"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"400229",2020-04-03 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400230",2020-04-03 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,8.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400231",2020-04-03 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,25,25,8.9,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400232",2020-04-03 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,25,25,8.9,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400233",2020-04-03 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,25,25,9,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400234",2020-04-03 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,25,25,8.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400235",2020-04-03 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400236",2020-04-03 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400237",2020-04-03 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400238",2020-04-03 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400239",2020-04-03 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400240",2020-04-03 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400241",2020-04-03 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,9,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400242",2020-04-03 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400243",2020-04-03 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400244",2020-04-03 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400245",2020-04-03 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400246",2020-04-03 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400247",2020-04-03 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400248",2020-04-03 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.8,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400249",2020-04-03 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.8,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400250",2020-04-03 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.8,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400251",2020-04-03 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400252",2020-04-03 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.9,0.26775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400253",2020-04-03 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.8,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400254",2020-04-03 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400255",2020-04-03 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400256",2020-04-03 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.8,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400257",2020-04-03 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400258",2020-04-03 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400259",2020-04-03 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400260",2020-04-03 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400261",2020-04-03 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400262",2020-04-03 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400263",2020-04-03 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400264",2020-04-03 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400265",2020-04-03 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.7,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400266",2020-04-03 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400267",2020-04-03 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400268",2020-04-03 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400269",2020-04-03 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400270",2020-04-03 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.4,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400271",2020-04-03 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.5,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400272",2020-04-03 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.5,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400273",2020-04-03 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.6,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400274",2020-04-03 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400275",2020-04-03 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.5,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400276",2020-04-03 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400277",2020-04-03 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.5,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400278",2020-04-03 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400279",2020-04-03 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400280",2020-04-03 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400281",2020-04-03 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400282",2020-04-03 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400283",2020-04-03 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400284",2020-04-03 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400285",2020-04-03 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400286",2020-04-03 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400287",2020-04-03 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400288",2020-04-03 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400289",2020-04-03 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400290",2020-04-03 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400291",2020-04-03 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400292",2020-04-03 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.1,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400293",2020-04-03 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400294",2020-04-03 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400295",2020-04-03 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.3,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400296",2020-04-03 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400297",2020-04-03 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400298",2020-04-03 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.2,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400299",2020-04-03 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400300",2020-04-03 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400301",2020-04-03 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400302",2020-04-03 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400303",2020-04-03 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400304",2020-04-03 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400305",2020-04-03 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400306",2020-04-03 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400307",2020-04-03 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400308",2020-04-03 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400309",2020-04-03 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,25,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400310",2020-04-03 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,7.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400311",2020-04-03 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,7.9,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400312",2020-04-03 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,7.9,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400313",2020-04-03 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,7.9,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400314",2020-04-03 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,7.9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400315",2020-04-03 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,7.9,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400316",2020-04-03 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,7.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400317",2020-04-03 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,7.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400318",2020-04-03 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,7.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400319",2020-04-03 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,7.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400320",2020-04-03 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,7.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400321",2020-04-04 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,7.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400322",2020-04-04 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,7.8,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400323",2020-04-04 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,7.8,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400324",2020-04-04 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,7.8,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400325",2020-04-04 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.8,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400326",2020-04-04 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.7,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400327",2020-04-04 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400328",2020-04-04 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.7,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400329",2020-04-04 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400330",2020-04-04 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400331",2020-04-04 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400332",2020-04-04 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400333",2020-04-04 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.7,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400334",2020-04-04 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.7,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400335",2020-04-04 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.7,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400336",2020-04-04 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400337",2020-04-04 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400338",2020-04-04 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400339",2020-04-04 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400340",2020-04-04 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400341",2020-04-04 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400342",2020-04-04 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,7.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400343",2020-04-04 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,7.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400344",2020-04-04 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,7.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400345",2020-04-04 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,7.5,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400346",2020-04-04 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.5,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400347",2020-04-04 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400348",2020-04-04 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400349",2020-04-04 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.5,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400350",2020-04-04 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.7,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400351",2020-04-04 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400352",2020-04-04 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400353",2020-04-04 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.3,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400354",2020-04-04 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400355",2020-04-04 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400356",2020-04-04 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400357",2020-04-04 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.6,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400358",2020-04-04 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.5,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400359",2020-04-04 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400360",2020-04-04 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400361",2020-04-04 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400362",2020-04-04 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400363",2020-04-04 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400364",2020-04-04 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400365",2020-04-04 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400366",2020-04-04 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400367",2020-04-04 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400368",2020-04-04 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400369",2020-04-04 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400370",2020-04-04 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400371",2020-04-04 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.6,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400372",2020-04-04 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.6,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400373",2020-04-04 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400374",2020-04-04 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.5,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400375",2020-04-04 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400376",2020-04-04 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400377",2020-04-04 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400378",2020-04-04 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400379",2020-04-04 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400380",2020-04-04 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400381",2020-04-04 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400382",2020-04-04 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400383",2020-04-04 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400384",2020-04-04 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400385",2020-04-04 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400386",2020-04-04 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400387",2020-04-04 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400388",2020-04-04 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.9,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400389",2020-04-04 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400390",2020-04-04 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400391",2020-04-04 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.9,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400392",2020-04-04 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.8,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400393",2020-04-04 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.7,0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400394",2020-04-04 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400395",2020-04-04 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400396",2020-04-04 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400397",2020-04-04 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400398",2020-04-04 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400399",2020-04-04 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400400",2020-04-04 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400401",2020-04-04 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400402",2020-04-04 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400403",2020-04-04 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.2,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400404",2020-04-04 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400405",2020-04-04 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400406",2020-04-04 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400407",2020-04-04 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400408",2020-04-04 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400409",2020-04-04 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400410",2020-04-04 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400411",2020-04-04 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400412",2020-04-04 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400413",2020-04-04 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400414",2020-04-04 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,7.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400415",2020-04-04 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24.5,7.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400416",2020-04-04 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24.5,7.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400417",2020-04-04 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24.5,7.2,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400418",2020-04-04 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24.5,7.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400419",2020-04-04 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24.5,7.3,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400420",2020-04-04 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24.5,7.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400421",2020-04-04 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24.5,7.1,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400422",2020-04-04 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24.5,7.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400423",2020-04-04 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24.5,7.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400424",2020-04-04 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24.5,7.2,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400425",2020-04-04 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24.5,7.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400426",2020-04-04 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24.5,7.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400427",2020-04-04 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24.5,7.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400428",2020-04-04 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24.5,7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400429",2020-04-04 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24.5,6.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400430",2020-04-04 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24.5,6.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400431",2020-04-04 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400432",2020-04-04 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400433",2020-04-04 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400434",2020-04-04 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.6,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400435",2020-04-04 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.6,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400436",2020-04-04 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.8,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400437",2020-04-04 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.7,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400438",2020-04-04 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400439",2020-04-04 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.8,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400440",2020-04-04 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400441",2020-04-04 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400442",2020-04-04 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400443",2020-04-04 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400444",2020-04-04 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400445",2020-04-04 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400446",2020-04-04 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400447",2020-04-04 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.6,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400448",2020-04-04 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400449",2020-04-04 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400450",2020-04-04 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.6,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400451",2020-04-04 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.6,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400452",2020-04-04 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24.5,6.5,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400453",2020-04-04 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,6.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400454",2020-04-04 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,6.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400455",2020-04-04 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,6.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400456",2020-04-04 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,6.3,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400457",2020-04-04 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,6.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400458",2020-04-04 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,6.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400459",2020-04-04 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400460",2020-04-04 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400461",2020-04-04 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400462",2020-04-04 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400463",2020-04-04 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400464",2020-04-04 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.5,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400465",2020-04-04 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400466",2020-04-04 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.7,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400467",2020-04-04 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400468",2020-04-04 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400469",2020-04-04 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.7,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400470",2020-04-04 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400471",2020-04-04 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400472",2020-04-04 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400473",2020-04-04 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400474",2020-04-04 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400475",2020-04-04 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400476",2020-04-04 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400477",2020-04-04 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400478",2020-04-04 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.4,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400479",2020-04-04 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400480",2020-04-04 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400481",2020-04-04 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400482",2020-04-04 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.1,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400483",2020-04-04 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.2,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400484",2020-04-04 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.1,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400485",2020-04-04 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.1,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400486",2020-04-04 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.2,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400487",2020-04-04 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400488",2020-04-04 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400489",2020-04-04 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400490",2020-04-04 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400491",2020-04-04 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.2,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400492",2020-04-04 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.1,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400493",2020-04-04 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400494",2020-04-04 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400495",2020-04-04 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.1,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400496",2020-04-04 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400497",2020-04-04 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,4.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400498",2020-04-04 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400499",2020-04-04 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400500",2020-04-04 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400501",2020-04-04 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400502",2020-04-04 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400503",2020-04-04 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400504",2020-04-04 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400505",2020-04-04 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400506",2020-04-04 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.1,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400507",2020-04-04 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400508",2020-04-04 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400509",2020-04-04 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400510",2020-04-04 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400511",2020-04-04 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,4.9,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400512",2020-04-04 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,4.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400513",2020-04-04 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,4.6,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400514",2020-04-04 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,4.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400515",2020-04-04 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,4.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400516",2020-04-04 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,4.6,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400517",2020-04-04 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,4.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400518",2020-04-04 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,4.6,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400519",2020-04-04 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,4.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400520",2020-04-04 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,4.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400521",2020-04-04 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,4.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400522",2020-04-04 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,4.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400523",2020-04-04 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,4.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400524",2020-04-04 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,4.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400525",2020-04-04 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,23,24,24,4.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400526",2020-04-04 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,4.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400527",2020-04-04 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,4.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400528",2020-04-04 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,4.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400529",2020-04-04 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,4.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400530",2020-04-04 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,4.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400531",2020-04-04 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,4.7,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400532",2020-04-04 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,4.7,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400533",2020-04-04 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,4.8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400534",2020-04-04 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,4.8,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400535",2020-04-04 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,4.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400536",2020-04-04 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,4.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400537",2020-04-04 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,22.5,24,24,4.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400538",2020-04-04 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,22.5,24,24,4.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400539",2020-04-04 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,22.5,24,24,4.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400540",2020-04-04 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,22.5,24,24,4.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400541",2020-04-04 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,22.5,24,24,4.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400542",2020-04-04 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,22.5,24,24,4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400543",2020-04-04 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,22.5,24,24,3.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400544",2020-04-04 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400545",2020-04-04 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400546",2020-04-04 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400547",2020-04-04 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.8,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400548",2020-04-04 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400549",2020-04-04 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400550",2020-04-04 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400551",2020-04-04 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400552",2020-04-04 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400553",2020-04-04 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400554",2020-04-04 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400555",2020-04-04 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400556",2020-04-04 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400557",2020-04-04 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400558",2020-04-04 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400559",2020-04-04 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400560",2020-04-04 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400561",2020-04-04 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400562",2020-04-04 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400563",2020-04-04 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.9,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400564",2020-04-04 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400565",2020-04-04 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
