"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"400566",2020-04-04 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400567",2020-04-04 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400568",2020-04-04 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400569",2020-04-04 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400570",2020-04-04 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400571",2020-04-04 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400572",2020-04-04 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.8,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400573",2020-04-04 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400574",2020-04-04 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400575",2020-04-04 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400576",2020-04-04 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400577",2020-04-04 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400578",2020-04-04 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400579",2020-04-04 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400580",2020-04-04 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.5,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400581",2020-04-04 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.4,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400582",2020-04-04 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.4,0.40068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400583",2020-04-04 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.4,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400584",2020-04-04 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400585",2020-04-04 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400586",2020-04-04 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400587",2020-04-04 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400588",2020-04-04 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400589",2020-04-04 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400590",2020-04-04 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400591",2020-04-04 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,3.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400592",2020-04-04 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,23.5,3.1,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400593",2020-04-04 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400594",2020-04-04 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400595",2020-04-04 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400596",2020-04-04 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,3,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400597",2020-04-04 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,3,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400598",2020-04-04 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,3.1,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400599",2020-04-04 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,3.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400600",2020-04-04 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,3,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400601",2020-04-04 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400602",2020-04-04 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,3,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400603",2020-04-04 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400604",2020-04-04 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,2.9,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400605",2020-04-04 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,2.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400606",2020-04-04 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,2.9,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400607",2020-04-04 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,2.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400608",2020-04-04 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,2.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400609",2020-04-04 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,2.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400610",2020-04-04 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,2.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400611",2020-04-04 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,23.5,23.5,2.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400612",2020-04-04 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24,22.5,23.5,23.5,2.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400613",2020-04-04 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24,22.5,23.5,23.5,2.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400614",2020-04-04 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400615",2020-04-04 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400616",2020-04-04 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400617",2020-04-04 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400618",2020-04-04 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400619",2020-04-04 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.8,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400620",2020-04-04 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400621",2020-04-04 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.8,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400622",2020-04-04 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400623",2020-04-04 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.8,0.55755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400624",2020-04-04 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.8,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400625",2020-04-04 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400626",2020-04-04 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400627",2020-04-04 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400628",2020-04-04 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400629",2020-04-04 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400630",2020-04-04 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400631",2020-04-04 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400632",2020-04-04 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400633",2020-04-04 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400634",2020-04-04 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.6,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400635",2020-04-04 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.6,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400636",2020-04-04 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.6,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400637",2020-04-04 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.6,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400638",2020-04-04 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.6,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400639",2020-04-04 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400640",2020-04-04 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400641",2020-04-04 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400642",2020-04-04 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400643",2020-04-04 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400644",2020-04-04 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.6,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400645",2020-04-04 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400646",2020-04-04 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400647",2020-04-04 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400648",2020-04-04 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400649",2020-04-04 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400650",2020-04-04 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400651",2020-04-04 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400652",2020-04-04 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.8,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400653",2020-04-04 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.8,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400654",2020-04-04 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.8,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400655",2020-04-04 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400656",2020-04-04 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400657",2020-04-04 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400658",2020-04-04 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.9,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400659",2020-04-04 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.8,0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400660",2020-04-04 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.8,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400661",2020-04-04 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.9,0.42462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400662",2020-04-04 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,3,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400663",2020-04-04 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.9,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400664",2020-04-04 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400665",2020-04-04 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400666",2020-04-04 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400667",2020-04-04 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400668",2020-04-04 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400669",2020-04-04 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400670",2020-04-04 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400671",2020-04-04 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400672",2020-04-04 05:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.6,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400673",2020-04-04 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.6,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400674",2020-04-04 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400675",2020-04-04 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400676",2020-04-04 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400677",2020-04-04 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400678",2020-04-04 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400679",2020-04-04 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400680",2020-04-04 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400681",2020-04-04 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400682",2020-04-04 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400683",2020-04-04 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.6,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400684",2020-04-04 06:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400685",2020-04-04 06:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.4,0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400686",2020-04-04 06:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.4,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400687",2020-04-04 06:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.3,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400688",2020-04-04 06:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.3,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400689",2020-04-04 06:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.3,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400690",2020-04-04 06:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.3,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400691",2020-04-04 06:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.4,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400692",2020-04-04 06:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400693",2020-04-04 06:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400694",2020-04-04 06:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400695",2020-04-04 06:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400696",2020-04-04 06:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400697",2020-04-04 06:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400698",2020-04-04 06:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400699",2020-04-04 06:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400700",2020-04-04 06:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400701",2020-04-04 06:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400702",2020-04-04 06:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400703",2020-04-04 06:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.3,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400704",2020-04-04 06:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400705",2020-04-04 06:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400706",2020-04-04 06:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400707",2020-04-04 06:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400708",2020-04-04 06:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400709",2020-04-04 06:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400710",2020-04-04 06:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400711",2020-04-04 06:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400712",2020-04-04 06:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400713",2020-04-04 06:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400714",2020-04-04 06:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.6,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400715",2020-04-04 06:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.6,0.40698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400716",2020-04-04 06:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.6,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400717",2020-04-04 06:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.7,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400718",2020-04-04 06:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.6,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400719",2020-04-04 06:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400720",2020-04-04 06:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400721",2020-04-04 06:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400722",2020-04-04 06:41:00,0,7,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.5,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400723",2020-04-04 06:42:00,0,6,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.3,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400724",2020-04-04 06:43:00,0,8,0,22,23,22,22,22,22,22,0,0,24,23,23.5,23.5,22.5,23.5,23.5,2.4,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400725",2020-04-04 06:44:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22.5,23.5,23.5,2.3,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400726",2020-04-04 06:45:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22.5,23.5,23.5,2.2,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400727",2020-04-04 06:46:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22.5,23.5,23.5,2.2,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400728",2020-04-04 06:47:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22.5,23.5,23.5,2.2,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400729",2020-04-04 06:48:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22.5,23.5,23.5,2.1,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400730",2020-04-04 06:49:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22.5,23.5,23.5,2.2,0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400731",2020-04-04 06:50:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22.5,23.5,23,2.2,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400732",2020-04-04 06:51:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22,23.5,23,2.1,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400733",2020-04-04 06:52:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22,23.5,23,2.2,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400734",2020-04-04 06:53:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22,23.5,23,2.1,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400735",2020-04-04 06:54:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22,23.5,23,2.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400736",2020-04-04 06:55:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22,23.5,23,2.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400737",2020-04-04 06:56:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22,23.5,23,2.1,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400738",2020-04-04 06:57:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22,23.5,23,2.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400739",2020-04-04 06:58:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22,23.5,23,2.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400740",2020-04-04 06:59:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22,23.5,23,2.3,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400741",2020-04-04 07:00:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22,23.5,23,2.3,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400742",2020-04-04 07:01:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22,23.5,23,2.2,0.41328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400743",2020-04-04 07:02:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22,23.5,23,2.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400744",2020-04-04 07:03:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22,23.5,23,2.5,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400745",2020-04-04 07:04:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22,23.5,23,2.4,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400746",2020-04-04 07:05:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22,23.5,23,2.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400747",2020-04-04 07:06:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22,23.5,23,2.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400748",2020-04-04 07:07:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,23.5,22,23.5,23,2.3,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400749",2020-04-04 07:08:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.3,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400750",2020-04-04 07:09:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.2,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400751",2020-04-04 07:10:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.2,0.35532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400752",2020-04-04 07:11:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.2,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400753",2020-04-04 07:12:00,0,25,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.1,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400754",2020-04-04 07:13:00,0,27,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.1,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400755",2020-04-04 07:14:00,0,28,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.1,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400756",2020-04-04 07:15:00,0,29,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.1,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400757",2020-04-04 07:16:00,0,30,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400758",2020-04-04 07:17:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400759",2020-04-04 07:18:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.3,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400760",2020-04-04 07:19:00,0,34,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400761",2020-04-04 07:20:00,0,36,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400762",2020-04-04 07:21:00,0,37,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400763",2020-04-04 07:22:00,0,38,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.5,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400764",2020-04-04 07:23:00,0,40,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.6,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400765",2020-04-04 07:24:00,0,42,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.6,0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400766",2020-04-04 07:25:00,0,44,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.6,0.25011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400767",2020-04-04 07:26:00,0,46,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.6,0.23688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400768",2020-04-04 07:27:00,0,47,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.6,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400769",2020-04-04 07:28:00,0,50,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.6,0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400770",2020-04-04 07:29:00,0,51,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.6,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400771",2020-04-04 07:30:00,0,53,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.7,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400772",2020-04-04 07:31:00,0,56,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.8,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400773",2020-04-04 07:32:00,0,59,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.9,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400774",2020-04-04 07:33:00,0,61,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.8,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400775",2020-04-04 07:34:00,0,64,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.8,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400776",2020-04-04 07:35:00,0,65,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.7,0.17388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400777",2020-04-04 07:36:00,0,68,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.6,0.16191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400778",2020-04-04 07:37:00,0,69,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.6,0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400779",2020-04-04 07:38:00,0,73,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.6,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400780",2020-04-04 07:39:00,0,75,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.8,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400781",2020-04-04 07:40:00,0,77,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.8,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400782",2020-04-04 07:41:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.8,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400783",2020-04-04 07:42:00,0,82,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.8,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400784",2020-04-04 07:43:00,0,85,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.9,0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400785",2020-04-04 07:44:00,0,87,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,2.9,0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400786",2020-04-04 07:45:00,0,91,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,3,0.07245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400787",2020-04-04 07:46:00,0,94,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,3.1,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400788",2020-04-04 07:47:00,0,96,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,3.3,0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400789",2020-04-04 07:48:00,0,98,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,3.4,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400790",2020-04-04 07:49:00,0,101,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,3.5,0.16758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400791",2020-04-04 07:50:00,0,104,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,3.6,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400792",2020-04-04 07:51:00,0,108,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,3.8,0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400793",2020-04-04 07:52:00,0,110,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,3.9,-0.02709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400794",2020-04-04 07:53:00,0,113,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,4,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400795",2020-04-04 07:54:00,0,116,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,4,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400796",2020-04-04 07:55:00,0,119,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,4,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400797",2020-04-04 07:56:00,0,122,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,3.9,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400798",2020-04-04 07:57:00,0,125,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,3.9,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400799",2020-04-04 07:58:00,0,128,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,3.9,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400800",2020-04-04 07:59:00,0,132,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,3.9,-0.07749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400801",2020-04-04 08:00:00,0,135,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,4,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400802",2020-04-04 08:01:00,0,137,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,4,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400803",2020-04-04 08:02:00,0,141,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,3.9,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400804",2020-04-04 08:03:00,0,144,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,3.9,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400805",2020-04-04 08:04:00,0,145,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,3.9,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400806",2020-04-04 08:05:00,0,149,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,3.9,-0.09828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400807",2020-04-04 08:06:00,0,152,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,4,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400808",2020-04-04 08:07:00,0,156,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,4.2,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400809",2020-04-04 08:08:00,0,160,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,4.4,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400810",2020-04-04 08:09:00,0,163,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,4.8,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400811",2020-04-04 08:10:00,0,167,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,5.2,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400812",2020-04-04 08:11:00,0,171,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,5.5,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400813",2020-04-04 08:12:00,0,175,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,5.7,-0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400814",2020-04-04 08:13:00,0,177,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,5.9,-0.16569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400815",2020-04-04 08:14:00,0,180,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,6.1,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400816",2020-04-04 08:15:00,0,184,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,6.2,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400817",2020-04-04 08:16:00,0,188,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,6.3,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400818",2020-04-04 08:17:00,0,192,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,6.5,-0.24129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400819",2020-04-04 08:18:00,0,194,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,6.8,-0.23625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400820",2020-04-04 08:19:00,0,197,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,7,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400821",2020-04-04 08:20:00,0,202,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23,7.1,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400822",2020-04-04 08:21:00,0,206,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,7.4,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400823",2020-04-04 08:22:00,0,210,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23,7.7,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400824",2020-04-04 08:23:00,0,214,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400825",2020-04-04 08:24:00,0,218,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400826",2020-04-04 08:25:00,0,220,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8.1,-0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400827",2020-04-04 08:26:00,0,224,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8,-0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400828",2020-04-04 08:27:00,0,225,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8,-0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400829",2020-04-04 08:28:00,0,231,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8.1,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400830",2020-04-04 08:29:00,0,235,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400831",2020-04-04 08:30:00,0,240,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8.1,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400832",2020-04-04 08:31:00,0,242,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8.1,-0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400833",2020-04-04 08:32:00,0,247,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400834",2020-04-04 08:33:00,0,250,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8,-0.57015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400835",2020-04-04 08:34:00,0,255,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8.1,-0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400836",2020-04-04 08:35:00,0,259,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8.2,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400837",2020-04-04 08:36:00,0,262,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8.2,-0.62559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400838",2020-04-04 08:37:00,0,266,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8.3,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400839",2020-04-04 08:38:00,0,271,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8.3,-0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400840",2020-04-04 08:39:00,0,275,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8.4,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400841",2020-04-04 08:40:00,0,278,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8.3,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400842",2020-04-04 08:41:00,0,283,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8.3,-0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400843",2020-04-04 08:42:00,0,286,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8.3,-0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400844",2020-04-04 08:43:00,0,289,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8.2,-0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400845",2020-04-04 08:44:00,0,294,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8.2,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400846",2020-04-04 08:45:00,0,298,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23.5,23.5,8.3,-0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400847",2020-04-04 08:46:00,0,302,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,8.3,-0.85239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400848",2020-04-04 08:47:00,0,305,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,8.3,-0.85932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400849",2020-04-04 08:48:00,0,311,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,8.4,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400850",2020-04-04 08:49:00,0,316,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,8.3,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400851",2020-04-04 08:50:00,0,321,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,8.3,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400852",2020-04-04 08:51:00,0,326,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,8.4,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400853",2020-04-04 08:52:00,0,327,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,8.4,-0.89019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400854",2020-04-04 08:53:00,0,333,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,8.4,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400855",2020-04-04 08:54:00,0,337,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,8.5,-0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400856",2020-04-04 08:55:00,0,340,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,8.5,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400857",2020-04-04 08:56:00,0,346,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,8.4,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400858",2020-04-04 08:57:00,0,351,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,8.3,-1.07856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400859",2020-04-04 08:58:00,0,356,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,8.4,-1.0962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400860",2020-04-04 08:59:00,0,359,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,8.6,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400861",2020-04-04 09:00:00,0,365,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,9,-1.08171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400862",2020-04-04 09:01:00,0,368,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,9.4,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400863",2020-04-04 09:02:00,0,372,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,9.7,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400864",2020-04-04 09:03:00,0,375,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,11.1,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400865",2020-04-04 09:04:00,0,381,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,11.2,-1.07856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400866",2020-04-04 09:05:00,0,385,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,11.6,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400867",2020-04-04 09:06:00,0,388,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,12.1,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400868",2020-04-04 09:07:00,0.379477,392,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23.5,23.5,12,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400869",2020-04-04 09:08:00,0,397,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,9.7,-0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400870",2020-04-04 09:09:00,0,401,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,9.8,-0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400871",2020-04-04 09:10:00,0,405,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,9.9,-0.99288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400872",2020-04-04 09:11:00,3.00285,411,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,9.2,-0.98469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400873",2020-04-04 09:12:00,3.14992,415,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,8.5,-1.24362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400874",2020-04-04 09:13:00,1.59992,419,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,9.1,-0.75852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400875",2020-04-04 09:14:00,1.66461,424,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,9.7,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400876",2020-04-04 09:15:00,1.21211,427,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.3,-0.74529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400877",2020-04-04 09:16:00,1.2201,432,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.1,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400878",2020-04-04 09:17:00,0.976604,436,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,11.7,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400879",2020-04-04 09:18:00,1.06015,438,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12,-0.75159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400880",2020-04-04 09:19:00,1.10688,444,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12.6,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400881",2020-04-04 09:20:00,1.275,447,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12.4,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400882",2020-04-04 09:21:00,1.29439,449,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12.2,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400883",2020-04-04 09:22:00,1.2996,455,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12.7,-0.82152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400884",2020-04-04 09:23:00,1.43434,455,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,13.1,-0.85869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400885",2020-04-04 09:24:00,1.73474,459,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12.9,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400886",2020-04-04 09:25:00,1.9339,463,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,11,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400887",2020-04-04 09:26:00,2.02424,471,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10,-0.90279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400888",2020-04-04 09:27:00,2.62127,477,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.1,-0.94941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400889",2020-04-04 09:28:00,2.23544,481,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.9,-0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400890",2020-04-04 09:29:00,2.2428,486,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.9,-0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400891",2020-04-04 09:30:00,2.0802,491,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.5,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400892",2020-04-04 09:31:00,2.08878,495,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.1,-0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400893",2020-04-04 09:32:00,2.49856,498,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.4,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400894",2020-04-04 09:33:00,2.81379,504,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,9.8,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400895",2020-04-04 09:34:00,2.19431,507,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.1,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
