"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"400896",2020-04-04 09:35:00,1.81875,511,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.7,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400897",2020-04-04 09:36:00,1.80099,516,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,11.4,-1.1277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400898",2020-04-04 09:37:00,1.67291,522,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,11.8,-1.1529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400899",2020-04-04 09:38:00,1.73544,523,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,9.9,-0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400900",2020-04-04 09:39:00,1.80751,530,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,9.6,-0.93429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400901",2020-04-04 09:40:00,1.58474,533,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.4,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400902",2020-04-04 09:41:00,1.79434,537,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.8,-1.14597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400903",2020-04-04 09:42:00,1.72738,541,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,11.6,-1.28709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400904",2020-04-04 09:43:00,1.77119,545,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12.2,-1.95552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400905",2020-04-04 09:44:00,0,548,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12.4,-1.9908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400906",2020-04-04 09:45:00,0,553,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12.6,-2.00529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400907",2020-04-04 09:46:00,0,556,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12.4,-2.02797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400908",2020-04-04 09:47:00,0,561,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,11.6,-2.05506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400909",2020-04-04 09:48:00,0,564,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.1,-2.07144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400910",2020-04-04 09:49:00,0,567,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.8,-2.09601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400911",2020-04-04 09:50:00,0,570,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12,-2.11365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400912",2020-04-04 09:51:00,0,576,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12.1,-2.13444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400913",2020-04-04 09:52:00,0,578,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,11.4,-2.16405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400914",2020-04-04 09:53:00,0,584,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,11,-2.18421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400915",2020-04-04 09:54:00,0,589,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.9,-2.21508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400916",2020-04-04 09:55:00,0,594,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.9,-2.22831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400917",2020-04-04 09:56:00,0,598,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.5,-2.24658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400918",2020-04-04 09:57:00,0,603,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,11,-2.27871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400919",2020-04-04 09:58:00,0,609,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,11.5,-2.29635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400920",2020-04-04 09:59:00,0,612,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,11.2,-2.31021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400921",2020-04-04 10:00:00,0,613,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,11.6,-2.44566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400922",2020-04-04 10:01:00,0,619,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,11.8,-2.47023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400923",2020-04-04 10:02:00,0,624,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12,-2.46897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400924",2020-04-04 10:03:00,0,628,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,11.8,-2.49165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400925",2020-04-04 10:04:00,0,632,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12,-2.5011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400926",2020-04-04 10:05:00,0,638,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,11.6,-2.5326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400927",2020-04-04 10:06:00,0,641,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12.2,-2.30076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400928",2020-04-04 10:07:00,0,647,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12.1,-2.20563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400929",2020-04-04 10:08:00,0,649,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12.6,-2.2932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400930",2020-04-04 10:09:00,0,654,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,10.7,-2.39526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400931",2020-04-04 10:10:00,0,658,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12.2,-2.43873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400932",2020-04-04 10:11:00,0,665,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12.4,-2.56599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400933",2020-04-04 10:12:00,0,670,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,13.5,-2.61576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400934",2020-04-04 10:13:00,0,674,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,14.2,-2.62269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400935",2020-04-04 10:14:00,0,676,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,13.9,-2.62269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400936",2020-04-04 10:15:00,0,681,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,13.7,-2.64663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400937",2020-04-04 10:16:00,0,685,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,13.3,-2.65356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400938",2020-04-04 10:17:00,0,687,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,13.2,-2.6649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400939",2020-04-04 10:18:00,0,693,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,13,-2.67813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400940",2020-04-04 10:19:00,0,698,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12.4,-2.68569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400941",2020-04-04 10:20:00,0,702,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,23.5,23.5,12.8,-2.7027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400942",2020-04-04 10:21:00,0,705,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,12.2,-2.70648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400943",2020-04-04 10:22:00,0,709,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,12.8,-2.71026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400944",2020-04-04 10:23:00,0,712,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,12.6,-2.72286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400945",2020-04-04 10:24:00,0,718,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,12.2,-2.72916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400946",2020-04-04 10:25:00,0,720,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,12.5,-2.72916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400947",2020-04-04 10:26:00,0,725,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,12.9,-2.73672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400948",2020-04-04 10:27:00,0,731,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,12.5,-2.83689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400949",2020-04-04 10:28:00,0,732,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,13.1,-2.84949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400950",2020-04-04 10:29:00,0,738,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,14,-2.85831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400951",2020-04-04 10:30:00,0,741,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,12.8,-2.87469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400952",2020-04-04 10:31:00,0,745,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,13.4,-2.55402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400953",2020-04-04 10:32:00,0,749,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,13.8,-2.5956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400954",2020-04-04 10:33:00,0,755,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,13.4,-2.6838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400955",2020-04-04 10:34:00,0,755,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,13.1,-2.82303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400956",2020-04-04 10:35:00,0,761,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,12.7,-2.99376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400957",2020-04-04 10:36:00,0,764,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,12.8,-2.99691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400958",2020-04-04 10:37:00,0,765,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,12.4,-3.00825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400959",2020-04-04 10:38:00,0,772,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,12.7,-3.02463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400960",2020-04-04 10:39:00,0,775,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,12.7,-3.02526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400961",2020-04-04 10:40:00,0,780,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,13,-3.04353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400962",2020-04-04 10:41:00,0,784,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,13,-3.05046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400963",2020-04-04 10:42:00,0,787,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,13.4,-3.05865,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400964",2020-04-04 10:43:00,0,791,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,13.9,-3.07503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400965",2020-04-04 10:44:00,0,796,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,14.1,-3.07692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400966",2020-04-04 10:45:00,0,798,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,13.6,-3.08259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400967",2020-04-04 10:46:00,0,802,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,14.4,-3.10527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400968",2020-04-04 10:47:00,0,806,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,14.6,-3.11976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400969",2020-04-04 10:48:00,0,811,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,14.1,-3.1374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400970",2020-04-04 10:49:00,0,818,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,13.4,-3.16827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400971",2020-04-04 10:50:00,0,819,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,13.5,-3.1815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400972",2020-04-04 10:51:00,0,824,0,22,23,22,22,22,22,22,0,0,23.5,23,23.5,24,22,24,23.5,13.3,-3.17709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400973",2020-04-04 10:52:00,0,827,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,23.5,13.5,-3.19725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400974",2020-04-04 10:53:00,0,830,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,23.5,14.1,-3.05739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400975",2020-04-04 10:54:00,0,836,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,23.5,12.9,-2.92383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400976",2020-04-04 10:55:00,0,842,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,23.5,13.7,-2.95659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400977",2020-04-04 10:56:00,0,843,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,23.5,14.6,-3.08196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400978",2020-04-04 10:57:00,0,846,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,23.5,14,-3.07566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400979",2020-04-04 10:58:00,0,851,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,23.5,13.6,-3.20166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400980",2020-04-04 10:59:00,0,855,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,23.5,12.2,-3.22875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400981",2020-04-04 11:00:00,0,859,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,23.5,13,-3.23946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400982",2020-04-04 11:01:00,0,862,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,23.5,13.6,-3.2508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400983",2020-04-04 11:02:00,0,863,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,23.5,14.2,-3.26277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400984",2020-04-04 11:03:00,0,867,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,23.5,14.1,-3.25836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400985",2020-04-04 11:04:00,0,869,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,23.5,13.5,-3.26466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400986",2020-04-04 11:05:00,0,872,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,23.5,13.4,-3.3264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400987",2020-04-04 11:06:00,0,877,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,23.5,13.7,-3.28419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400988",2020-04-04 11:07:00,0,880,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,23.5,13.4,-3.29553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400989",2020-04-04 11:08:00,0,884,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,23.5,13.1,-3.29679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400990",2020-04-04 11:09:00,0,889,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24,24,13.8,-3.28293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400991",2020-04-04 11:10:00,0,889,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,13.9,-3.28482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400992",2020-04-04 11:11:00,0,893,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.1,-3.25836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400993",2020-04-04 11:12:00,0,898,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.4,-3.32766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400994",2020-04-04 11:13:00,0,899,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.9,-3.35223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400995",2020-04-04 11:14:00,0,908,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.9,-3.37113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400996",2020-04-04 11:15:00,0,905,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.3,-3.36483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400997",2020-04-04 11:16:00,0,912,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.2,-3.05109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400998",2020-04-04 11:17:00,0,912,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.3,-3.09456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400999",2020-04-04 11:18:00,0,920,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.3,-3.21363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401000",2020-04-04 11:19:00,0,919,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.3,-3.28923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401001",2020-04-04 11:20:00,0,925,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.1,-3.30813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401002",2020-04-04 11:21:00,0,925,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.1,-3.42216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401003",2020-04-04 11:22:00,0,928,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.7,-3.4335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401004",2020-04-04 11:23:00,0,933,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14,-3.43539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401005",2020-04-04 11:24:00,0,938,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.5,-3.44736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401006",2020-04-04 11:25:00,0,941,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,15.2,-3.45744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401007",2020-04-04 11:26:00,0,945,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,15.1,-3.48831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401008",2020-04-04 11:27:00,0,948,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.3,-3.56706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401009",2020-04-04 11:28:00,0,952,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.7,-3.58029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401010",2020-04-04 11:29:00,0,955,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.9,-3.59289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401011",2020-04-04 11:30:00,0,961,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.6,-3.60486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401012",2020-04-04 11:31:00,0,965,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.9,-3.62061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401013",2020-04-04 11:32:00,0,969,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,15.1,-3.60675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401014",2020-04-04 11:33:00,0,967,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,15.7,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401015",2020-04-04 11:34:00,0,975,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,15.3,-3.66723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401016",2020-04-04 11:35:00,0,979,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,15.2,-3.7107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401017",2020-04-04 11:36:00,0,981,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,13.9,-3.72204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401018",2020-04-04 11:37:00,0,986,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.2,-3.40263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401019",2020-04-04 11:38:00,0,987,0,22,23,22,22,22,22,22,0,0,23.5,23,24,24,22,24.5,24,14.2,-3.44547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401020",2020-04-04 11:39:00,0,992,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,13.9,-3.5154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401021",2020-04-04 11:40:00,0,996,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,14.9,-3.59856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401022",2020-04-04 11:41:00,0,996,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,14.9,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401023",2020-04-04 11:42:00,0,999,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,15,-3.74724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401024",2020-04-04 11:43:00,0,1002,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,15.2,-3.76425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401025",2020-04-04 11:44:00,0,1006,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,15.2,-3.77496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401026",2020-04-04 11:45:00,0,1008,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,14.8,-3.76173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401027",2020-04-04 11:46:00,0,1007,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,12.4,-3.81213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401028",2020-04-04 11:47:00,0,1010,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,13.1,-3.8304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401029",2020-04-04 11:48:00,0,1016,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,13.1,-3.84363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401030",2020-04-04 11:49:00,0,1019,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,13.7,-3.85749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401031",2020-04-04 11:50:00,0,1021,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,14.2,-3.86883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401032",2020-04-04 11:51:00,0,1021,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,14.5,-3.87135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401033",2020-04-04 11:52:00,0,1021,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,15,-3.89403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401034",2020-04-04 11:53:00,0,1025,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,15.5,-3.94443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401035",2020-04-04 11:54:00,0,1031,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,15,-3.95136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401036",2020-04-04 11:55:00,0,1034,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,16.1,-3.94506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401037",2020-04-04 11:56:00,0,1033,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,16.5,-3.90726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401038",2020-04-04 11:57:00,0,1032,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,15.9,-3.61935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401039",2020-04-04 11:58:00,0,1035,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,16.6,-3.61179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401040",2020-04-04 11:59:00,0,1036,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,16.1,-3.78126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401041",2020-04-04 12:00:00,0,1042,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,15.7,-3.89403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401042",2020-04-04 12:01:00,0,1041,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,15.5,-3.9627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401043",2020-04-04 12:02:00,0,1047,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,16,-3.99609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401044",2020-04-04 12:03:00,0,1051,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,15.8,-4.0068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401045",2020-04-04 12:04:00,0,1052,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,15.3,-4.00869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401046",2020-04-04 12:05:00,0,1057,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,15.9,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401047",2020-04-04 12:06:00,0,1063,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,16.2,-4.05216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401048",2020-04-04 12:07:00,0,1060,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,15.6,-4.02633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401049",2020-04-04 12:08:00,0,1050,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,15.4,-4.00239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401050",2020-04-04 12:09:00,0,1067,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,14.8,-4.03452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401051",2020-04-04 12:10:00,0,1066,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,14.6,-3.97719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401052",2020-04-04 12:11:00,0,1062,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,14.3,-3.92049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401053",2020-04-04 12:12:00,0,1066,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,14.5,-3.99483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401054",2020-04-04 12:13:00,0,1072,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,14.5,-4.04649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401055",2020-04-04 12:14:00,0,1082,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,14.3,-4.07232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401056",2020-04-04 12:15:00,0,1076,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,13.9,-3.76992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401057",2020-04-04 12:16:00,0,1078,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,13.7,-3.77559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401058",2020-04-04 12:17:00,0,1080,0,22,23,22,22,22,22,22,0,0,24,23,24.5,24,22,24.5,24,14.2,-3.89529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401059",2020-04-04 12:18:00,0,1080,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,14.3,-3.97026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401060",2020-04-04 12:19:00,0,1082,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,14.3,-4.12839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401061",2020-04-04 12:20:00,0,1080,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,14.9,-4.16745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401062",2020-04-04 12:21:00,0,1084,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.1,-4.17564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401063",2020-04-04 12:22:00,0,1084,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.4,-4.17249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401064",2020-04-04 12:23:00,0,1086,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,14.9,-4.18572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401065",2020-04-04 12:24:00,0,1093,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.4,-4.23864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401066",2020-04-04 12:25:00,0,1101,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,14.6,-4.01373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401067",2020-04-04 12:26:00,0,1104,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,14.4,-4.27833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401068",2020-04-04 12:27:00,0,1101,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.2,-4.25313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401069",2020-04-04 12:28:00,0,1101,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.1,-4.25376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401070",2020-04-04 12:29:00,0,1105,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.2,-4.27266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401071",2020-04-04 12:30:00,0,1100,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15,-4.25943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401072",2020-04-04 12:31:00,0,1102,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.2,-4.27266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401073",2020-04-04 12:32:00,0,1098,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.2,-3.98853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401074",2020-04-04 12:33:00,0,1103,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,14.9,-3.96333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401075",2020-04-04 12:34:00,0,1108,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,14.1,-4.02381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401076",2020-04-04 12:35:00,0,1114,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,14.1,-4.14477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401077",2020-04-04 12:36:00,0,1115,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,14.9,-4.29723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401078",2020-04-04 12:37:00,0,1121,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,14.4,-4.41063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401079",2020-04-04 12:38:00,0,1124,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,14.5,-4.41756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401080",2020-04-04 12:39:00,0,1125,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.7,-4.43772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401081",2020-04-04 12:40:00,0,1129,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.1,-4.46733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401082",2020-04-04 12:41:00,0,1133,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,14.9,-4.46796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401083",2020-04-04 12:42:00,0,1126,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,14.7,-4.50513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401084",2020-04-04 12:43:00,0,1128,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15,-4.53033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401085",2020-04-04 12:44:00,0,1133,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.2,-4.56813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401086",2020-04-04 12:45:00,0,1124,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.1,-4.57506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401087",2020-04-04 12:46:00,0,1121,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.2,-4.55616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401088",2020-04-04 12:47:00,0,1124,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,16.2,-4.58703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401089",2020-04-04 12:48:00,0,1132,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,16.6,-4.61916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401090",2020-04-04 12:49:00,0,1139,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,16.1,-4.64121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401091",2020-04-04 12:50:00,0,1139,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.1,-4.3218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401092",2020-04-04 12:51:00,0,1138,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,14.9,-4.35456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401093",2020-04-04 12:52:00,0,1142,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.7,-4.3722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401094",2020-04-04 12:53:00,0,1137,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.3,-4.43016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401095",2020-04-04 12:54:00,0,1132,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.4,-4.51773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401096",2020-04-04 12:55:00,0,1129,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.4,-4.67838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401097",2020-04-04 12:56:00,0,1124,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.6,-4.65822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401098",2020-04-04 12:57:00,0,1126,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.8,-4.68216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401099",2020-04-04 12:58:00,0,1140,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.5,-4.7313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401100",2020-04-04 12:59:00,0,1148,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.6,-4.77666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401101",2020-04-04 13:00:00,0,1156,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.5,-4.80123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401102",2020-04-04 13:01:00,0,1153,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,16.1,-4.78044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401103",2020-04-04 13:02:00,0,1151,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,16,-4.76343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401104",2020-04-04 13:03:00,0,1148,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.6,-4.75083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401105",2020-04-04 13:04:00,0,1150,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.4,-4.76343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401106",2020-04-04 13:05:00,0,1151,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,16,-4.74516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401107",2020-04-04 13:06:00,0,1156,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,15.8,-4.788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401108",2020-04-04 13:07:00,0,1159,0,22,23,22,22,22,22,22,0,0,24,23,25,24,22,24.5,24,16,-4.78296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401109",2020-04-04 13:08:00,0,1154,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,15.8,-4.50576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401110",2020-04-04 13:09:00,0,1153,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,15.1,-4.42953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401111",2020-04-04 13:10:00,0,1152,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,15.7,-4.43646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401112",2020-04-04 13:11:00,0,1157,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,16,-4.54293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401113",2020-04-04 13:12:00,0,1159,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,14.6,-4.68783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401114",2020-04-04 13:13:00,0,1162,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,14.4,-4.83903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401115",2020-04-04 13:14:00,0,1169,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,14.8,-4.84533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401116",2020-04-04 13:15:00,0,1163,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,15.4,-4.81446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401117",2020-04-04 13:16:00,0,1162,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,15.6,-4.80123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401118",2020-04-04 13:17:00,0,1158,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,15.1,-4.72626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401119",2020-04-04 13:18:00,0,1159,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,15.3,-4.72626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401120",2020-04-04 13:19:00,0,1157,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,15.1,-4.69476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401121",2020-04-04 13:20:00,0,1159,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,15,-4.66956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401122",2020-04-04 13:21:00,0,1159,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,15,-4.62609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401123",2020-04-04 13:22:00,0,1157,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,14.9,-4.54293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401124",2020-04-04 13:23:00,0,1146,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,14.6,-4.43835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401125",2020-04-04 13:24:00,0,1145,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,14.7,-4.3659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401126",2020-04-04 13:25:00,0,1152,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,15.2,-4.29786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401127",2020-04-04 13:26:00,0,1170,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,14.9,-3.93939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401128",2020-04-04 13:27:00,0,1169,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,15,-4.32936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401129",2020-04-04 13:28:00,0,1170,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,15.3,-4.35078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401130",2020-04-04 13:29:00,0,1166,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,15.7,-4.36464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401131",2020-04-04 13:30:00,0,1165,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,16.3,-4.60593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401132",2020-04-04 13:31:00,0,1153,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,16.2,-4.57632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401133",2020-04-04 13:32:00,0,1147,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,16,-4.54356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401134",2020-04-04 13:33:00,0,1149,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,16.1,-4.53852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401135",2020-04-04 13:34:00,0,1155,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,15.8,-4.57443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401136",2020-04-04 13:35:00,0,1159,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24,22,24.5,24,16.1,-4.59648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401137",2020-04-04 13:36:00,0,1166,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24,15.8,-4.63554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401138",2020-04-04 13:37:00,0,1172,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24,15.4,-4.63806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401139",2020-04-04 13:38:00,0,1172,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24,15.7,-4.67523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401140",2020-04-04 13:39:00,0,1174,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24,15.8,-4.65381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401141",2020-04-04 13:40:00,0,1175,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24,15.7,-4.65633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401142",2020-04-04 13:41:00,0,1174,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24,15.5,-4.66641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401143",2020-04-04 13:42:00,0,1170,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24,15.9,-4.68783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401144",2020-04-04 13:43:00,0,1167,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24,16.2,-4.45977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401145",2020-04-04 13:44:00,0,1166,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24,16,-4.31046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401146",2020-04-04 13:45:00,0,1161,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24,16.1,-4.32747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401147",2020-04-04 13:46:00,0,1159,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24.5,16.1,-4.39362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401148",2020-04-04 13:47:00,0,1167,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24.5,15.9,-4.49946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401149",2020-04-04 13:48:00,0,1171,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24.5,15.9,-4.67019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401150",2020-04-04 13:49:00,0,1177,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24.5,15.7,-4.71366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401151",2020-04-04 13:50:00,0,1171,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24.5,15.7,-4.7502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401152",2020-04-04 13:51:00,0,1166,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24.5,15.6,-4.71429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401153",2020-04-04 13:52:00,0,1164,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24.5,16.1,-4.68909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401154",2020-04-04 13:53:00,0,1160,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24.5,15.9,-4.74453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401155",2020-04-04 13:54:00,0,1154,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24.5,15.9,-4.71744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401156",2020-04-04 13:55:00,0,1151,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24.5,16.3,-4.74012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401157",2020-04-04 13:56:00,0,1156,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22,24.5,24.5,16.3,-4.75209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401158",2020-04-04 13:57:00,0,1160,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.7,-4.75083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401159",2020-04-04 13:58:00,0,1163,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.7,-4.75209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401160",2020-04-04 13:59:00,0,1169,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.6,-4.77666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401161",2020-04-04 14:00:00,0,1162,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.4,-4.69539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401162",2020-04-04 14:01:00,0,1158,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.9,-4.43835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401163",2020-04-04 14:02:00,0,1163,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.4,-4.47174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401164",2020-04-04 14:03:00,0,1165,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.2,-4.51773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401165",2020-04-04 14:04:00,0,1161,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.2,-4.58136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401166",2020-04-04 14:05:00,0,1163,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,14.6,-4.81383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401167",2020-04-04 14:06:00,0,1158,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.3,-4.82013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401168",2020-04-04 14:07:00,0,1156,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.7,-4.7187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401169",2020-04-04 14:08:00,0,1152,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.9,-4.76343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401170",2020-04-04 14:09:00,0,1151,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.3,-4.75776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401171",2020-04-04 14:10:00,0,1159,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.9,-4.81446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401172",2020-04-04 14:11:00,0,1162,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.5,-4.83147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401173",2020-04-04 14:12:00,0,1159,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.4,-4.80123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401174",2020-04-04 14:13:00,0,1160,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.7,-4.81824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401175",2020-04-04 14:14:00,0,1154,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.4,-4.76343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401176",2020-04-04 14:15:00,0,1148,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.2,-4.74642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401177",2020-04-04 14:16:00,0,1151,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.9,-4.74327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401178",2020-04-04 14:17:00,0,1149,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.7,-4.38669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401179",2020-04-04 14:18:00,0,1155,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.7,-4.39803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401180",2020-04-04 14:19:00,0,1156,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.7,-4.43835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401181",2020-04-04 14:20:00,0,1156,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.9,-4.52403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401182",2020-04-04 14:21:00,0,1157,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.3,-4.6494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401183",2020-04-04 14:22:00,0,1152,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.5,-4.73193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401184",2020-04-04 14:23:00,0,1151,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.7,-4.70106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401185",2020-04-04 14:24:00,0,1148,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17,-4.67523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401186",2020-04-04 14:25:00,0,1138,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.3,-4.64373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401187",2020-04-04 14:26:00,0,1139,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.8,-4.63239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401188",2020-04-04 14:27:00,0,1139,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.8,-4.63113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401189",2020-04-04 14:28:00,0,1134,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.6,-4.60089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401190",2020-04-04 14:29:00,0,1133,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.5,-4.60656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401191",2020-04-04 14:30:00,0,1133,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.6,-4.59711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401192",2020-04-04 14:31:00,0,1127,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.1,-4.58199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401193",2020-04-04 14:32:00,0,1127,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.2,-4.57506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401194",2020-04-04 14:33:00,0,1125,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.9,-4.56246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401195",2020-04-04 14:34:00,0,1129,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.4,-4.52403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401196",2020-04-04 14:35:00,0,1134,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.9,-4.26006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401197",2020-04-04 14:36:00,0,1131,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.5,-4.2462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401198",2020-04-04 14:37:00,0,1132,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.1,-4.23423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401199",2020-04-04 14:38:00,0,1126,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.9,-4.28463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401200",2020-04-04 14:39:00,0,1124,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.3,-4.49946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401201",2020-04-04 14:40:00,0,1127,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.5,-4.50576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401202",2020-04-04 14:41:00,0,1126,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.1,-4.5171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401203",2020-04-04 14:42:00,0,1124,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.8,-4.51206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401204",2020-04-04 14:43:00,0,1124,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.6,-4.51773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401205",2020-04-04 14:44:00,0,1122,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.7,-4.51206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401206",2020-04-04 14:45:00,0,1116,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.6,-4.50639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401207",2020-04-04 14:46:00,0,1115,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.3,-4.49883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401208",2020-04-04 14:47:00,0,1110,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.8,-4.48749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401209",2020-04-04 14:48:00,0,1110,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.9,-4.4856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401210",2020-04-04 14:49:00,0,1108,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.6,-4.46103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401211",2020-04-04 14:50:00,0,1102,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.9,-4.43646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401212",2020-04-04 14:51:00,0,1102,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.5,-4.41756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401213",2020-04-04 14:52:00,0,1101,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.6,-4.0698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401214",2020-04-04 14:53:00,0,1098,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,18.4,-4.0572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401215",2020-04-04 14:54:00,0,1103,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,18.1,-4.08996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401216",2020-04-04 14:55:00,0,1107,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.7,-4.15044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401217",2020-04-04 14:56:00,0,1104,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.9,-4.42386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401218",2020-04-04 14:57:00,0,1099,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.5,-4.4289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401219",2020-04-04 14:58:00,0,1095,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17,-4.43079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401220",2020-04-04 14:59:00,0,1095,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17,-4.41126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401221",2020-04-04 15:00:00,0,1088,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17,-4.37976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401222",2020-04-04 15:01:00,0,1086,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.4,-4.35708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401223",2020-04-04 15:02:00,0,1078,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.5,-4.3344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
