"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"401224",2020-04-04 15:03:00,0,1076,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.3,-4.31109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401225",2020-04-04 15:04:00,0,1071,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.5,-4.29786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401226",2020-04-04 15:05:00,0,1073,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.5,-4.27644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401227",2020-04-04 15:06:00,0,1071,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.3,-4.27896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401228",2020-04-04 15:07:00,0,1070,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.3,-4.27896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401229",2020-04-04 15:08:00,0,1070,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.3,-3.94443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401230",2020-04-04 15:09:00,0,1067,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.9,-3.95262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401231",2020-04-04 15:10:00,0,1068,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.4,-3.97593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401232",2020-04-04 15:11:00,0,1066,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.8,-4.00176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401233",2020-04-04 15:12:00,0,1062,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.8,-4.26573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401234",2020-04-04 15:13:00,0,1060,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.8,-4.24053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401235",2020-04-04 15:14:00,0,1057,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.3,-4.24053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401236",2020-04-04 15:15:00,0,1055,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.4,-4.23423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401237",2020-04-04 15:16:00,0,1055,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.9,-4.22919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401238",2020-04-04 15:17:00,0,1049,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.2,-4.19769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401239",2020-04-04 15:18:00,0,1044,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.3,-4.1895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401240",2020-04-04 15:19:00,0,1040,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.3,-4.17375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401241",2020-04-04 15:20:00,0,1035,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.7,-4.14666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401242",2020-04-04 15:21:00,0,1030,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,15.8,-4.13658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401243",2020-04-04 15:22:00,0,1031,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.5,-4.13343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401244",2020-04-04 15:23:00,0,1033,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401245",2020-04-04 15:24:00,0,1032,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401246",2020-04-04 15:25:00,0,1032,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.5,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401247",2020-04-04 15:26:00,0,1026,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.2,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401248",2020-04-04 15:27:00,0,1024,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.1,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401249",2020-04-04 15:28:00,0,1021,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.1,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401250",2020-04-04 15:29:00,0,1012,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.8,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401251",2020-04-04 15:30:00,0,1010,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401252",2020-04-04 15:31:00,0,1010,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.1,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401253",2020-04-04 15:32:00,0,1012,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.8,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401254",2020-04-04 15:33:00,0,1012,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.8,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401255",2020-04-04 15:34:00,0,1010,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.8,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401256",2020-04-04 15:35:00,0,1007,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.2,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401257",2020-04-04 15:36:00,0,1002,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.5,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401258",2020-04-04 15:37:00,0,996,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.2,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401259",2020-04-04 15:38:00,0,990,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.1,0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401260",2020-04-04 15:39:00,0,987,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.3,0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401261",2020-04-04 15:40:00,0,985,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.3,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401262",2020-04-04 15:41:00,0,980,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.2,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401263",2020-04-04 15:42:00,0,980,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.1,0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401264",2020-04-04 15:43:00,0,981,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17,0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401265",2020-04-04 15:44:00,0,979,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401266",2020-04-04 15:45:00,0,974,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17,0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401267",2020-04-04 15:46:00,0,970,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.2,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401268",2020-04-04 15:47:00,0,966,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.8,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401269",2020-04-04 15:48:00,0,959,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401270",2020-04-04 15:49:00,0,958,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.5,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401271",2020-04-04 15:50:00,0,955,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.2,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401272",2020-04-04 15:51:00,0,954,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.6,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401273",2020-04-04 15:52:00,0,950,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,16.7,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401274",2020-04-04 15:53:00,0,948,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.8,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401275",2020-04-04 15:54:00,0,945,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401276",2020-04-04 15:55:00,0,943,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,17.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401277",2020-04-04 15:56:00,0,941,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,18.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401278",2020-04-04 15:57:00,0,940,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,19.2,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401279",2020-04-04 15:58:00,0,932,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,19,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401280",2020-04-04 15:59:00,0,931,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,18.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401281",2020-04-04 16:00:00,0,923,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,18.1,0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401282",2020-04-04 16:01:00,0,919,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,18.2,0.65079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401283",2020-04-04 16:02:00,0,915,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,18.8,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401284",2020-04-04 16:03:00,0,911,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,24.5,18.5,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401285",2020-04-04 16:04:00,0,903,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,25,16.7,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401286",2020-04-04 16:05:00,0,902,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22,24.5,25,16.7,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401287",2020-04-04 16:06:00,0,899,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401288",2020-04-04 16:07:00,0,897,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,18.1,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401289",2020-04-04 16:08:00,0,893,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,18.3,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401290",2020-04-04 16:09:00,0,892,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,18.2,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401291",2020-04-04 16:10:00,0,889,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.6,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401292",2020-04-04 16:11:00,0,884,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.2,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401293",2020-04-04 16:12:00,0,883,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401294",2020-04-04 16:13:00,0,880,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.4,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401295",2020-04-04 16:14:00,0,875,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401296",2020-04-04 16:15:00,0,868,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.8,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401297",2020-04-04 16:16:00,0,865,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,18,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401298",2020-04-04 16:17:00,0,862,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.8,0.81081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401299",2020-04-04 16:18:00,0,859,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.6,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401300",2020-04-04 16:19:00,0,853,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,18,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401301",2020-04-04 16:20:00,0,853,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.8,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401302",2020-04-04 16:21:00,0,851,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,18.3,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401303",2020-04-04 16:22:00,0,848,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401304",2020-04-04 16:23:00,0,842,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401305",2020-04-04 16:24:00,0,831,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,16.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401306",2020-04-04 16:25:00,0,825,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401307",2020-04-04 16:26:00,0,823,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.3,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401308",2020-04-04 16:27:00,0,819,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401309",2020-04-04 16:28:00,0,814,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,18.2,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401310",2020-04-04 16:29:00,0,809,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,18.2,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401311",2020-04-04 16:30:00,0,803,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,18.5,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401312",2020-04-04 16:31:00,0,800,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,18,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401313",2020-04-04 16:32:00,0,791,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401314",2020-04-04 16:33:00,0,790,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.5,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401315",2020-04-04 16:34:00,0,787,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401316",2020-04-04 16:35:00,0,785,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.2,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401317",2020-04-04 16:36:00,0,789,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401318",2020-04-04 16:37:00,0,787,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401319",2020-04-04 16:38:00,0,784,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401320",2020-04-04 16:39:00,0,771,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,17.5,0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401321",2020-04-04 16:40:00,0,767,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,18,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401322",2020-04-04 16:41:00,0,760,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,18.4,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401323",2020-04-04 16:42:00,0,758,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,18.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401324",2020-04-04 16:43:00,0,753,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,18.4,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401325",2020-04-04 16:44:00,0,748,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25,19.1,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401326",2020-04-04 16:45:00,0,744,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,19.2,0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401327",2020-04-04 16:46:00,0,740,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,19.6,0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401328",2020-04-04 16:47:00,0,737,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,18.5,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401329",2020-04-04 16:48:00,0,731,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,17.8,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401330",2020-04-04 16:49:00,0,727,0,22,23,22,22,22,22,22,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,17.7,0.62685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401331",2020-04-04 16:50:00,0,720,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22.5,24.5,25.5,18,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401332",2020-04-04 16:51:00,0,716,0,22,23,22,22,22,22,22,0,0,24,23.5,25,24.5,22.5,25,25.5,17.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401333",2020-04-04 16:52:00,0,713,0,22,23,22,22,22,22,22,0,0,24,23.5,25,25,22.5,25,25.5,17.5,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401334",2020-04-04 16:53:00,0,709,0,22,23,22,22,22,22,22,0,0,24,23.5,25,25,22.5,25,25.5,17.6,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401335",2020-04-04 16:54:00,0,706,0,22,23,22,22,22,22,22,0,0,24,23.5,25,25,22.5,25,25.5,17.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401336",2020-04-04 16:55:00,0,706,0,22,23,22,22,22,22,22,0,0,24,23.5,25,25,22.5,25,25.5,16.1,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401337",2020-04-04 16:56:00,0,706,0,22,23,22,22,22,22,22,0,0,24,23.5,25,25,22.5,25,25.5,16.9,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401338",2020-04-04 16:57:00,0,701,0,22,23,22,22,22,22,22,0,0,24,23.5,25,25,22.5,25,25.5,17.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401339",2020-04-04 16:58:00,0,695,0,22,23,22,22,22,22,22,0,0,24,23.5,25,25,22.5,25,25.5,17.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401340",2020-04-04 16:59:00,0,691,0,22,23,22,22,22,22,22,0,0,24,23.5,25,25,22.5,25,25.5,18,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401341",2020-04-04 17:00:00,0,687,0,22,23,22,22,22,22,22,0,0,24,23.5,25,25,22.5,25,25.5,17.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401342",2020-04-04 17:01:00,0,683,0,22,23,22,22,22,22,22,0,0,24,23.5,25,25,22.5,25,25.5,17.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401343",2020-04-04 17:02:00,0,678,0,22,23,22,22,22,22,22,0,0,24,23.5,25,25,22.5,25,25.5,18.2,0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401344",2020-04-04 17:03:00,0,676,0,22,23,22,22,22,22,22,0,0,24,23.5,25,25,22.5,25,25.5,18.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401345",2020-04-04 17:04:00,0,673,0,22,23,22,22,22,22,22,0,0,24,23.5,25,25,22.5,25,25.5,18.4,0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401346",2020-04-04 17:05:00,0,665,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,25.5,18.5,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401347",2020-04-04 17:06:00,0,662,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,25.5,17.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401348",2020-04-04 17:07:00,0,657,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,25.5,18.2,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401349",2020-04-04 17:08:00,0,654,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,25.5,18.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401350",2020-04-04 17:09:00,0,646,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,25.5,18.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401351",2020-04-04 17:10:00,0,642,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,25.5,18.6,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401352",2020-04-04 17:11:00,0,637,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,25.5,18.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401353",2020-04-04 17:12:00,0,634,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,25.5,16.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401354",2020-04-04 17:13:00,0,632,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,25.5,16.8,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401355",2020-04-04 17:14:00,0,627,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,25.5,16.4,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401356",2020-04-04 17:15:00,0,620,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,25.5,16.8,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401357",2020-04-04 17:16:00,0,619,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,26,17.4,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401358",2020-04-04 17:17:00,0,613,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,26,17.9,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401359",2020-04-04 17:18:00,0,610,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,26,17.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401360",2020-04-04 17:19:00,0,602,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,26,17.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401361",2020-04-04 17:20:00,0,599,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,26,17.2,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401362",2020-04-04 17:21:00,0,593,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,26,17,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401363",2020-04-04 17:22:00,0,589,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,26,17.6,0.48825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401364",2020-04-04 17:23:00,0,584,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,26,18.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401365",2020-04-04 17:24:00,0,579,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,26,18.4,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401366",2020-04-04 17:25:00,0,574,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,26,18.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401367",2020-04-04 17:26:00,0,571,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,26,17.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401368",2020-04-04 17:27:00,0,567,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,26,17.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401369",2020-04-04 17:28:00,0,565,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,26,18,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401370",2020-04-04 17:29:00,0,563,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,26,17.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401371",2020-04-04 17:30:00,0,557,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22.5,25,26,17.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401372",2020-04-04 17:31:00,0,552,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,23,25,26,17.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401373",2020-04-04 17:32:00,0,548,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25,26,17.2,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401374",2020-04-04 17:33:00,0,543,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25,26,17.4,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401375",2020-04-04 17:34:00,0,538,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25,26,17.5,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401376",2020-04-04 17:35:00,0,533,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25,26,17.4,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401377",2020-04-04 17:36:00,0,529,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25,26,17.3,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401378",2020-04-04 17:37:00,0,521,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25,26,17.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401379",2020-04-04 17:38:00,0,516,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25,26,17,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401380",2020-04-04 17:39:00,0,511,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25,26,17.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401381",2020-04-04 17:40:00,0,389,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25,26,17,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401382",2020-04-04 17:41:00,0,314,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25,26,17.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401383",2020-04-04 17:42:00,0,386,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25,26,16.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401384",2020-04-04 17:43:00,0,379,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25,26,16.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401385",2020-04-04 17:44:00,0,296,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26,16.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401386",2020-04-04 17:45:00,0,206,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26,16.6,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401387",2020-04-04 17:46:00,0,100,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26,16.7,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401388",2020-04-04 17:47:00,0,153,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,16.7,0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401389",2020-04-04 17:48:00,0,258,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,17,0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401390",2020-04-04 17:49:00,0,250,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,16.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401391",2020-04-04 17:50:00,0,126,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,16.7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401392",2020-04-04 17:51:00,0,209,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,17.3,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401393",2020-04-04 17:52:00,0,218,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,17.5,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401394",2020-04-04 17:53:00,0,117,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,17.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401395",2020-04-04 17:54:00,0,120,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,17.2,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401396",2020-04-04 17:55:00,0,164,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,16.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401397",2020-04-04 17:56:00,0,265,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,16.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401398",2020-04-04 17:57:00,0,371,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,16.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401399",2020-04-04 17:58:00,0,425,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,16.4,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401400",2020-04-04 17:59:00,0,421,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,16.5,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401401",2020-04-04 18:00:00,0,417,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,16.3,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401402",2020-04-04 18:01:00,0,411,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,16.3,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401403",2020-04-04 18:02:00,0,410,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,15.6,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401404",2020-04-04 18:03:00,0,401,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,15.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401405",2020-04-04 18:04:00,0,397,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,16.3,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401406",2020-04-04 18:05:00,0,392,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,16.2,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401407",2020-04-04 18:06:00,0,385,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,16,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401408",2020-04-04 18:07:00,0,381,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23,25.5,26.5,16,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401409",2020-04-04 18:08:00,0,377,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25.5,23,25.5,26.5,16,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401410",2020-04-04 18:09:00,0,372,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25.5,23,25.5,26.5,16,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401411",2020-04-04 18:10:00,0,368,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25.5,23,25.5,26.5,16,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401412",2020-04-04 18:11:00,0,365,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25.5,23,25.5,26.5,16.1,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401413",2020-04-04 18:12:00,0,362,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25.5,23,25.5,26.5,16.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401414",2020-04-04 18:13:00,0,312,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25.5,23,25.5,26.5,16.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401415",2020-04-04 18:14:00,0,290,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25.5,23,25.5,26.5,16.1,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401416",2020-04-04 18:15:00,0,310,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25.5,23,25.5,26.5,16.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401417",2020-04-04 18:16:00,0,325,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,26.5,16.1,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401418",2020-04-04 18:17:00,0,280,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,26.5,16.1,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401419",2020-04-04 18:18:00,0,275,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,26.5,16.1,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401420",2020-04-04 18:19:00,0,317,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,27,16.2,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401421",2020-04-04 18:20:00,0,307,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.3,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401422",2020-04-04 18:21:00,0,250,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.4,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401423",2020-04-04 18:22:00,0,148,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401424",2020-04-04 18:23:00,0,77,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.6,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401425",2020-04-04 18:24:00,0,67,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401426",2020-04-04 18:25:00,0,69,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401427",2020-04-04 18:26:00,0,67,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401428",2020-04-04 18:27:00,0,121,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401429",2020-04-04 18:28:00,0,217,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401430",2020-04-04 18:29:00,0,278,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401431",2020-04-04 18:30:00,0,276,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401432",2020-04-04 18:31:00,0,273,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.1,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401433",2020-04-04 18:32:00,0,268,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401434",2020-04-04 18:33:00,0,265,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401435",2020-04-04 18:34:00,0,260,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401436",2020-04-04 18:35:00,0,256,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401437",2020-04-04 18:36:00,0,252,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401438",2020-04-04 18:37:00,0,246,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,27,16.3,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401439",2020-04-04 18:38:00,0,243,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23.5,26,27,16.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401440",2020-04-04 18:39:00,0,240,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23.5,26,27,16.3,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401441",2020-04-04 18:40:00,0,238,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23.5,26,27,16.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401442",2020-04-04 18:41:00,0,233,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23.5,26,27,16.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401443",2020-04-04 18:42:00,0,228,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23.5,26,27,16.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401444",2020-04-04 18:43:00,0,225,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23.5,26,27,16.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401445",2020-04-04 18:44:00,0,220,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23.5,26,27,16.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401446",2020-04-04 18:45:00,0,217,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23.5,26,27,16.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401447",2020-04-04 18:46:00,0,212,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23.5,26,27,16.9,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401448",2020-04-04 18:47:00,0,208,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23.5,26,27,16.9,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401449",2020-04-04 18:48:00,0,205,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23.5,26,27,16.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401450",2020-04-04 18:49:00,0,201,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27,16.9,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401451",2020-04-04 18:50:00,0,198,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27,16.9,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401452",2020-04-04 18:51:00,0,193,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27,16.9,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401453",2020-04-04 18:52:00,0,190,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27,16.9,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401454",2020-04-04 18:53:00,0,186,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27,16.9,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401455",2020-04-04 18:54:00,0,182,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27,16.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401456",2020-04-04 18:55:00,0,177,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27,16.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401457",2020-04-04 18:56:00,0,174,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27,16.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401458",2020-04-04 18:57:00,0,170,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27,16.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401459",2020-04-04 18:58:00,0,165,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27,16.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401460",2020-04-04 18:59:00,0,162,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27.5,16.8,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401461",2020-04-04 19:00:00,0,153,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27.5,16.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401462",2020-04-04 19:01:00,0,127,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27.5,16.6,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401463",2020-04-04 19:02:00,0,91,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27.5,16.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401464",2020-04-04 19:03:00,0,64,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27.5,16.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401465",2020-04-04 19:04:00,0,48,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27.5,15.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401466",2020-04-04 19:05:00,0,48,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27.5,15.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401467",2020-04-04 19:06:00,0,46,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27.5,15.2,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401468",2020-04-04 19:07:00,0,46,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27.5,15,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401469",2020-04-04 19:08:00,0,45,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27.5,14.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401470",2020-04-04 19:09:00,0,46,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27.5,14.9,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401471",2020-04-04 19:10:00,0,44,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27.5,14.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401472",2020-04-04 19:11:00,0,44,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27.5,14.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401473",2020-04-04 19:12:00,0,43,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,25.5,23.5,26,27.5,14.9,0.43092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401474",2020-04-04 19:13:00,0,42,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401475",2020-04-04 19:14:00,0,42,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401476",2020-04-04 19:15:00,0,40,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401477",2020-04-04 19:16:00,0,40,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401478",2020-04-04 19:17:00,0,40,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401479",2020-04-04 19:18:00,0,39,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401480",2020-04-04 19:19:00,0,38,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401481",2020-04-04 19:20:00,0,38,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.8,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401482",2020-04-04 19:21:00,0,37,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.8,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401483",2020-04-04 19:22:00,0,37,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.7,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401484",2020-04-04 19:23:00,0,36,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.7,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401485",2020-04-04 19:24:00,0,35,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.7,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401486",2020-04-04 19:25:00,0,36,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401487",2020-04-04 19:26:00,0,35,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.6,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401488",2020-04-04 19:27:00,0,33,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401489",2020-04-04 19:28:00,0,33,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401490",2020-04-04 19:29:00,0,32,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401491",2020-04-04 19:30:00,0,32,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401492",2020-04-04 19:31:00,0,31,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401493",2020-04-04 19:32:00,0,31,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.5,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401494",2020-04-04 19:33:00,0,29,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.5,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401495",2020-04-04 19:34:00,0,29,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401496",2020-04-04 19:35:00,0,29,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401497",2020-04-04 19:36:00,0,28,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.4,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401498",2020-04-04 19:37:00,0,29,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401499",2020-04-04 19:38:00,0,28,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27.5,14.4,0.43092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401500",2020-04-04 19:39:00,0,28,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401501",2020-04-04 19:40:00,0,26,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14.3,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401502",2020-04-04 19:41:00,0,25,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401503",2020-04-04 19:42:00,0,23,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401504",2020-04-04 19:43:00,0,23,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14.2,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401505",2020-04-04 19:44:00,0,24,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401506",2020-04-04 19:45:00,0,23,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14.2,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401507",2020-04-04 19:46:00,0,21,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401508",2020-04-04 19:47:00,0,21,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14.1,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401509",2020-04-04 19:48:00,0,20,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401510",2020-04-04 19:49:00,0,19,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401511",2020-04-04 19:50:00,0,19,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401512",2020-04-04 19:51:00,0,19,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401513",2020-04-04 19:52:00,0,17,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14,0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401514",2020-04-04 19:53:00,0,17,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401515",2020-04-04 19:54:00,0,16,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14,0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401516",2020-04-04 19:55:00,0,16,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401517",2020-04-04 19:56:00,0,16,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401518",2020-04-04 19:57:00,0,15,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,14,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401519",2020-04-04 19:58:00,0,16,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,13.9,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401520",2020-04-04 19:59:00,0,14,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,13.8,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401521",2020-04-04 20:00:00,0,14,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,13.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401522",2020-04-04 20:01:00,0,13,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,13.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401523",2020-04-04 20:02:00,0,13,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,13.8,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401524",2020-04-04 20:03:00,0,12,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,13.7,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401525",2020-04-04 20:04:00,0,12,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,13.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401526",2020-04-04 20:05:00,0,12,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,13.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401527",2020-04-04 20:06:00,0,12,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,13.7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401528",2020-04-04 20:07:00,0,11,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,13.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401529",2020-04-04 20:08:00,0,10,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,13.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401530",2020-04-04 20:09:00,0,10,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,13.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401531",2020-04-04 20:10:00,0,9,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,27,13.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401532",2020-04-04 20:11:00,0,9,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,26.5,13.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401533",2020-04-04 20:12:00,0,9,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,26.5,13.5,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401534",2020-04-04 20:13:00,0,9,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,26.5,13.4,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401535",2020-04-04 20:14:00,0,8,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,26.5,13.4,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401536",2020-04-04 20:15:00,0,7,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,26,26.5,13.4,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401537",2020-04-04 20:16:00,0,6,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,13.4,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401538",2020-04-04 20:17:00,0,6,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,13.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401539",2020-04-04 20:18:00,0,7,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,13.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401540",2020-04-04 20:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,13.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401541",2020-04-04 20:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,13.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401542",2020-04-04 20:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,13.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401543",2020-04-04 20:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,13.4,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401544",2020-04-04 20:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,13.1,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401545",2020-04-04 20:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,13,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401546",2020-04-04 20:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.9,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401547",2020-04-04 20:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.7,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401548",2020-04-04 20:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
