"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"401549",2020-04-04 20:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.7,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401550",2020-04-04 20:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401551",2020-04-04 20:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.6,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401552",2020-04-04 20:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401553",2020-04-04 20:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.5,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401554",2020-04-04 20:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401555",2020-04-04 20:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.4,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401556",2020-04-04 20:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401557",2020-04-04 20:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401558",2020-04-04 20:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401559",2020-04-04 20:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401560",2020-04-04 20:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401561",2020-04-04 20:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401562",2020-04-04 20:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401563",2020-04-04 20:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401564",2020-04-04 20:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.5,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401565",2020-04-04 20:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401566",2020-04-04 20:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401567",2020-04-04 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401568",2020-04-04 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401569",2020-04-04 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401570",2020-04-04 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401571",2020-04-04 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401572",2020-04-04 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,11.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401573",2020-04-04 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,11.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401574",2020-04-04 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401575",2020-04-04 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401576",2020-04-04 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.2,0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401577",2020-04-04 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.3,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401578",2020-04-04 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.3,0.77112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401579",2020-04-04 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.3,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401580",2020-04-04 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26.5,12.3,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401581",2020-04-04 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,12.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401582",2020-04-04 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,12,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401583",2020-04-04 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.9,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401584",2020-04-04 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,12,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401585",2020-04-04 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401586",2020-04-04 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401587",2020-04-04 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.9,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401588",2020-04-04 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401589",2020-04-04 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.7,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401590",2020-04-04 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401591",2020-04-04 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401592",2020-04-04 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401593",2020-04-04 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.9,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401594",2020-04-04 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,12,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401595",2020-04-04 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.8,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401596",2020-04-04 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401597",2020-04-04 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401598",2020-04-04 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401599",2020-04-04 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401600",2020-04-04 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401601",2020-04-04 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.6,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401602",2020-04-04 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401603",2020-04-04 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401604",2020-04-04 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.4,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401605",2020-04-04 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401606",2020-04-04 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.3,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401607",2020-04-04 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.1,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401608",2020-04-04 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,10.9,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401609",2020-04-04 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401610",2020-04-04 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401611",2020-04-04 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.2,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401612",2020-04-04 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.1,0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401613",2020-04-04 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.1,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401614",2020-04-04 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.2,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401615",2020-04-04 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.2,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401616",2020-04-04 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.1,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401617",2020-04-04 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401618",2020-04-04 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401619",2020-04-04 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25.5,25.5,23.5,25.5,26,11.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401620",2020-04-04 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,11,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401621",2020-04-04 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.9,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401622",2020-04-04 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401623",2020-04-04 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401624",2020-04-04 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.7,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401625",2020-04-04 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401626",2020-04-04 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.6,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401627",2020-04-04 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.6,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401628",2020-04-04 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401629",2020-04-04 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401630",2020-04-04 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401631",2020-04-04 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401632",2020-04-04 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401633",2020-04-04 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401634",2020-04-04 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401635",2020-04-04 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401636",2020-04-04 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401637",2020-04-04 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401638",2020-04-04 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401639",2020-04-04 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401640",2020-04-04 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401641",2020-04-04 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401642",2020-04-04 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401643",2020-04-04 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401644",2020-04-04 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401645",2020-04-04 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401646",2020-04-04 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401647",2020-04-04 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.3,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401648",2020-04-04 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.3,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401649",2020-04-04 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.3,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401650",2020-04-04 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401651",2020-04-04 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.5,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401652",2020-04-04 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.5,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401653",2020-04-04 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.4,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401654",2020-04-04 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401655",2020-04-04 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401656",2020-04-04 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401657",2020-04-04 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401658",2020-04-04 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401659",2020-04-04 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,26,10.2,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401660",2020-04-04 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,26,10.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401661",2020-04-04 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,26,9.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401662",2020-04-04 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,26,9.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401663",2020-04-04 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,26,9.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401664",2020-04-04 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,26,9.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401665",2020-04-04 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,26,9.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401666",2020-04-04 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,26,9.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401667",2020-04-04 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,26,9.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401668",2020-04-04 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,26,9.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401669",2020-04-04 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,26,9.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401670",2020-04-04 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401671",2020-04-04 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401672",2020-04-04 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,10.1,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401673",2020-04-04 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,10.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401674",2020-04-04 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,10,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401675",2020-04-04 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,10,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401676",2020-04-04 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,10,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401677",2020-04-04 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401678",2020-04-04 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401679",2020-04-04 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401680",2020-04-04 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401681",2020-04-04 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.8,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401682",2020-04-04 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.7,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401683",2020-04-04 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.7,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401684",2020-04-04 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401685",2020-04-04 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.7,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401686",2020-04-04 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401687",2020-04-04 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401688",2020-04-04 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401689",2020-04-04 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401690",2020-04-04 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.7,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401691",2020-04-04 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.7,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401692",2020-04-04 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.7,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401693",2020-04-04 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401694",2020-04-04 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401695",2020-04-04 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401696",2020-04-04 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401697",2020-04-04 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.5,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401698",2020-04-04 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401699",2020-04-04 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401700",2020-04-04 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.2,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401701",2020-04-04 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401702",2020-04-04 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401703",2020-04-04 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,9,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401704",2020-04-04 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,8.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401705",2020-04-04 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,8.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401706",2020-04-04 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,8.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401707",2020-04-04 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25.5,25.5,8.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401708",2020-04-04 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,8.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401709",2020-04-04 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,8.7,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401710",2020-04-04 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,8.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401711",2020-04-04 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,8.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401712",2020-04-04 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401713",2020-04-04 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401714",2020-04-04 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.3,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401715",2020-04-04 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401716",2020-04-04 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.5,0.56385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401717",2020-04-04 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.3,0.58968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401718",2020-04-04 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.3,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401719",2020-04-04 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.1,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401720",2020-04-04 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401721",2020-04-04 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401722",2020-04-04 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401723",2020-04-04 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401724",2020-04-04 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401725",2020-04-04 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401726",2020-04-04 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401727",2020-04-04 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401728",2020-04-04 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,8.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401729",2020-04-04 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,8.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401730",2020-04-04 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,8.9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401731",2020-04-04 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,8.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401732",2020-04-04 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,8.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401733",2020-04-04 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,8.4,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401734",2020-04-04 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,8.5,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401735",2020-04-04 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,8.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401736",2020-04-04 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,8.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401737",2020-04-04 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,8.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401738",2020-04-04 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401739",2020-04-04 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401740",2020-04-04 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401741",2020-04-04 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401742",2020-04-04 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401743",2020-04-04 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401744",2020-04-04 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25.5,9.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401745",2020-04-04 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,9.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401746",2020-04-04 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,9.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401747",2020-04-04 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,9.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401748",2020-04-04 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401749",2020-04-04 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401750",2020-04-04 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.9,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401751",2020-04-04 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401752",2020-04-04 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401753",2020-04-04 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401754",2020-04-04 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401755",2020-04-04 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.6,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401756",2020-04-04 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.6,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401757",2020-04-04 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.6,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401758",2020-04-04 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.7,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401759",2020-04-04 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401760",2020-04-04 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401761",2020-04-05 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401762",2020-04-05 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401763",2020-04-05 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401764",2020-04-05 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401765",2020-04-05 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401766",2020-04-05 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401767",2020-04-05 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401768",2020-04-05 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401769",2020-04-05 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.5,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401770",2020-04-05 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401771",2020-04-05 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401772",2020-04-05 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401773",2020-04-05 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401774",2020-04-05 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401775",2020-04-05 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401776",2020-04-05 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401777",2020-04-05 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401778",2020-04-05 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401779",2020-04-05 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.3,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401780",2020-04-05 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401781",2020-04-05 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.5,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401782",2020-04-05 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401783",2020-04-05 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401784",2020-04-05 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401785",2020-04-05 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401786",2020-04-05 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401787",2020-04-05 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.5,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401788",2020-04-05 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401789",2020-04-05 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401790",2020-04-05 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401791",2020-04-05 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.2,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401792",2020-04-05 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401793",2020-04-05 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401794",2020-04-05 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401795",2020-04-05 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25.5,8.1,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401796",2020-04-05 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,8.1,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401797",2020-04-05 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,8.3,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401798",2020-04-05 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,8.1,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401799",2020-04-05 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,8.2,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401800",2020-04-05 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,8.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401801",2020-04-05 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,8.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401802",2020-04-05 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401803",2020-04-05 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,7.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401804",2020-04-05 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,7.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401805",2020-04-05 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,7.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401806",2020-04-05 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401807",2020-04-05 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,7.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401808",2020-04-05 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,7.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401809",2020-04-05 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401810",2020-04-05 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401811",2020-04-05 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401812",2020-04-05 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,8,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401813",2020-04-05 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,8.1,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401814",2020-04-05 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,8.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401815",2020-04-05 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,8.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401816",2020-04-05 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,8.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401817",2020-04-05 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401818",2020-04-05 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401819",2020-04-05 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401820",2020-04-05 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401821",2020-04-05 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401822",2020-04-05 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401823",2020-04-05 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401824",2020-04-05 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401825",2020-04-05 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401826",2020-04-05 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.7,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401827",2020-04-05 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401828",2020-04-05 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401829",2020-04-05 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401830",2020-04-05 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401831",2020-04-05 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401832",2020-04-05 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401833",2020-04-05 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.8,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401834",2020-04-05 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.7,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401835",2020-04-05 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.8,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401836",2020-04-05 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,7.7,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401837",2020-04-05 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,7.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401838",2020-04-05 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,7.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401839",2020-04-05 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,7.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401840",2020-04-05 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,7.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401841",2020-04-05 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,7.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401842",2020-04-05 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,7.4,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401843",2020-04-05 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,7.3,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401844",2020-04-05 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,7.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401845",2020-04-05 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,7.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401846",2020-04-05 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,7.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401847",2020-04-05 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401848",2020-04-05 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,7,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401849",2020-04-05 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,7,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401850",2020-04-05 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401851",2020-04-05 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,7,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401852",2020-04-05 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401853",2020-04-05 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,7,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401854",2020-04-05 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,6.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401855",2020-04-05 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,6.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401856",2020-04-05 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,6.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401857",2020-04-05 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,6.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401858",2020-04-05 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,6.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401859",2020-04-05 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,6.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401860",2020-04-05 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,6.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401861",2020-04-05 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,6.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401862",2020-04-05 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,6.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401863",2020-04-05 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,6.6,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401864",2020-04-05 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,6.5,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401865",2020-04-05 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23,25,25,6.5,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401866",2020-04-05 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,25,6.4,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401867",2020-04-05 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,25,6.5,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401868",2020-04-05 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,25,6.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401869",2020-04-05 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,25,6.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401870",2020-04-05 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,25,6.5,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401871",2020-04-05 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,25,6.4,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401872",2020-04-05 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,25,6.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401873",2020-04-05 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,25,6.2,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401874",2020-04-05 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,25,6.2,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401875",2020-04-05 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,25,6.2,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401876",2020-04-05 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,25,6.1,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401877",2020-04-05 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,25,6.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401878",2020-04-05 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,25,6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401879",2020-04-05 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,25,6.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401880",2020-04-05 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,25,6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
