"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"401881",2020-04-05 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,25,6,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401882",2020-04-05 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401883",2020-04-05 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,6,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401884",2020-04-05 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401885",2020-04-05 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,6,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401886",2020-04-05 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,6,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401887",2020-04-05 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,6.1,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401888",2020-04-05 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,6.1,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401889",2020-04-05 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401890",2020-04-05 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401891",2020-04-05 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.9,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401892",2020-04-05 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401893",2020-04-05 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.8,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401894",2020-04-05 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.8,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401895",2020-04-05 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401896",2020-04-05 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401897",2020-04-05 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401898",2020-04-05 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401899",2020-04-05 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401900",2020-04-05 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401901",2020-04-05 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401902",2020-04-05 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.6,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401903",2020-04-05 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401904",2020-04-05 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401905",2020-04-05 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401906",2020-04-05 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401907",2020-04-05 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401908",2020-04-05 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401909",2020-04-05 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401910",2020-04-05 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,6,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401911",2020-04-05 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401912",2020-04-05 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401913",2020-04-05 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,6,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401914",2020-04-05 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,6,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401915",2020-04-05 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401916",2020-04-05 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.8,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401917",2020-04-05 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401918",2020-04-05 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401919",2020-04-05 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401920",2020-04-05 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,25,5.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401921",2020-04-05 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401922",2020-04-05 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401923",2020-04-05 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401924",2020-04-05 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401925",2020-04-05 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401926",2020-04-05 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401927",2020-04-05 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401928",2020-04-05 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401929",2020-04-05 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401930",2020-04-05 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401931",2020-04-05 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401932",2020-04-05 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401933",2020-04-05 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401934",2020-04-05 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401935",2020-04-05 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401936",2020-04-05 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401937",2020-04-05 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.4,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401938",2020-04-05 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.4,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401939",2020-04-05 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401940",2020-04-05 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401941",2020-04-05 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401942",2020-04-05 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401943",2020-04-05 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401944",2020-04-05 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.2,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401945",2020-04-05 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401946",2020-04-05 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401947",2020-04-05 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401948",2020-04-05 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401949",2020-04-05 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401950",2020-04-05 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401951",2020-04-05 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401952",2020-04-05 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,4.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401953",2020-04-05 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401954",2020-04-05 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.1,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401955",2020-04-05 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401956",2020-04-05 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401957",2020-04-05 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401958",2020-04-05 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401959",2020-04-05 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401960",2020-04-05 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23,24.5,24.5,5,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401961",2020-04-05 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.9,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401962",2020-04-05 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401963",2020-04-05 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401964",2020-04-05 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401965",2020-04-05 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401966",2020-04-05 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401967",2020-04-05 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,5.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401968",2020-04-05 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401969",2020-04-05 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401970",2020-04-05 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401971",2020-04-05 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401972",2020-04-05 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401973",2020-04-05 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401974",2020-04-05 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401975",2020-04-05 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.9,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401976",2020-04-05 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401977",2020-04-05 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401978",2020-04-05 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401979",2020-04-05 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,5,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401980",2020-04-05 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,5,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401981",2020-04-05 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,5,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401982",2020-04-05 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401983",2020-04-05 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,5,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401984",2020-04-05 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401985",2020-04-05 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,5,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401986",2020-04-05 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401987",2020-04-05 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401988",2020-04-05 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401989",2020-04-05 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401990",2020-04-05 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401991",2020-04-05 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401992",2020-04-05 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401993",2020-04-05 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401994",2020-04-05 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401995",2020-04-05 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401996",2020-04-05 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401997",2020-04-05 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401998",2020-04-05 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"401999",2020-04-05 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402000",2020-04-05 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402001",2020-04-05 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402002",2020-04-05 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.8,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402003",2020-04-05 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.8,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402004",2020-04-05 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.8,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402005",2020-04-05 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.8,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402006",2020-04-05 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.8,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402007",2020-04-05 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402008",2020-04-05 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.7,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402009",2020-04-05 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402010",2020-04-05 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402011",2020-04-05 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24.5,24.5,23,24.5,24.5,4.6,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402012",2020-04-05 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,4.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402013",2020-04-05 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,4.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402014",2020-04-05 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,4.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402015",2020-04-05 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,4.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402016",2020-04-05 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,4.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402017",2020-04-05 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,4.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402018",2020-04-05 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,4.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402019",2020-04-05 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,4.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402020",2020-04-05 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,4.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402021",2020-04-05 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,4.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402022",2020-04-05 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,4.2,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402023",2020-04-05 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,4.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402024",2020-04-05 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,4.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402025",2020-04-05 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,4.2,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402026",2020-04-05 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,4.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402027",2020-04-05 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,4.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402028",2020-04-05 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,23.5,24,24.5,23,24.5,24.5,4.2,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402029",2020-04-05 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.3,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402030",2020-04-05 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402031",2020-04-05 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402032",2020-04-05 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402033",2020-04-05 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402034",2020-04-05 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402035",2020-04-05 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402036",2020-04-05 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402037",2020-04-05 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402038",2020-04-05 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.1,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402039",2020-04-05 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402040",2020-04-05 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402041",2020-04-05 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402042",2020-04-05 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402043",2020-04-05 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.2,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402044",2020-04-05 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402045",2020-04-05 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402046",2020-04-05 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.2,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402047",2020-04-05 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402048",2020-04-05 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402049",2020-04-05 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402050",2020-04-05 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,4,0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402051",2020-04-05 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,3.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402052",2020-04-05 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,3.7,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402053",2020-04-05 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,3.6,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402054",2020-04-05 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24.5,3.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402055",2020-04-05 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24,3.7,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402056",2020-04-05 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24.5,24,3.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402057",2020-04-05 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.6,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402058",2020-04-05 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402059",2020-04-05 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402060",2020-04-05 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402061",2020-04-05 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.7,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402062",2020-04-05 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.7,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402063",2020-04-05 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.6,0.53235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402064",2020-04-05 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.7,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402065",2020-04-05 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402066",2020-04-05 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402067",2020-04-05 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402068",2020-04-05 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402069",2020-04-05 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402070",2020-04-05 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402071",2020-04-05 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402072",2020-04-05 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402073",2020-04-05 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402074",2020-04-05 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402075",2020-04-05 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.4,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402076",2020-04-05 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402077",2020-04-05 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.2,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402078",2020-04-05 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.2,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402079",2020-04-05 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.2,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402080",2020-04-05 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402081",2020-04-05 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402082",2020-04-05 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402083",2020-04-05 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402084",2020-04-05 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.4,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402085",2020-04-05 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.3,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402086",2020-04-05 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.4,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402087",2020-04-05 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,23,24,24,3.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402088",2020-04-05 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402089",2020-04-05 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402090",2020-04-05 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402091",2020-04-05 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.2,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402092",2020-04-05 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402093",2020-04-05 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402094",2020-04-05 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402095",2020-04-05 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.2,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402096",2020-04-05 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.1,0.57582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402097",2020-04-05 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.1,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402098",2020-04-05 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.2,0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402099",2020-04-05 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.2,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402100",2020-04-05 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.2,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402101",2020-04-05 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402102",2020-04-05 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.2,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402103",2020-04-05 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402104",2020-04-05 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402105",2020-04-05 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402106",2020-04-05 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402107",2020-04-05 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402108",2020-04-05 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402109",2020-04-05 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.1,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402110",2020-04-05 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24.5,22.5,24,24,3.1,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402111",2020-04-05 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,3.2,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402112",2020-04-05 05:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,3.1,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402113",2020-04-05 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,3,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402114",2020-04-05 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,3.1,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402115",2020-04-05 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,3.1,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402116",2020-04-05 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,3.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402117",2020-04-05 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,3.1,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402118",2020-04-05 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,3.1,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402119",2020-04-05 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,3.1,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402120",2020-04-05 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,3.1,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402121",2020-04-05 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402122",2020-04-05 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402123",2020-04-05 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402124",2020-04-05 06:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402125",2020-04-05 06:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402126",2020-04-05 06:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402127",2020-04-05 06:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402128",2020-04-05 06:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402129",2020-04-05 06:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402130",2020-04-05 06:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402131",2020-04-05 06:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402132",2020-04-05 06:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402133",2020-04-05 06:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402134",2020-04-05 06:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402135",2020-04-05 06:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402136",2020-04-05 06:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402137",2020-04-05 06:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402138",2020-04-05 06:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402139",2020-04-05 06:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402140",2020-04-05 06:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402141",2020-04-05 06:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.6,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402142",2020-04-05 06:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402143",2020-04-05 06:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402144",2020-04-05 06:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402145",2020-04-05 06:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402146",2020-04-05 06:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402147",2020-04-05 06:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402148",2020-04-05 06:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402149",2020-04-05 06:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402150",2020-04-05 06:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402151",2020-04-05 06:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402152",2020-04-05 06:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402153",2020-04-05 06:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402154",2020-04-05 06:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402155",2020-04-05 06:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402156",2020-04-05 06:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.3,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402157",2020-04-05 06:36:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402158",2020-04-05 06:37:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.4,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402159",2020-04-05 06:38:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.3,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402160",2020-04-05 06:39:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402161",2020-04-05 06:40:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.3,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402162",2020-04-05 06:41:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.2,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402163",2020-04-05 06:42:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.2,0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402164",2020-04-05 06:43:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.2,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402165",2020-04-05 06:44:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.2,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402166",2020-04-05 06:45:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.3,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402167",2020-04-05 06:46:00,0,11,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.3,0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402168",2020-04-05 06:47:00,0,11,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402169",2020-04-05 06:48:00,0,12,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.4,0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402170",2020-04-05 06:49:00,0,11,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.3,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402171",2020-04-05 06:50:00,0,12,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402172",2020-04-05 06:51:00,0,13,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.3,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402173",2020-04-05 06:52:00,0,13,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.3,0.39312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402174",2020-04-05 06:53:00,0,13,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402175",2020-04-05 06:54:00,0,14,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.3,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402176",2020-04-05 06:55:00,0,15,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.3,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402177",2020-04-05 06:56:00,0,15,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.4,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402178",2020-04-05 06:57:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.3,0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402179",2020-04-05 06:58:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.4,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402180",2020-04-05 06:59:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.4,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402181",2020-04-05 07:00:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.4,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402182",2020-04-05 07:01:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.5,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402183",2020-04-05 07:02:00,0,18,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.4,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402184",2020-04-05 07:03:00,0,18,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,24,2.4,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402185",2020-04-05 07:04:00,0,18,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,2.4,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402186",2020-04-05 07:05:00,0,20,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,2.4,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402187",2020-04-05 07:06:00,0,21,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,2.4,0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402188",2020-04-05 07:07:00,0,23,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,2.4,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402189",2020-04-05 07:08:00,0,25,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,2.5,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402190",2020-04-05 07:09:00,0,26,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,2.5,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402191",2020-04-05 07:10:00,0,29,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,2.5,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402192",2020-04-05 07:11:00,0,30,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,2.6,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402193",2020-04-05 07:12:00,0,31,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,2.6,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402194",2020-04-05 07:13:00,0,32,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,2.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402195",2020-04-05 07:14:00,0,33,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,2.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402196",2020-04-05 07:15:00,0,35,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,2.8,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402197",2020-04-05 07:16:00,0,37,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,2.9,0.41202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402198",2020-04-05 07:17:00,0,38,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,3,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402199",2020-04-05 07:18:00,0,41,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,3.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402200",2020-04-05 07:19:00,0,43,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,3.2,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402201",2020-04-05 07:20:00,0,45,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,3.3,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402202",2020-04-05 07:21:00,0,46,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,3.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402203",2020-04-05 07:22:00,0,48,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,3.4,0.26019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402204",2020-04-05 07:23:00,0,51,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,3.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402205",2020-04-05 07:24:00,0,52,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,24,22.5,24,23.5,3.6,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402206",2020-04-05 07:25:00,0,55,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,22.5,24,23.5,3.6,0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402207",2020-04-05 07:26:00,0,57,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,22.5,24,23.5,3.7,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402208",2020-04-05 07:27:00,0,60,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,22.5,24,23.5,3.8,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402209",2020-04-05 07:28:00,0,62,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,22.5,24,23.5,3.9,0.22491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402210",2020-04-05 07:29:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,23.5,4,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402211",2020-04-05 07:30:00,0,66,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,23.5,4.1,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402212",2020-04-05 07:31:00,0,69,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,23.5,4.2,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402213",2020-04-05 07:32:00,0,72,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,23.5,4.2,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402214",2020-04-05 07:33:00,0,75,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,23.5,4.2,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402215",2020-04-05 07:34:00,0,79,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,23.5,4.2,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
