"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"402216",2020-04-05 07:35:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4.2,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402217",2020-04-05 07:36:00,0,81,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4.1,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402218",2020-04-05 07:37:00,0,84,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4,0.12978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402219",2020-04-05 07:38:00,0,87,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402220",2020-04-05 07:39:00,0,90,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402221",2020-04-05 07:40:00,0,93,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4.1,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402222",2020-04-05 07:41:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4.2,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402223",2020-04-05 07:42:00,0,99,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4.4,0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402224",2020-04-05 07:43:00,0,102,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4.5,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402225",2020-04-05 07:44:00,0,105,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4.7,0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402226",2020-04-05 07:45:00,0,109,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4.8,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402227",2020-04-05 07:46:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,4.9,0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402228",2020-04-05 07:47:00,0,114,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,5,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402229",2020-04-05 07:48:00,0,117,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,5.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402230",2020-04-05 07:49:00,0,120,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,5.2,0.02709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402231",2020-04-05 07:50:00,0,124,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,5.4,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402232",2020-04-05 07:51:00,0,127,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,5.6,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402233",2020-04-05 07:52:00,0,129,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,6,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402234",2020-04-05 07:53:00,0,133,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,6.2,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402235",2020-04-05 07:54:00,0,136,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,22.5,24,24,6.4,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402236",2020-04-05 07:55:00,0,141,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,24,24,6.5,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402237",2020-04-05 07:56:00,0,143,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,24,24,6.4,0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402238",2020-04-05 07:57:00,0,146,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,24,24,6.2,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402239",2020-04-05 07:58:00,0,150,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,24,24,6.1,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402240",2020-04-05 07:59:00,0,154,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,24,24,6.1,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402241",2020-04-05 08:00:00,0,156,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,24,24,6,-0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402242",2020-04-05 08:01:00,0,159,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,24,24,5.9,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402243",2020-04-05 08:02:00,0,163,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,5.8,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402244",2020-04-05 08:03:00,0,166,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,5.7,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402245",2020-04-05 08:04:00,0,171,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,5.5,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402246",2020-04-05 08:05:00,0,174,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,5.1,-0.05229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402247",2020-04-05 08:06:00,0,177,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,4.9,-0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402248",2020-04-05 08:07:00,0,182,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,4.9,-0.02709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402249",2020-04-05 08:08:00,0,184,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,5.1,-0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402250",2020-04-05 08:09:00,0,188,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,5.3,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402251",2020-04-05 08:10:00,0,192,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,5.5,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402252",2020-04-05 08:11:00,0,194,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,5.6,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402253",2020-04-05 08:12:00,0,198,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,5.7,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402254",2020-04-05 08:13:00,0,201,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,5.7,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402255",2020-04-05 08:14:00,0,206,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,5.8,-0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402256",2020-04-05 08:15:00,0,210,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,5.9,-0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402257",2020-04-05 08:16:00,0,214,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,6,-0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402258",2020-04-05 08:17:00,0,217,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,6.1,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402259",2020-04-05 08:18:00,0,221,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,6.1,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402260",2020-04-05 08:19:00,0,224,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,6.1,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402261",2020-04-05 08:20:00,0,229,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,6.2,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402262",2020-04-05 08:21:00,0,234,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,6.2,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402263",2020-04-05 08:22:00,0,238,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,6.3,-0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402264",2020-04-05 08:23:00,0,241,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,6.4,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402265",2020-04-05 08:24:00,0,245,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,6.3,-0.53172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402266",2020-04-05 08:25:00,0,251,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,6.4,-0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402267",2020-04-05 08:26:00,0,252,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,6.5,-0.58968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402268",2020-04-05 08:27:00,0,256,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,6.5,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402269",2020-04-05 08:28:00,0,260,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,6.6,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402270",2020-04-05 08:29:00,0,265,0,22,23,22,22,22,22,22,0,0,24,23,23.5,24.5,22.5,24,24,6.6,-0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402271",2020-04-05 08:30:00,0,270,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,6.7,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402272",2020-04-05 08:31:00,0,273,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,6.8,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402273",2020-04-05 08:32:00,0,276,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,6.9,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402274",2020-04-05 08:33:00,0,279,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,7,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402275",2020-04-05 08:34:00,0,284,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,7.1,-0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402276",2020-04-05 08:35:00,0,289,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,7.1,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402277",2020-04-05 08:36:00,0,292,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,7.2,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402278",2020-04-05 08:37:00,0,298,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,7.5,-0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402279",2020-04-05 08:38:00,0,302,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,7.6,-0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402280",2020-04-05 08:39:00,0,305,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,7.7,-0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402281",2020-04-05 08:40:00,0,309,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,7.7,-0.88389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402282",2020-04-05 08:41:00,0,314,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,7.8,-0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402283",2020-04-05 08:42:00,0,317,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,7.9,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402284",2020-04-05 08:43:00,0,321,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,8,-0.91539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402285",2020-04-05 08:44:00,0,327,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,8,-0.92799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402286",2020-04-05 08:45:00,0,332,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,8.1,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402287",2020-04-05 08:46:00,0,336,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,8.1,-0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402288",2020-04-05 08:47:00,0,339,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,8.1,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402289",2020-04-05 08:48:00,0,343,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,8.3,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402290",2020-04-05 08:49:00,0,348,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,8.3,-0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402291",2020-04-05 08:50:00,0,352,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,8.4,-0.87885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402292",2020-04-05 08:51:00,0,354,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,8.6,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402293",2020-04-05 08:52:00,0,357,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,8.6,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402294",2020-04-05 08:53:00,0,363,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,8.7,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402295",2020-04-05 08:54:00,0,367,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,8.9,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402296",2020-04-05 08:55:00,0,369,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,9,-1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402297",2020-04-05 08:56:00,0,374,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,9.2,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402298",2020-04-05 08:57:00,0,378,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,9.9,-1.1844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402299",2020-04-05 08:58:00,0,384,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,10.4,-1.17936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402300",2020-04-05 08:59:00,0,389,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,10.8,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402301",2020-04-05 09:00:00,0,393,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,11.2,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402302",2020-04-05 09:01:00,0,398,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,11.4,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402303",2020-04-05 09:02:00,0,401,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,11.7,-1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402304",2020-04-05 09:03:00,0,405,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,11.8,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402305",2020-04-05 09:04:00,0,411,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,11.9,-1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402306",2020-04-05 09:05:00,0,414,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,12.2,-1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402307",2020-04-05 09:06:00,0,418,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,12.2,-0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402308",2020-04-05 09:07:00,0,423,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,12.2,-0.87255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402309",2020-04-05 09:08:00,0,428,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,12.4,-0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402310",2020-04-05 09:09:00,0,432,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,12.5,-1.21653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402311",2020-04-05 09:10:00,0,435,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,11.8,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402312",2020-04-05 09:11:00,0,440,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,12.2,-1.4175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402313",2020-04-05 09:12:00,0,444,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,13.4,-1.44333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402314",2020-04-05 09:13:00,0,449,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,12.6,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402315",2020-04-05 09:14:00,0,453,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,12.2,-1.48743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402316",2020-04-05 09:15:00,0,458,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,12.8,-1.51263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402317",2020-04-05 09:16:00,0,462,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,12.5,-1.52019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402318",2020-04-05 09:17:00,0,465,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,12.9,-1.54917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402319",2020-04-05 09:18:00,0,470,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,12.4,-1.5624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402320",2020-04-05 09:19:00,0,473,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,11.4,-1.57752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402321",2020-04-05 09:20:00,0,478,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,12.8,-1.59516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402322",2020-04-05 09:21:00,0,482,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,11.6,-1.63926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402323",2020-04-05 09:22:00,0,488,0,22,23,22,22,22,22,22,0,0,24,23,24,24.5,22.5,24,24,13.1,-1.65186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402324",2020-04-05 09:23:00,0,493,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,12.9,-1.67013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402325",2020-04-05 09:24:00,0,497,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,12.8,-1.67454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402326",2020-04-05 09:25:00,0,502,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,10.6,-1.68273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402327",2020-04-05 09:26:00,0,505,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,10.6,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402328",2020-04-05 09:27:00,0,510,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,10.6,-1.73376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402329",2020-04-05 09:28:00,0,514,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,10.4,-1.73502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402330",2020-04-05 09:29:00,0,519,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,11.2,-1.7199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402331",2020-04-05 09:30:00,0,522,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,11.1,-1.74258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402332",2020-04-05 09:31:00,0,529,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,11.6,-1.76463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402333",2020-04-05 09:32:00,0,531,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,11.8,-1.77219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402334",2020-04-05 09:33:00,0,536,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,11.3,-1.82133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402335",2020-04-05 09:34:00,0,540,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,13,-1.87803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402336",2020-04-05 09:35:00,0,546,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,13.9,-1.87299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402337",2020-04-05 09:36:00,0,553,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,13.3,-1.6758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402338",2020-04-05 09:37:00,0,555,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,13,-1.66383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402339",2020-04-05 09:38:00,0,560,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,12,-1.77723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402340",2020-04-05 09:39:00,0,562,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,12.2,-1.8585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402341",2020-04-05 09:40:00,0,566,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,12.6,-1.87929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402342",2020-04-05 09:41:00,0,573,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,13.7,-2.03742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402343",2020-04-05 09:42:00,0,576,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,13.1,-2.05758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402344",2020-04-05 09:43:00,0,578,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,13.6,-2.06199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402345",2020-04-05 09:44:00,0,582,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,14.3,-2.09223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402346",2020-04-05 09:45:00,0,588,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,14.9,-2.11176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402347",2020-04-05 09:46:00,0,590,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,13.3,-2.13381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402348",2020-04-05 09:47:00,0,597,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,13.4,-2.15586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402349",2020-04-05 09:48:00,0,599,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,12.7,-2.17035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402350",2020-04-05 09:49:00,0,607,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,12.7,-2.20059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402351",2020-04-05 09:50:00,0,610,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,13.9,-2.21949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402352",2020-04-05 09:51:00,0,614,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,14.5,-2.24973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402353",2020-04-05 09:52:00,0,619,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,13.1,-2.25666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402354",2020-04-05 09:53:00,0,623,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,12.3,-2.26926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402355",2020-04-05 09:54:00,0,624,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,12.4,-2.28816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402356",2020-04-05 09:55:00,0,632,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,11.4,-2.3121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402357",2020-04-05 09:56:00,0,634,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,11.7,-2.32596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402358",2020-04-05 09:57:00,0,639,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,12.7,-2.34675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402359",2020-04-05 09:58:00,0,643,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,12.4,-2.37132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402360",2020-04-05 09:59:00,0,649,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24,24,13.3,-2.06703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402361",2020-04-05 10:00:00,0,653,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24.5,24,13.3,-2.21382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402362",2020-04-05 10:01:00,0,657,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24.5,24,14.5,-2.23272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402363",2020-04-05 10:02:00,0,662,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24.5,24,15.1,-2.38077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402364",2020-04-05 10:03:00,0,667,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24.5,24,15.3,-2.55843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402365",2020-04-05 10:04:00,0,669,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24.5,24,15.1,-2.56473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402366",2020-04-05 10:05:00,0,672,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24.5,24,14.9,-2.60883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402367",2020-04-05 10:06:00,0,678,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24.5,24,15.1,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402368",2020-04-05 10:07:00,0,680,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24.5,24,15.8,-2.57859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402369",2020-04-05 10:08:00,0,682,0,22,23,22,22,22,22,22,0,0,24.5,23,24,24.5,22.5,24.5,24,15.7,-2.60505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402370",2020-04-05 10:09:00,0,690,0,22,23,22,22,22,22,22,0,0,24.5,23,24,25,22,24.5,24,14.5,-2.66616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402371",2020-04-05 10:10:00,0,692,0,22,23,22,22,22,22,22,0,0,24.5,23,24,25,22,24.5,24,12.3,-2.71089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402372",2020-04-05 10:11:00,0,698,0,22,23,22,22,22,22,22,0,0,24.5,23,24,25,22,24.5,24,12.7,-2.73546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402373",2020-04-05 10:12:00,0,701,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24,13.9,-2.75373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402374",2020-04-05 10:13:00,0,706,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24,14.1,-2.76192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402375",2020-04-05 10:14:00,0,711,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24,14.5,-2.78208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402376",2020-04-05 10:15:00,0,713,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24,14.2,-2.78523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402377",2020-04-05 10:16:00,0,717,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24.5,14.6,-2.78649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402378",2020-04-05 10:17:00,0,721,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24.5,15.1,-2.79279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402379",2020-04-05 10:18:00,0,724,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24.5,14.9,-2.80476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402380",2020-04-05 10:19:00,0,728,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24.5,14.2,-2.80854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402381",2020-04-05 10:20:00,0,733,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24.5,15.2,-2.81106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402382",2020-04-05 10:21:00,0,738,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24.5,14.9,-2.81736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402383",2020-04-05 10:22:00,0,742,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24.5,15.3,-2.74491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402384",2020-04-05 10:23:00,0,745,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24.5,15.4,-2.54457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402385",2020-04-05 10:24:00,0,749,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24.5,14.4,-2.65797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402386",2020-04-05 10:25:00,0,755,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24.5,14.7,-2.81106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402387",2020-04-05 10:26:00,0,759,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24.5,15.5,-2.82807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402388",2020-04-05 10:27:00,0,762,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24.5,15,-2.95785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402389",2020-04-05 10:28:00,0,767,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24.5,14.5,-2.9736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402390",2020-04-05 10:29:00,0,771,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22,24.5,24.5,13.4,-2.9925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402391",2020-04-05 10:30:00,0,775,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,12.4,-3.00573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402392",2020-04-05 10:31:00,0,777,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,13.1,-3.05361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402393",2020-04-05 10:32:00,0,782,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,13.5,-3.05739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402394",2020-04-05 10:33:00,0,787,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,14,-3.06873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402395",2020-04-05 10:34:00,0,787,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,13,-3.08196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402396",2020-04-05 10:35:00,0,791,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,13.4,-3.08826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402397",2020-04-05 10:36:00,0,798,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,12.9,-3.0807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402398",2020-04-05 10:37:00,0,802,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,13.5,-3.0996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402399",2020-04-05 10:38:00,0,806,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,13.8,-3.11913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402400",2020-04-05 10:39:00,0,806,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,13.9,-3.12228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402401",2020-04-05 10:40:00,0,812,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,13.9,-3.13803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402402",2020-04-05 10:41:00,0,817,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,13.2,-3.14496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402403",2020-04-05 10:42:00,0,820,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,13.7,-3.16323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402404",2020-04-05 10:43:00,0,823,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,13.2,-3.17898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402405",2020-04-05 10:44:00,0,827,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,13.2,-3.19347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402406",2020-04-05 10:45:00,0,830,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,13.3,-3.20796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402407",2020-04-05 10:46:00,0,836,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,13.5,-2.99943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402408",2020-04-05 10:47:00,0,839,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,12.9,-2.90934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402409",2020-04-05 10:48:00,0,842,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,12.4,-2.93706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402410",2020-04-05 10:49:00,0,847,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,12.8,-3.01077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402411",2020-04-05 10:50:00,0,851,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,13.3,-3.10149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402412",2020-04-05 10:51:00,0,854,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,14.3,-3.29427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402413",2020-04-05 10:52:00,0,857,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,13.6,-3.31317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402414",2020-04-05 10:53:00,0,864,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,24.5,24.5,13.4,-3.32451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402415",2020-04-05 10:54:00,0,867,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,13.7,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402416",2020-04-05 10:55:00,0.528434,870,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,14.1,-2.7657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402417",2020-04-05 10:56:00,0,877,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,14.1,-3.2697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402418",2020-04-05 10:57:00,0,879,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,14.1,-3.27663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402419",2020-04-05 10:58:00,0,881,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,14.8,-3.26592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402420",2020-04-05 10:59:00,0,882,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,14.8,-3.276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402421",2020-04-05 11:00:00,4.30349,885,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,15.2,-3.27033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402422",2020-04-05 11:01:00,2.4978,889,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,13.9,-2.75373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402423",2020-04-05 11:02:00,1.82693,896,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,13.8,-2.72286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402424",2020-04-05 11:03:00,1.60821,898,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,14.5,-2.70333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402425",2020-04-05 11:04:00,0.948865,901,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,15.9,-2.70396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402426",2020-04-05 11:05:00,0.774707,906,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,16.1,-2.6838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402427",2020-04-05 11:06:00,0.643034,910,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,15.6,-2.60316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402428",2020-04-05 11:07:00,0,911,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,15.2,-2.39526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402429",2020-04-05 11:08:00,0.656158,916,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,15.6,-2.38266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402430",2020-04-05 11:09:00,0.895459,922,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,15.5,-2.58426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402431",2020-04-05 11:10:00,0.700093,924,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,16.3,-2.65356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402432",2020-04-05 11:11:00,0.912742,927,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,15.8,-2.7783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402433",2020-04-05 11:12:00,1.58745,929,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,15.1,-2.81106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402434",2020-04-05 11:13:00,2.38519,933,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,15.6,-2.82366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402435",2020-04-05 11:14:00,2.82578,935,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,15.9,-2.82933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402436",2020-04-05 11:15:00,2.84058,943,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,15.6,-2.84508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402437",2020-04-05 11:16:00,2.74481,943,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,15.2,-2.86146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402438",2020-04-05 11:17:00,2.54213,948,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,13.6,-2.86146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402439",2020-04-05 11:18:00,2.24994,953,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,13.6,-2.86083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402440",2020-04-05 11:19:00,1.91762,954,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,14.4,-2.87343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402441",2020-04-05 11:20:00,1.78342,958,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,15.5,-2.88603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402442",2020-04-05 11:21:00,1.09035,963,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,15.6,-2.89611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402443",2020-04-05 11:22:00,1.28105,964,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,15.4,-2.91123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402444",2020-04-05 11:23:00,1.52474,964,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,14.6,-2.9232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402445",2020-04-05 11:24:00,1.17554,971,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,14.7,-2.9358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402446",2020-04-05 11:25:00,1.30272,975,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24.5,25,22,25,24.5,15.2,-2.96226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402447",2020-04-05 11:26:00,1.71746,979,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,15.9,-2.67939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402448",2020-04-05 11:27:00,1.84864,983,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,15.9,-2.6712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402449",2020-04-05 11:28:00,2.00815,983,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,14.8,-2.71782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402450",2020-04-05 11:29:00,2.05704,989,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,14.1,-2.8854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402451",2020-04-05 11:30:00,2.34942,992,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,14,-3.50973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402452",2020-04-05 11:31:00,0.952397,993,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,15.2,-3.68676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402453",2020-04-05 11:32:00,0.270202,996,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,15.3,-3.70692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402454",2020-04-05 11:33:00,0,1005,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,14.8,-3.7296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402455",2020-04-05 11:34:00,0,1007,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,15.5,-3.73779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402456",2020-04-05 11:35:00,0,1009,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,15.4,-3.79953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402457",2020-04-05 11:36:00,0,1012,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,15.6,-3.8178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402458",2020-04-05 11:37:00,0,1012,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,15.5,-3.82536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402459",2020-04-05 11:38:00,0,1016,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,15.6,-3.83229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402460",2020-04-05 11:39:00,0,1021,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,16.1,-3.85623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402461",2020-04-05 11:40:00,0,1025,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,15.7,-3.8493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402462",2020-04-05 11:41:00,0,1027,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,14,-3.86631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402463",2020-04-05 11:42:00,0,1029,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,15,-3.86316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402464",2020-04-05 11:43:00,0,1033,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,15.9,-3.86883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402465",2020-04-05 11:44:00,0,1037,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,16.3,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402466",2020-04-05 11:45:00,0,1040,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,16.9,-3.5721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402467",2020-04-05 11:46:00,0,1043,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,17.3,-3.64266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402468",2020-04-05 11:47:00,0,1044,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,17.4,-3.80646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402469",2020-04-05 11:48:00,0,1046,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,18.1,-3.88773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402470",2020-04-05 11:49:00,0,1049,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,18,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402471",2020-04-05 11:50:00,0,1052,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,18.4,-3.92616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402472",2020-04-05 11:51:00,0,1050,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,16.7,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402473",2020-04-05 11:52:00,0,1055,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,16.9,-3.95136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402474",2020-04-05 11:53:00,0,1060,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,17.8,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402475",2020-04-05 11:54:00,0,1061,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,17.4,-3.9942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402476",2020-04-05 11:55:00,0,1066,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,16.7,-4.02003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402477",2020-04-05 11:56:00,0,1065,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,15.3,-4.03263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402478",2020-04-05 11:57:00,0,1068,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,15.8,-4.03326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402479",2020-04-05 11:58:00,0,1067,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,17.7,-4.03263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402480",2020-04-05 11:59:00,0,1071,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,18.3,-4.05153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402481",2020-04-05 12:00:00,0,1076,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25,25,22,25,24.5,18.8,-4.05342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402482",2020-04-05 12:01:00,0,1076,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25,24.5,18.8,-3.75669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402483",2020-04-05 12:02:00,0,1077,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25,24.5,16.2,-3.71889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402484",2020-04-05 12:03:00,0,1082,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25,24.5,16.6,-3.78126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402485",2020-04-05 12:04:00,0,1081,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25,24.5,17.2,-3.83292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402486",2020-04-05 12:05:00,0,1088,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,17.9,-3.81906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402487",2020-04-05 12:06:00,0,1088,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,18.7,-4.10886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402488",2020-04-05 12:07:00,0,1092,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,18.9,-4.11579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402489",2020-04-05 12:08:00,0,1095,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,18.8,-4.1265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402490",2020-04-05 12:09:00,0,1097,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,18.8,-4.12902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402491",2020-04-05 12:10:00,0,1106,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,19.2,-4.11453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402492",2020-04-05 12:11:00,0,1102,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,19,-4.08933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402493",2020-04-05 12:12:00,0,1103,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,19,-4.04523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402494",2020-04-05 12:13:00,0,1105,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,18.9,-4.00995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402495",2020-04-05 12:14:00,0,1107,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,19.1,-4.00176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402496",2020-04-05 12:15:00,0,1111,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,18.5,-4.01877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402497",2020-04-05 12:16:00,0,1111,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,17,-3.97656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402498",2020-04-05 12:17:00,0,1118,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,16.7,-3.98286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402499",2020-04-05 12:18:00,0,1119,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,16.6,-3.93939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402500",2020-04-05 12:19:00,0,1122,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,15.8,-3.57903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402501",2020-04-05 12:20:00,0,1121,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,16.4,-3.57966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402502",2020-04-05 12:21:00,0,1120,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,17.4,-3.57399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402503",2020-04-05 12:22:00,0,1122,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,17.2,-3.62376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402504",2020-04-05 12:23:00,0,1124,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,17.7,-3.843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402505",2020-04-05 12:24:00,0,1128,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,18.4,-4.22163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402506",2020-04-05 12:25:00,0,1124,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,18.6,-4.25376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402507",2020-04-05 12:26:00,0,1128,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,18.5,-4.2651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402508",2020-04-05 12:27:00,0,1131,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22,25.5,24.5,18.8,-4.28652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402509",2020-04-05 12:28:00,0,1133,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,18.7,-4.26888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402510",2020-04-05 12:29:00,0,1136,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,18.7,-4.29093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402511",2020-04-05 12:30:00,0,1140,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,17.7,-4.30353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402512",2020-04-05 12:31:00,0,1141,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,17.5,-4.30983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402513",2020-04-05 12:32:00,0,1142,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,17.6,-4.34952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402514",2020-04-05 12:33:00,0,1145,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,18.1,-4.34763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402515",2020-04-05 12:34:00,0,1144,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,17.9,-4.3533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402516",2020-04-05 12:35:00,0,1146,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,16.5,-4.22226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402517",2020-04-05 12:36:00,0,1146,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,16.6,-4.04019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402518",2020-04-05 12:37:00,0,1147,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,16.5,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402519",2020-04-05 12:38:00,0,1151,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,17.3,-4.0887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402520",2020-04-05 12:39:00,0,1152,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,18,-4.19013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402521",2020-04-05 12:40:00,0,1156,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,18.6,-4.45473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402522",2020-04-05 12:41:00,0,1151,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,18.5,-4.47993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402523",2020-04-05 12:42:00,0,1158,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,18.5,-4.48686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402524",2020-04-05 12:43:00,0,1158,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,16.5,-4.50261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402525",2020-04-05 12:44:00,0,1156,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,16.8,-4.52466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402526",2020-04-05 12:45:00,0,1158,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,17.3,-4.58073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402527",2020-04-05 12:46:00,0,1156,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,17.4,-4.56309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402528",2020-04-05 12:47:00,0,1160,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,18.3,-4.57443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402529",2020-04-05 12:48:00,0,1159,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,17.8,-4.57443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402530",2020-04-05 12:49:00,0,1160,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,17.4,-4.56246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402531",2020-04-05 12:50:00,0,1162,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,17.7,-4.60152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402532",2020-04-05 12:51:00,0,1164,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,17.8,-4.62735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402533",2020-04-05 12:52:00,0,1166,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,18,-4.56876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402534",2020-04-05 12:53:00,0,1173,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,18.5,-4.31613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402535",2020-04-05 12:54:00,0,1172,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,18.3,-4.32306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402536",2020-04-05 12:55:00,0,1173,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,18.6,-4.37409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402537",2020-04-05 12:56:00,0,1174,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,24.5,18.4,-4.45725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402538",2020-04-05 12:57:00,0,1175,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.4,-4.69539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402539",2020-04-05 12:58:00,0,1178,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.6,-4.69539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402540",2020-04-05 12:59:00,0,1175,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,17.6,-4.71303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
