"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"402541",2020-04-05 13:00:00,0,1178,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,17,-4.72626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402542",2020-04-05 13:01:00,0,1179,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,17.4,-4.73193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402543",2020-04-05 13:02:00,0,1180,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,17.7,-4.75083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402544",2020-04-05 13:03:00,0,1178,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.1,-4.75146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402545",2020-04-05 13:04:00,0,1180,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.8,-4.75776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402546",2020-04-05 13:05:00,0,1180,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.3,-4.76406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402547",2020-04-05 13:06:00,0,1182,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.2,-4.78233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402548",2020-04-05 13:07:00,0,1185,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.8,-4.78233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402549",2020-04-05 13:08:00,0,1184,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.4,-4.7628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402550",2020-04-05 13:09:00,0,1186,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.6,-4.39551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402551",2020-04-05 13:10:00,0,1185,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.4,-4.38606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402552",2020-04-05 13:11:00,0,1186,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.4,-4.39236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402553",2020-04-05 13:12:00,0,1186,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.3,-4.473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402554",2020-04-05 13:13:00,0,1187,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.5,-4.59207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402555",2020-04-05 13:14:00,0,1186,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.8,-4.71303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402556",2020-04-05 13:15:00,0,1185,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.7,-4.7187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402557",2020-04-05 13:16:00,0,1187,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.6,-4.74516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402558",2020-04-05 13:17:00,0,1190,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.8,-4.76532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402559",2020-04-05 13:18:00,0,1191,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.8,-4.74831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402560",2020-04-05 13:19:00,0,1191,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18,-4.74642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402561",2020-04-05 13:20:00,0,1193,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.2,-4.71618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402562",2020-04-05 13:21:00,0,1193,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.7,-4.7313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402563",2020-04-05 13:22:00,0,1194,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.4,-4.71933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402564",2020-04-05 13:23:00,0,1193,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.5,-4.67019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402565",2020-04-05 13:24:00,0,1199,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,17.6,-4.66452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402566",2020-04-05 13:25:00,0,1194,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,17.5,-4.29786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402567",2020-04-05 13:26:00,0,1195,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18,-4.21659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402568",2020-04-05 13:27:00,0,1194,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19,-4.21785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402569",2020-04-05 13:28:00,0,1192,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.1,-4.25439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402570",2020-04-05 13:29:00,0,1188,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.1,-4.31739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402571",2020-04-05 13:30:00,0,1190,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.8,-4.48119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402572",2020-04-05 13:31:00,0,1192,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19,-4.44339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402573",2020-04-05 13:32:00,0,1189,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.2,-4.41819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402574",2020-04-05 13:33:00,0,1192,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19,-4.40559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402575",2020-04-05 13:34:00,0,1199,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.5,-4.41882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402576",2020-04-05 13:35:00,0,1198,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,20,-4.39929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402577",2020-04-05 13:36:00,0,1193,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.3,-4.44843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402578",2020-04-05 13:37:00,0,1201,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.3,-4.46229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402579",2020-04-05 13:38:00,0,1195,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.5,-4.46103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402580",2020-04-05 13:39:00,0,1192,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.9,-4.55616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402581",2020-04-05 13:40:00,0,1194,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.6,-4.58199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402582",2020-04-05 13:41:00,0,1193,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.9,-4.45788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402583",2020-04-05 13:42:00,0,1192,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.2,-4.28022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402584",2020-04-05 13:43:00,0,1190,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.2,-4.31172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402585",2020-04-05 13:44:00,0,1191,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.4,-4.36212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402586",2020-04-05 13:45:00,0,1187,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.3,-4.38354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402587",2020-04-05 13:46:00,0,1190,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.5,-4.61349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402588",2020-04-05 13:47:00,0,1189,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.8,-4.60908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402589",2020-04-05 13:48:00,0,1189,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.7,-4.65885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402590",2020-04-05 13:49:00,0,1187,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.4,-4.65885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402591",2020-04-05 13:50:00,0,1185,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,20.4,-4.6368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402592",2020-04-05 13:51:00,0,1188,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,20.5,-4.64436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402593",2020-04-05 13:52:00,0,1188,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,20.3,-4.73319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402594",2020-04-05 13:53:00,0,1195,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,20.2,-4.76658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402595",2020-04-05 13:54:00,0,1193,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.3,-4.75398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402596",2020-04-05 13:55:00,0,1188,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.2,-4.74075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402597",2020-04-05 13:56:00,0,1186,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.5,-4.74831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402598",2020-04-05 13:57:00,0,1189,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.9,-4.62105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402599",2020-04-05 13:58:00,0,1192,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.7,-4.42386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402600",2020-04-05 13:59:00,0,1194,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.3,-4.40433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402601",2020-04-05 14:00:00,0,1192,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,20.1,-4.44843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402602",2020-04-05 14:01:00,0,1188,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,20.3,-4.48056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402603",2020-04-05 14:02:00,0,1188,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.7,-4.74453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402604",2020-04-05 14:03:00,0,1182,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,20.1,-4.76406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402605",2020-04-05 14:04:00,0,1186,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,20.4,-4.77603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402606",2020-04-05 14:05:00,0,1189,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.8,-4.77288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402607",2020-04-05 14:06:00,0,1188,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.5,-4.7691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402608",2020-04-05 14:07:00,0,1193,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.7,-4.788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402609",2020-04-05 14:08:00,0,1189,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.7,-4.75713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402610",2020-04-05 14:09:00,0,1185,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.9,-4.73445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402611",2020-04-05 14:10:00,0,1182,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,19.2,-4.76784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402612",2020-04-05 14:11:00,0,1194,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,20,-4.78296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402613",2020-04-05 14:12:00,0,1188,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,20.2,-4.75083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402614",2020-04-05 14:13:00,0,1187,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.3,-4.39173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402615",2020-04-05 14:14:00,0,1185,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25.5,25,18.2,-4.38543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402616",2020-04-05 14:15:00,0,1188,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,18.5,-4.4415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402617",2020-04-05 14:16:00,0,1188,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,18.5,-4.50576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402618",2020-04-05 14:17:00,0,1186,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,18,-4.75209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402619",2020-04-05 14:18:00,0,1186,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,18.7,-4.72563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402620",2020-04-05 14:19:00,0,1183,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.2,-4.72878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402621",2020-04-05 14:20:00,0,1189,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.3,-4.74453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402622",2020-04-05 14:21:00,0,1181,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.8,-4.70358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402623",2020-04-05 14:22:00,0,1180,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.7,-4.68216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402624",2020-04-05 14:23:00,0,1180,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.8,-4.67145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402625",2020-04-05 14:24:00,0,1172,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20.1,-4.63806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402626",2020-04-05 14:25:00,0,1171,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,21,-4.63365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402627",2020-04-05 14:26:00,0,1175,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20.9,-4.6557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402628",2020-04-05 14:27:00,0,1182,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,21,-4.68783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402629",2020-04-05 14:28:00,0,1180,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20.5,-4.50576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402630",2020-04-05 14:29:00,0,1172,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.5,-4.27077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402631",2020-04-05 14:30:00,0,1172,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.9,-4.26069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402632",2020-04-05 14:31:00,0,1178,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.8,-4.32369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402633",2020-04-05 14:32:00,0,1167,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.9,-4.33629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402634",2020-04-05 14:33:00,0,1158,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20.3,-4.56939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402635",2020-04-05 14:34:00,0,1163,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,18.9,-4.6116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402636",2020-04-05 14:35:00,0,1170,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.8,-4.60089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402637",2020-04-05 14:36:00,0,1167,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20,-4.60593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402638",2020-04-05 14:37:00,0,1169,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20,-4.63239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402639",2020-04-05 14:38:00,0,1158,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.8,-4.60656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402640",2020-04-05 14:39:00,0,1168,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20.1,-4.6116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402641",2020-04-05 14:40:00,0,1161,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20.7,-4.56246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402642",2020-04-05 14:41:00,0,1156,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20.5,-4.55238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402643",2020-04-05 14:42:00,0,1156,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,21.6,-4.53663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402644",2020-04-05 14:43:00,0,1154,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20.9,-4.51836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402645",2020-04-05 14:44:00,0,1157,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,21.1,-4.1454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402646",2020-04-05 14:45:00,0,1151,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20.5,-4.12083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402647",2020-04-05 14:46:00,0,1141,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.7,-4.15863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402648",2020-04-05 14:47:00,0,1138,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20.2,-4.20966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402649",2020-04-05 14:48:00,0,1138,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20.1,-4.51206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402650",2020-04-05 14:49:00,0,1141,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.7,-4.57506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402651",2020-04-05 14:50:00,0,1147,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.8,-4.5738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402652",2020-04-05 14:51:00,0,1141,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.9,-4.53978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402653",2020-04-05 14:52:00,0,1140,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.5,-4.49946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402654",2020-04-05 14:53:00,0,1136,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.4,-4.49253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402655",2020-04-05 14:54:00,0,1139,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.9,-4.51206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402656",2020-04-05 14:55:00,0,1140,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.4,-4.5297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402657",2020-04-05 14:56:00,0,1135,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.3,-4.49946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402658",2020-04-05 14:57:00,0,1132,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.9,-4.47363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402659",2020-04-05 14:58:00,0,1135,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20.5,-4.46103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402660",2020-04-05 14:59:00,0,1126,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.5,-4.09059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402661",2020-04-05 15:00:00,0,1126,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,18.9,-4.08492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402662",2020-04-05 15:01:00,0,1124,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,18.9,-4.10319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402663",2020-04-05 15:02:00,0,1116,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.5,-4.15926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402664",2020-04-05 15:03:00,0,1116,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.2,-4.41504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402665",2020-04-05 15:04:00,0,1113,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.4,-4.38669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402666",2020-04-05 15:05:00,0,1108,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.6,-4.38543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402667",2020-04-05 15:06:00,0,1106,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20.7,-4.37472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402668",2020-04-05 15:07:00,0,1101,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,21.3,-4.34763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402669",2020-04-05 15:08:00,0,1099,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20.1,-4.34196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402670",2020-04-05 15:09:00,0,1097,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,18.2,-4.32306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402671",2020-04-05 15:10:00,0,1091,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.3,-4.29786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402672",2020-04-05 15:11:00,0,1091,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20.7,-4.29093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402673",2020-04-05 15:12:00,0,1087,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,21.2,-4.29093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402674",2020-04-05 15:13:00,0,1087,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,21,-4.26006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402675",2020-04-05 15:14:00,0,1082,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20,-3.96711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402676",2020-04-05 15:15:00,0,1074,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,18.8,-3.85623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402677",2020-04-05 15:16:00,0,1076,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,18.7,-3.88773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402678",2020-04-05 15:17:00,0,1070,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.4,-3.94821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402679",2020-04-05 15:18:00,0,1070,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19,-3.98853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402680",2020-04-05 15:19:00,0,1065,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.5,-4.20336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402681",2020-04-05 15:20:00,0,1060,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.7,-4.20273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402682",2020-04-05 15:21:00,0,1059,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.8,-4.21092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402683",2020-04-05 15:22:00,0,1055,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,18.7,-4.17816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402684",2020-04-05 15:23:00,0,1044,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,18.5,-4.14855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402685",2020-04-05 15:24:00,0,1039,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19,-4.1202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402686",2020-04-05 15:25:00,0,1036,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.2,-4.11453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402687",2020-04-05 15:26:00,0,1031,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.3,-4.08429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402688",2020-04-05 15:27:00,0,1035,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.8,-4.06476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402689",2020-04-05 15:28:00,0,1034,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,21.2,-4.06413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402690",2020-04-05 15:29:00,0,1029,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20.9,-3.95073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402691",2020-04-05 15:30:00,0,1025,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,21.1,-3.65022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402692",2020-04-05 15:31:00,0,1022,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,20.3,-3.62943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402693",2020-04-05 15:32:00,0,1023,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.5,-3.67605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402694",2020-04-05 15:33:00,0,1023,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.5,-3.72456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402695",2020-04-05 15:34:00,0,1020,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19.1,-3.98979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402696",2020-04-05 15:35:00,0,1014,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19,-3.99231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402697",2020-04-05 15:36:00,0,1013,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19,-3.99294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402698",2020-04-05 15:37:00,0,1010,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,18.2,-3.98286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402699",2020-04-05 15:38:00,0,1002,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,18.6,-3.96963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402700",2020-04-05 15:39:00,0,1000,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,18.8,-3.95451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402701",2020-04-05 15:40:00,0,996,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,19,-3.93876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402702",2020-04-05 15:41:00,0,996,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,18.7,-3.9564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402703",2020-04-05 15:42:00,0,998,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25,18.7,-3.96333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402704",2020-04-05 15:43:00,0,997,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25.5,18.7,-3.9564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402705",2020-04-05 15:44:00,0,996,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25.5,19.2,-3.94443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402706",2020-04-05 15:45:00,0,994,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25.5,19.4,-3.91923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402707",2020-04-05 15:46:00,0,990,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25.5,19.5,-3.52989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402708",2020-04-05 15:47:00,0,988,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25.5,19.6,-3.5091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402709",2020-04-05 15:48:00,0,985,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25.5,19.6,-3.52989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402710",2020-04-05 15:49:00,0,980,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25.5,19.2,-3.54879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402711",2020-04-05 15:50:00,0,979,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25.5,19.3,-3.82599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402712",2020-04-05 15:51:00,0,974,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25.5,19.2,-3.8241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402713",2020-04-05 15:52:00,0,976,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25.5,19.8,-3.82347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402714",2020-04-05 15:53:00,0,973,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25.5,20.1,-3.81213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402715",2020-04-05 15:54:00,0,964,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25.5,19.8,-3.76173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402716",2020-04-05 15:55:00,0,958,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25.5,19.4,-3.75165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402717",2020-04-05 15:56:00,0,956,0,22,23,22,22,22,22,22,0,0,24.5,23.5,25.5,25,22.5,25,25.5,19.8,-3.73527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402718",2020-04-05 15:57:00,0,950,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25,22.5,25,25.5,19.8,-3.7422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402719",2020-04-05 15:58:00,0,950,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25,22.5,25,25.5,19.8,-3.70755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402720",2020-04-05 15:59:00,0,946,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25,22.5,25,25.5,20,-3.67479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402721",2020-04-05 16:00:00,0,941,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25,22.5,25,25.5,20.3,-3.2067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402722",2020-04-05 16:01:00,0,938,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25,22.5,25,25.5,20.7,-3.32262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402723",2020-04-05 16:02:00,0,934,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25,22.5,25,25.5,21,-3.37554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402724",2020-04-05 16:03:00,0,933,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25,22.5,25,25.5,20.5,-3.2697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402725",2020-04-05 16:04:00,0,930,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25,22.5,25,25.5,20.2,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402726",2020-04-05 16:05:00,0,926,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25,22.5,25,25.5,19.8,-3.00699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402727",2020-04-05 16:06:00,0,923,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25,22.5,25,25.5,20,-3.03975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402728",2020-04-05 16:07:00,0,916,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25,22.5,25,25.5,19.8,-3.08889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402729",2020-04-05 16:08:00,0,914,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25,22.5,25,25.5,19.8,-3.36357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402730",2020-04-05 16:09:00,0,910,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25,22.5,25,25.5,20.3,-3.34593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402731",2020-04-05 16:10:00,0,906,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25,22.5,25,25.5,20.4,-3.32199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402732",2020-04-05 16:11:00,0,903,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25,25.5,20.7,-3.30939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402733",2020-04-05 16:12:00,0,899,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25,25.5,20.7,-3.28419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402734",2020-04-05 16:13:00,0,893,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25,25.5,21.2,-3.26466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402735",2020-04-05 16:14:00,0,890,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25,25.5,21.4,-3.25773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402736",2020-04-05 16:15:00,0,887,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25,25.5,20.9,-3.2445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402737",2020-04-05 16:16:00,0,883,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25,25.5,20.3,-3.2319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402738",2020-04-05 16:17:00,0,880,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25,25.5,20.4,-3.19536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402739",2020-04-05 16:18:00,0,878,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25,25.5,20.3,-3.18465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402740",2020-04-05 16:19:00,0,871,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25,25.5,20.4,-3.16701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402741",2020-04-05 16:20:00,0,867,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25.5,25.5,20.4,-2.88729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402742",2020-04-05 16:21:00,0,863,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25.5,25.5,20.8,-2.75436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402743",2020-04-05 16:22:00,0,858,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25.5,25.5,20.9,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402744",2020-04-05 16:23:00,0,858,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25.5,25.5,20.7,-2.86461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402745",2020-04-05 16:24:00,0,852,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25.5,25.5,21.2,-2.91564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402746",2020-04-05 16:25:00,0,851,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25.5,25.5,20.8,-3.05739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402747",2020-04-05 16:26:00,0,846,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25.5,25.5,20.9,-3.08259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402748",2020-04-05 16:27:00,0,843,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25.5,25.5,21.3,-3.07188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402749",2020-04-05 16:28:00,0,836,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,22.5,25.5,25.5,21.1,-3.05046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402750",2020-04-05 16:29:00,0,834,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,23,25.5,25.5,20.7,-3.04353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402751",2020-04-05 16:30:00,0,832,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,23,25.5,25.5,20.3,-3.03723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402752",2020-04-05 16:31:00,0,830,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,23,25.5,25.5,20.2,-3.00132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402753",2020-04-05 16:32:00,0,826,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,23,25.5,26,20.3,-2.98116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402754",2020-04-05 16:33:00,0,821,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,23,25.5,26,21.1,-2.96163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402755",2020-04-05 16:34:00,0,819,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,23,25.5,26,20.5,-2.94966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402756",2020-04-05 16:35:00,0,815,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,23,25.5,26,20.7,-2.93139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402757",2020-04-05 16:36:00,0,812,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,23,25.5,26,20.2,-2.84256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402758",2020-04-05 16:37:00,0,811,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,23,25.5,26,20.1,-2.55843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402759",2020-04-05 16:38:00,0,810,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,23,25.5,26,19.8,-2.57733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402760",2020-04-05 16:39:00,0,803,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,23,25.5,26,19.5,-2.59056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402761",2020-04-05 16:40:00,0,797,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,23,25.5,26,20.3,-2.62143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402762",2020-04-05 16:41:00,0,792,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,23,25.5,26,20.5,-2.83626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402763",2020-04-05 16:42:00,0,789,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,23,25.5,26,20.3,-2.82996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402764",2020-04-05 16:43:00,0,784,0,22,23,22,22,22,22,22,0,0,24.5,24,25.5,25.5,23,25.5,26,20.3,-2.81043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402765",2020-04-05 16:44:00,0,779,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.3,-2.79153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402766",2020-04-05 16:45:00,0,772,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.3,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402767",2020-04-05 16:46:00,0,764,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.5,-2.72349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402768",2020-04-05 16:47:00,0,755,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.8,-2.6964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402769",2020-04-05 16:48:00,0,750,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.9,-2.66616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402770",2020-04-05 16:49:00,0,744,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.9,-2.64033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402771",2020-04-05 16:50:00,0,740,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.7,-2.62773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402772",2020-04-05 16:51:00,0,738,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,21.2,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402773",2020-04-05 16:52:00,0,737,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,21.1,-2.60694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402774",2020-04-05 16:53:00,0,734,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.8,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402775",2020-04-05 16:54:00,0,729,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.7,-2.45889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402776",2020-04-05 16:55:00,0,726,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,21,-2.22453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402777",2020-04-05 16:56:00,0,723,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,21.1,-2.23146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402778",2020-04-05 16:57:00,0,719,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.6,-2.2617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402779",2020-04-05 16:58:00,0,712,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.7,-2.33793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402780",2020-04-05 16:59:00,0,707,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.7,-2.47842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402781",2020-04-05 17:00:00,0,701,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.7,-2.43243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402782",2020-04-05 17:01:00,0,695,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.1,-2.39274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402783",2020-04-05 17:02:00,0,691,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.6,-2.34549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402784",2020-04-05 17:03:00,0,685,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.3,-2.2932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402785",2020-04-05 17:04:00,0,680,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.6,-2.24028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402786",2020-04-05 17:05:00,0,674,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,19.9,-2.20626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402787",2020-04-05 17:06:00,0,671,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.3,-2.15523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402788",2020-04-05 17:07:00,0,665,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26,20.3,-2.10483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402789",2020-04-05 17:08:00,0,662,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,20.7,-2.05506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402790",2020-04-05 17:09:00,0,658,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,20.3,-2.23146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402791",2020-04-05 17:10:00,0,654,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,19.8,-2.21823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402792",2020-04-05 17:11:00,0,650,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,19.3,-2.205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402793",2020-04-05 17:12:00,0,647,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,19.3,-2.18043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402794",2020-04-05 17:13:00,0,642,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,19.6,-1.77723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402795",2020-04-05 17:14:00,0,637,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,20,-1.70289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402796",2020-04-05 17:15:00,0,629,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,20.3,-1.7325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402797",2020-04-05 17:16:00,0,626,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,19.5,-1.78353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402798",2020-04-05 17:17:00,0,623,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,19.3,-2.04246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402799",2020-04-05 17:18:00,0,617,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,19.5,-2.01789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402800",2020-04-05 17:19:00,0,612,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,19.9,-1.96686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402801",2020-04-05 17:20:00,0,609,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,20,-1.95363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402802",2020-04-05 17:21:00,0,605,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,19.8,-1.9215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402803",2020-04-05 17:22:00,0,602,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,20,-1.87866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402804",2020-04-05 17:23:00,0,596,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,19.7,-1.84527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402805",2020-04-05 17:24:00,0,593,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,19.6,-1.87929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402806",2020-04-05 17:25:00,0,589,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,19.8,-1.86606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402807",2020-04-05 17:26:00,0,583,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,20.1,-1.85346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402808",2020-04-05 17:27:00,0,580,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,19.9,-1.83015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402809",2020-04-05 17:28:00,0,577,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,20,-1.79235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402810",2020-04-05 17:29:00,0,570,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,20.6,-1.77156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402811",2020-04-05 17:30:00,0,568,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,20.6,-1.74699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402812",2020-04-05 17:31:00,0,565,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,26.5,20.3,-1.3608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402813",2020-04-05 17:32:00,0,561,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,26.5,20,-1.29276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402814",2020-04-05 17:33:00,0,557,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,26.5,20.1,-1.33686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402815",2020-04-05 17:34:00,0,551,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,26.5,20.3,-1.43073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402816",2020-04-05 17:35:00,0,546,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,27,20.3,-1.61469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402817",2020-04-05 17:36:00,0,541,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,27,19.9,-1.58886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402818",2020-04-05 17:37:00,0,537,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,27,20,-1.57248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402819",2020-04-05 17:38:00,0,531,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,27,20,-1.55673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402820",2020-04-05 17:39:00,0,528,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,27,19.6,-1.54413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402821",2020-04-05 17:40:00,0,457,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,27,19.4,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402822",2020-04-05 17:41:00,0,175,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,27,19.4,-1.50633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402823",2020-04-05 17:42:00,0,148,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,27,19.4,-1.49436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402824",2020-04-05 17:43:00,0,306,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,27,19.3,-1.47483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402825",2020-04-05 17:44:00,0,408,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,27,19.1,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402826",2020-04-05 17:45:00,0,384,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,26,23.5,26,27,19.2,-1.43577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402827",2020-04-05 17:46:00,0,209,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,26,23.5,26,27,19,-1.41687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402828",2020-04-05 17:47:00,0,119,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,26,23.5,26,27,19,-1.40742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402829",2020-04-05 17:48:00,0,62,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,26,23.5,26,27,18.9,-1.38159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402830",2020-04-05 17:49:00,0,99,0,22,23,22,22,22,22,22,0,0,25,24.5,25.5,26,23.5,26,27,18.8,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402831",2020-04-05 17:50:00,0,132,0,22,23,22,22,22,22,22,0,0,25,24.5,26,26,23.5,26,27,19.2,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402832",2020-04-05 17:51:00,0,88,0,22,23,22,22,22,22,22,0,0,25,24.5,26,26,23.5,26,27,19.3,-0.91035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402833",2020-04-05 17:52:00,0,126,0,22,23,22,22,22,22,22,0,0,25,24.5,26,26,23.5,26,27,19.3,-0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402834",2020-04-05 17:53:00,0,193,0,22,23,22,22,22,22,22,0,0,25,24.5,26,26,23.5,26,27,19.6,-0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402835",2020-04-05 17:54:00,0,265,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27,19.6,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402836",2020-04-05 17:55:00,0,356,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27,19.1,-1.23669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402837",2020-04-05 17:56:00,0,448,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27,18.9,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402838",2020-04-05 17:57:00,0,446,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27,18.9,-1.19448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402839",2020-04-05 17:58:00,0,440,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27,19.1,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402840",2020-04-05 17:59:00,0,436,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27,19.4,-1.14975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402841",2020-04-05 18:00:00,0,430,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27,19.6,-1.12455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402842",2020-04-05 18:01:00,0,427,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27,19.8,-1.09998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402843",2020-04-05 18:02:00,0,423,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27.5,19.8,-1.09242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402844",2020-04-05 18:03:00,0,416,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27.5,20.1,-1.06155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402845",2020-04-05 18:04:00,0,413,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27.5,20.4,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402846",2020-04-05 18:05:00,0,407,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27.5,20.2,-1.03509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402847",2020-04-05 18:06:00,0,403,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27.5,19.6,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402848",2020-04-05 18:07:00,0,400,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27.5,20,-1.0017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402849",2020-04-05 18:08:00,0,395,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27.5,19.9,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402850",2020-04-05 18:09:00,0,391,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27.5,19.8,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402851",2020-04-05 18:10:00,0,388,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27.5,19.7,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402852",2020-04-05 18:11:00,0,382,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27.5,19.7,-0.53235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402853",2020-04-05 18:12:00,0,380,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27.5,19.7,-0.57708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402854",2020-04-05 18:13:00,0,375,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27.5,19.7,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402855",2020-04-05 18:14:00,0,339,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27.5,19.6,-0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402856",2020-04-05 18:15:00,0,310,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27.5,19.6,-0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402857",2020-04-05 18:16:00,0,319,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,27.5,19.6,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402858",2020-04-05 18:17:00,0,342,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,27.5,19.6,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402859",2020-04-05 18:18:00,0,286,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,27.5,19.6,-0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402860",2020-04-05 18:19:00,0,280,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,27.5,19.6,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402861",2020-04-05 18:20:00,0,324,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,27.5,19.6,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402862",2020-04-05 18:21:00,0,319,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,27.5,19.6,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402863",2020-04-05 18:22:00,0,258,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,27.5,19.7,-0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
