"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"402864",2020-04-05 18:23:00,0,158,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,27.5,19.8,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402865",2020-04-05 18:24:00,0,71,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,27.5,19.8,-0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402866",2020-04-05 18:25:00,0,57,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,27.5,19.7,-0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402867",2020-04-05 18:26:00,0,57,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,27.5,19.5,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402868",2020-04-05 18:27:00,0,56,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,27.5,19.2,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402869",2020-04-05 18:28:00,0,109,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,27.5,18.9,-0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402870",2020-04-05 18:29:00,0,204,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,27.5,18.7,-0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402871",2020-04-05 18:30:00,0,287,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,27.5,18.5,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402872",2020-04-05 18:31:00,0,289,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,27.5,18.5,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402873",2020-04-05 18:32:00,0,283,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,27.5,18.6,-0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402874",2020-04-05 18:33:00,0,280,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,18.7,-0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402875",2020-04-05 18:34:00,0,275,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,18.7,-0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402876",2020-04-05 18:35:00,0,272,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,18.7,-0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402877",2020-04-05 18:36:00,0,266,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,18.8,-0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402878",2020-04-05 18:37:00,0,261,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,18.8,-0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402879",2020-04-05 18:38:00,0,259,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,18.8,-0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402880",2020-04-05 18:39:00,0,255,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,18.8,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402881",2020-04-05 18:40:00,0,250,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,18.9,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402882",2020-04-05 18:41:00,0,245,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,18.9,-0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402883",2020-04-05 18:42:00,0,242,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,18.9,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402884",2020-04-05 18:43:00,0,238,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,19,-0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402885",2020-04-05 18:44:00,0,234,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,19.3,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402886",2020-04-05 18:45:00,0,230,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,19.4,-0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402887",2020-04-05 18:46:00,0,225,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,19.5,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402888",2020-04-05 18:47:00,0,222,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,19.5,-0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402889",2020-04-05 18:48:00,0,216,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,19.6,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402890",2020-04-05 18:49:00,0,213,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,19.6,0.14931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402891",2020-04-05 18:50:00,0,208,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26.5,28,19.6,0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402892",2020-04-05 18:51:00,0,205,0,22,23,22,22,22,22,22,0,0,26,24.5,26,26,23.5,26.5,28,19.6,0.16821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402893",2020-04-05 18:52:00,0,202,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,19.6,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402894",2020-04-05 18:53:00,0,198,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,19.7,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402895",2020-04-05 18:54:00,0,193,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,19.7,-0.15309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402896",2020-04-05 18:55:00,0,190,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,19.7,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402897",2020-04-05 18:56:00,0,186,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,19.7,-0.07749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402898",2020-04-05 18:57:00,0,182,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,19.7,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402899",2020-04-05 18:58:00,0,178,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,19.8,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402900",2020-04-05 18:59:00,0,175,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,19.8,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402901",2020-04-05 19:00:00,0,171,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,19.9,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402902",2020-04-05 19:01:00,0,166,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,20,0.00315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402903",2020-04-05 19:02:00,0,156,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,19.9,0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402904",2020-04-05 19:03:00,0,142,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,19.9,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402905",2020-04-05 19:04:00,0,105,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,19.6,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402906",2020-04-05 19:05:00,0,74,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,19.4,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402907",2020-04-05 19:06:00,0,48,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,19.1,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402908",2020-04-05 19:07:00,0,42,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,18.8,0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402909",2020-04-05 19:08:00,0,41,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,18.5,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402910",2020-04-05 19:09:00,0,41,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,18.2,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402911",2020-04-05 19:10:00,0,40,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,27,28,18,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402912",2020-04-05 19:11:00,0,41,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,27,28,17.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402913",2020-04-05 19:12:00,0,39,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,27,28,17.8,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402914",2020-04-05 19:13:00,0,40,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,27,28,17.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402915",2020-04-05 19:14:00,0,39,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,27,28,17.7,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402916",2020-04-05 19:15:00,0,38,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,27,28,17.7,0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402917",2020-04-05 19:16:00,0,39,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,27,28,17.7,0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402918",2020-04-05 19:17:00,0,37,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.7,0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402919",2020-04-05 19:18:00,0,37,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.6,0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402920",2020-04-05 19:19:00,0,37,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.6,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402921",2020-04-05 19:20:00,0,36,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.7,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402922",2020-04-05 19:21:00,0,36,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.7,0.20475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402923",2020-04-05 19:22:00,0,34,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.7,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402924",2020-04-05 19:23:00,0,34,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.8,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402925",2020-04-05 19:24:00,0,35,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.8,0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402926",2020-04-05 19:25:00,0,34,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.7,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402927",2020-04-05 19:26:00,0,34,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402928",2020-04-05 19:27:00,0,33,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402929",2020-04-05 19:28:00,0,32,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402930",2020-04-05 19:29:00,0,32,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402931",2020-04-05 19:30:00,0,32,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402932",2020-04-05 19:31:00,0,31,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.5,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402933",2020-04-05 19:32:00,0,29,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.5,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402934",2020-04-05 19:33:00,0,29,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.5,0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402935",2020-04-05 19:34:00,0,29,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.5,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402936",2020-04-05 19:35:00,0,30,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.5,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402937",2020-04-05 19:36:00,0,29,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.4,0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402938",2020-04-05 19:37:00,0,29,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.4,0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402939",2020-04-05 19:38:00,0,28,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.3,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402940",2020-04-05 19:39:00,0,27,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.3,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402941",2020-04-05 19:40:00,0,26,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.3,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402942",2020-04-05 19:41:00,0,26,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.2,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402943",2020-04-05 19:42:00,0,23,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.2,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402944",2020-04-05 19:43:00,0,23,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.2,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402945",2020-04-05 19:44:00,0,22,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.2,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402946",2020-04-05 19:45:00,0,23,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.2,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402947",2020-04-05 19:46:00,0,24,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.2,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402948",2020-04-05 19:47:00,0,23,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.1,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402949",2020-04-05 19:48:00,0,22,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.1,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402950",2020-04-05 19:49:00,0,20,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.1,0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402951",2020-04-05 19:50:00,0,21,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402952",2020-04-05 19:51:00,0,20,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402953",2020-04-05 19:52:00,0,19,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,17,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402954",2020-04-05 19:53:00,0,19,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,16.9,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402955",2020-04-05 19:54:00,0,18,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,16.9,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402956",2020-04-05 19:55:00,0,16,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,28,16.9,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402957",2020-04-05 19:56:00,0,16,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,28,16.8,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402958",2020-04-05 19:57:00,0,16,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,28,16.8,0.63378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402959",2020-04-05 19:58:00,0,16,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,28,16.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402960",2020-04-05 19:59:00,0,16,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,28,16.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402961",2020-04-05 20:00:00,0,15,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,16.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402962",2020-04-05 20:01:00,0,15,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,16.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402963",2020-04-05 20:02:00,0,13,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,28,16.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402964",2020-04-05 20:03:00,0,12,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402965",2020-04-05 20:04:00,0,12,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.7,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402966",2020-04-05 20:05:00,0,12,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402967",2020-04-05 20:06:00,0,13,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402968",2020-04-05 20:07:00,0,11,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.5,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402969",2020-04-05 20:08:00,0,10,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402970",2020-04-05 20:09:00,0,10,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.5,0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402971",2020-04-05 20:10:00,0,10,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.4,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402972",2020-04-05 20:11:00,0,10,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402973",2020-04-05 20:12:00,0,10,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.4,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402974",2020-04-05 20:13:00,0,10,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402975",2020-04-05 20:14:00,0,8,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.4,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402976",2020-04-05 20:15:00,0,9,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.4,0.76671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402977",2020-04-05 20:16:00,0,8,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.4,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402978",2020-04-05 20:17:00,0,7,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.3,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402979",2020-04-05 20:18:00,0,7,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.3,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402980",2020-04-05 20:19:00,0,6,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.3,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402981",2020-04-05 20:20:00,0,6,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402982",2020-04-05 20:21:00,0,8,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402983",2020-04-05 20:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402984",2020-04-05 20:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,16.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402985",2020-04-05 20:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,15.7,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402986",2020-04-05 20:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,15.5,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402987",2020-04-05 20:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,15.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402988",2020-04-05 20:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,15.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402989",2020-04-05 20:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,15.3,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402990",2020-04-05 20:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,15.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402991",2020-04-05 20:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,15.3,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402992",2020-04-05 20:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,15.2,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402993",2020-04-05 20:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,15.3,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402994",2020-04-05 20:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,15.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402995",2020-04-05 20:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,15.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402996",2020-04-05 20:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,14.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402997",2020-04-05 20:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,14.9,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402998",2020-04-05 20:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,15.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"402999",2020-04-05 20:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,14.9,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403000",2020-04-05 20:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,14.7,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403001",2020-04-05 20:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,14.7,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403002",2020-04-05 20:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,14.8,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403003",2020-04-05 20:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,14.7,0.66528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403004",2020-04-05 20:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,14.6,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403005",2020-04-05 20:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,14.5,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403006",2020-04-05 20:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,26,26.5,24,26.5,27.5,14.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403007",2020-04-05 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27.5,14.6,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403008",2020-04-05 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,14.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403009",2020-04-05 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,14.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403010",2020-04-05 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,14.5,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403011",2020-04-05 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,14.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403012",2020-04-05 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,14.4,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403013",2020-04-05 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,14.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403014",2020-04-05 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,14.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403015",2020-04-05 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,14.1,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403016",2020-04-05 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,14.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403017",2020-04-05 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,14,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403018",2020-04-05 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,14,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403019",2020-04-05 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403020",2020-04-05 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403021",2020-04-05 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403022",2020-04-05 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.9,0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403023",2020-04-05 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403024",2020-04-05 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.7,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403025",2020-04-05 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.7,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403026",2020-04-05 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.7,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403027",2020-04-05 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.8,0.79821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403028",2020-04-05 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.8,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403029",2020-04-05 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.8,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403030",2020-04-05 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403031",2020-04-05 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.9,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403032",2020-04-05 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403033",2020-04-05 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403034",2020-04-05 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403035",2020-04-05 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403036",2020-04-05 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403037",2020-04-05 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403038",2020-04-05 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403039",2020-04-05 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403040",2020-04-05 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403041",2020-04-05 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403042",2020-04-05 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,12.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403043",2020-04-05 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403044",2020-04-05 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.2,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403045",2020-04-05 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403046",2020-04-05 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403047",2020-04-05 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.1,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403048",2020-04-05 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.1,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403049",2020-04-05 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403050",2020-04-05 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13.1,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403051",2020-04-05 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,13,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403052",2020-04-05 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,12.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403053",2020-04-05 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,12.7,0.76671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403054",2020-04-05 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,12.7,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403055",2020-04-05 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,12.7,0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403056",2020-04-05 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,12.7,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403057",2020-04-05 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,12.6,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403058",2020-04-05 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,12.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403059",2020-04-05 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,12.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403060",2020-04-05 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,12.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403061",2020-04-05 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,12.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403062",2020-04-05 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26.5,27,12.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403063",2020-04-05 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,12.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403064",2020-04-05 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,12.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403065",2020-04-05 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,12.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403066",2020-04-05 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,12.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403067",2020-04-05 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,12.4,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403068",2020-04-05 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,12.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403069",2020-04-05 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,12.1,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403070",2020-04-05 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,12,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403071",2020-04-05 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,12,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403072",2020-04-05 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,12,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403073",2020-04-05 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,12,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403074",2020-04-05 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,12,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403075",2020-04-05 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,12,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403076",2020-04-05 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,12,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403077",2020-04-05 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,11.9,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403078",2020-04-05 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,11.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403079",2020-04-05 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,11.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403080",2020-04-05 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,11.9,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403081",2020-04-05 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,11.8,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403082",2020-04-05 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,11.8,0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403083",2020-04-05 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,11.8,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403084",2020-04-05 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,11.7,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403085",2020-04-05 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,11.6,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403086",2020-04-05 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,11.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403087",2020-04-05 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,11.5,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403088",2020-04-05 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,24,26,27,11.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403089",2020-04-05 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,27,11.5,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403090",2020-04-05 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,27,11.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403091",2020-04-05 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,27,11.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403092",2020-04-05 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,27,11.4,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403093",2020-04-05 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403094",2020-04-05 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403095",2020-04-05 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.2,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403096",2020-04-05 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403097",2020-04-05 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403098",2020-04-05 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.1,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403099",2020-04-05 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403100",2020-04-05 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403101",2020-04-05 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.2,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403102",2020-04-05 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403103",2020-04-05 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403104",2020-04-05 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403105",2020-04-05 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403106",2020-04-05 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403107",2020-04-05 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.2,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403108",2020-04-05 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.2,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403109",2020-04-05 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403110",2020-04-05 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403111",2020-04-05 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403112",2020-04-05 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403113",2020-04-05 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403114",2020-04-05 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403115",2020-04-05 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403116",2020-04-05 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,11,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403117",2020-04-05 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.8,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403118",2020-04-05 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.8,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403119",2020-04-05 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.8,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403120",2020-04-05 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403121",2020-04-05 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403122",2020-04-05 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.8,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403123",2020-04-05 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403124",2020-04-05 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403125",2020-04-05 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403126",2020-04-05 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403127",2020-04-05 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403128",2020-04-05 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403129",2020-04-05 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403130",2020-04-05 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.8,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403131",2020-04-05 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403132",2020-04-05 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.8,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403133",2020-04-05 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403134",2020-04-05 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403135",2020-04-05 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.8,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403136",2020-04-05 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403137",2020-04-05 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403138",2020-04-05 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403139",2020-04-05 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403140",2020-04-05 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.5,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403141",2020-04-05 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.4,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403142",2020-04-05 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.4,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403143",2020-04-05 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.3,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403144",2020-04-05 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.4,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403145",2020-04-05 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403146",2020-04-05 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403147",2020-04-05 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.5,0.38052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403148",2020-04-05 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26,24,26,26.5,10.5,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403149",2020-04-05 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,10.6,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403150",2020-04-05 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,10.4,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403151",2020-04-05 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,10.3,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403152",2020-04-05 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,10.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403153",2020-04-05 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,10.2,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403154",2020-04-05 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,10.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403155",2020-04-05 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,10.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403156",2020-04-05 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,10.3,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403157",2020-04-05 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,10.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403158",2020-04-05 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,10.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403159",2020-04-05 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,10.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403160",2020-04-05 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,10,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403161",2020-04-05 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,10,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403162",2020-04-05 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.9,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403163",2020-04-05 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403164",2020-04-05 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403165",2020-04-05 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403166",2020-04-05 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403167",2020-04-05 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403168",2020-04-05 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403169",2020-04-05 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403170",2020-04-05 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403171",2020-04-05 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.9,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403172",2020-04-05 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403173",2020-04-05 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403174",2020-04-05 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403175",2020-04-05 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403176",2020-04-05 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403177",2020-04-05 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403178",2020-04-05 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403179",2020-04-05 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403180",2020-04-05 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26,24,26,26.5,9.1,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403181",2020-04-05 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,9,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403182",2020-04-05 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,9.1,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403183",2020-04-05 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,9.1,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403184",2020-04-05 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,9.1,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403185",2020-04-05 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403186",2020-04-05 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403187",2020-04-05 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,8.9,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403188",2020-04-05 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403189",2020-04-05 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,8.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403190",2020-04-05 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403191",2020-04-05 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,8.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403192",2020-04-05 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,8.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403193",2020-04-05 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,8.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403194",2020-04-05 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,8.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403195",2020-04-05 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,8.8,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403196",2020-04-05 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,8.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403197",2020-04-05 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,8.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403198",2020-04-05 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,8.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403199",2020-04-05 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,8.7,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
