"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"403200",2020-04-05 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,8.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403201",2020-04-06 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,8.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403202",2020-04-06 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,8.8,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403203",2020-04-06 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,8.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403204",2020-04-06 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26.5,8.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403205",2020-04-06 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26,8.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403206",2020-04-06 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26,8.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403207",2020-04-06 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26,8.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403208",2020-04-06 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26,8.8,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403209",2020-04-06 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,26,26,8.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403210",2020-04-06 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.7,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403211",2020-04-06 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403212",2020-04-06 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403213",2020-04-06 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.9,0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403214",2020-04-06 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.8,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403215",2020-04-06 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403216",2020-04-06 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.8,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403217",2020-04-06 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403218",2020-04-06 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403219",2020-04-06 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403220",2020-04-06 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403221",2020-04-06 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403222",2020-04-06 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403223",2020-04-06 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403224",2020-04-06 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403225",2020-04-06 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403226",2020-04-06 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403227",2020-04-06 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403228",2020-04-06 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403229",2020-04-06 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403230",2020-04-06 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403231",2020-04-06 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403232",2020-04-06 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403233",2020-04-06 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403234",2020-04-06 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403235",2020-04-06 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403236",2020-04-06 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403237",2020-04-06 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403238",2020-04-06 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403239",2020-04-06 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403240",2020-04-06 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403241",2020-04-06 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.3,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403242",2020-04-06 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.4,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403243",2020-04-06 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403244",2020-04-06 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.4,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403245",2020-04-06 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.4,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403246",2020-04-06 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.3,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403247",2020-04-06 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.2,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403248",2020-04-06 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403249",2020-04-06 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403250",2020-04-06 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403251",2020-04-06 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,7.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403252",2020-04-06 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,7.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403253",2020-04-06 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,7.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403254",2020-04-06 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403255",2020-04-06 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,26,26,8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403256",2020-04-06 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,8.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403257",2020-04-06 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,8.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403258",2020-04-06 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403259",2020-04-06 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403260",2020-04-06 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,8,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403261",2020-04-06 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403262",2020-04-06 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,8,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403263",2020-04-06 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403264",2020-04-06 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403265",2020-04-06 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403266",2020-04-06 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403267",2020-04-06 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403268",2020-04-06 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403269",2020-04-06 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403270",2020-04-06 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403271",2020-04-06 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.9,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403272",2020-04-06 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403273",2020-04-06 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.9,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403274",2020-04-06 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403275",2020-04-06 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403276",2020-04-06 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.6,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403277",2020-04-06 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403278",2020-04-06 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403279",2020-04-06 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.4,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403280",2020-04-06 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.5,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403281",2020-04-06 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403282",2020-04-06 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.6,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403283",2020-04-06 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403284",2020-04-06 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403285",2020-04-06 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403286",2020-04-06 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403287",2020-04-06 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403288",2020-04-06 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403289",2020-04-06 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.3,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403290",2020-04-06 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403291",2020-04-06 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403292",2020-04-06 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.2,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403293",2020-04-06 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403294",2020-04-06 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403295",2020-04-06 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403296",2020-04-06 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.1,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403297",2020-04-06 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403298",2020-04-06 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403299",2020-04-06 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403300",2020-04-06 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403301",2020-04-06 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403302",2020-04-06 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403303",2020-04-06 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,6.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403304",2020-04-06 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,6.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403305",2020-04-06 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,6.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403306",2020-04-06 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,6.6,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403307",2020-04-06 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,6.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403308",2020-04-06 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,6.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403309",2020-04-06 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,6.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403310",2020-04-06 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,6.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403311",2020-04-06 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,6.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403312",2020-04-06 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,6.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403313",2020-04-06 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403314",2020-04-06 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,7,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403315",2020-04-06 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403316",2020-04-06 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,7,0.56322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403317",2020-04-06 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,7.1,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403318",2020-04-06 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403319",2020-04-06 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,7.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403320",2020-04-06 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,7,0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403321",2020-04-06 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403322",2020-04-06 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403323",2020-04-06 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403324",2020-04-06 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403325",2020-04-06 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,7.1,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403326",2020-04-06 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,6.9,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403327",2020-04-06 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,6.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403328",2020-04-06 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,6.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403329",2020-04-06 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,6.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403330",2020-04-06 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,26,6.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403331",2020-04-06 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,6.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403332",2020-04-06 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,6.2,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403333",2020-04-06 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,6.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403334",2020-04-06 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,6.1,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403335",2020-04-06 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,6.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403336",2020-04-06 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,6.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403337",2020-04-06 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,6.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403338",2020-04-06 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,6.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403339",2020-04-06 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,6.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403340",2020-04-06 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,6.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403341",2020-04-06 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,6.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403342",2020-04-06 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403343",2020-04-06 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,5.9,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403344",2020-04-06 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,5.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403345",2020-04-06 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,5.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403346",2020-04-06 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,5.9,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403347",2020-04-06 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,5.9,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403348",2020-04-06 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,5.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403349",2020-04-06 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,5.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403350",2020-04-06 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,5.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403351",2020-04-06 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,5.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403352",2020-04-06 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,5.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403353",2020-04-06 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,24,25.5,25.5,5.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403354",2020-04-06 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.7,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403355",2020-04-06 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.8,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403356",2020-04-06 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.8,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403357",2020-04-06 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.8,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403358",2020-04-06 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.7,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403359",2020-04-06 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403360",2020-04-06 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403361",2020-04-06 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403362",2020-04-06 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403363",2020-04-06 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,6,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403364",2020-04-06 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403365",2020-04-06 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403366",2020-04-06 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403367",2020-04-06 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403368",2020-04-06 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403369",2020-04-06 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,6,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403370",2020-04-06 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403371",2020-04-06 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.9,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403372",2020-04-06 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403373",2020-04-06 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.9,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403374",2020-04-06 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.8,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403375",2020-04-06 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403376",2020-04-06 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.8,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403377",2020-04-06 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403378",2020-04-06 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403379",2020-04-06 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403380",2020-04-06 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403381",2020-04-06 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403382",2020-04-06 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403383",2020-04-06 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403384",2020-04-06 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403385",2020-04-06 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.9,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403386",2020-04-06 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,5.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403387",2020-04-06 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,25.5,23.5,25.5,25.5,6,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403388",2020-04-06 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,25.5,23.5,25.5,25.5,6.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403389",2020-04-06 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,25.5,23.5,25.5,25.5,6.1,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403390",2020-04-06 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,25.5,23.5,25.5,25.5,6,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403391",2020-04-06 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,25.5,23.5,25.5,25.5,5.9,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403392",2020-04-06 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,25.5,23.5,25.5,25.5,5.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403393",2020-04-06 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,25.5,23.5,25.5,25.5,5.9,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403394",2020-04-06 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,25.5,23.5,25.5,25.5,5.9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403395",2020-04-06 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,25.5,23.5,25.5,25.5,6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403396",2020-04-06 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,25.5,23.5,25.5,25.5,5.9,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403397",2020-04-06 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,25.5,23.5,25.5,25.5,5.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403398",2020-04-06 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,25.5,23.5,25.5,25.5,5.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403399",2020-04-06 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,25.5,23.5,25.5,25.5,5.9,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403400",2020-04-06 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,25.5,23.5,25.5,25.5,5.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403401",2020-04-06 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,25.5,23.5,25.5,25.5,5.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403402",2020-04-06 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,25.5,23.5,25.5,25.5,5.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403403",2020-04-06 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,25.5,23.5,25.5,25.5,5.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403404",2020-04-06 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403405",2020-04-06 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403406",2020-04-06 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403407",2020-04-06 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403408",2020-04-06 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403409",2020-04-06 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403410",2020-04-06 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403411",2020-04-06 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403412",2020-04-06 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403413",2020-04-06 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403414",2020-04-06 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403415",2020-04-06 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403416",2020-04-06 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403417",2020-04-06 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.4,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403418",2020-04-06 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403419",2020-04-06 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403420",2020-04-06 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.4,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403421",2020-04-06 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403422",2020-04-06 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.5,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403423",2020-04-06 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403424",2020-04-06 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403425",2020-04-06 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403426",2020-04-06 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403427",2020-04-06 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403428",2020-04-06 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5.1,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403429",2020-04-06 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,5,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403430",2020-04-06 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,4.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403431",2020-04-06 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,4.8,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403432",2020-04-06 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,4.8,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403433",2020-04-06 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,4.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403434",2020-04-06 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25.5,25.5,4.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403435",2020-04-06 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,4.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403436",2020-04-06 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,4.8,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403437",2020-04-06 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,4.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403438",2020-04-06 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403439",2020-04-06 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403440",2020-04-06 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403441",2020-04-06 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403442",2020-04-06 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403443",2020-04-06 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403444",2020-04-06 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403445",2020-04-06 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.2,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403446",2020-04-06 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403447",2020-04-06 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403448",2020-04-06 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403449",2020-04-06 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.1,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403450",2020-04-06 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403451",2020-04-06 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403452",2020-04-06 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403453",2020-04-06 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.4,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403454",2020-04-06 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403455",2020-04-06 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403456",2020-04-06 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.3,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403457",2020-04-06 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403458",2020-04-06 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.2,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403459",2020-04-06 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.2,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403460",2020-04-06 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403461",2020-04-06 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403462",2020-04-06 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403463",2020-04-06 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403464",2020-04-06 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25.5,5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403465",2020-04-06 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25,5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403466",2020-04-06 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25,4.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403467",2020-04-06 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25,4.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403468",2020-04-06 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25,4.9,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403469",2020-04-06 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25,4.9,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403470",2020-04-06 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25,4.8,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403471",2020-04-06 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25,4.8,0.39375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403472",2020-04-06 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25,4.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403473",2020-04-06 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25,4.8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403474",2020-04-06 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25,4.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403475",2020-04-06 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,25.5,23.5,25,25,4.8,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403476",2020-04-06 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.8,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403477",2020-04-06 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403478",2020-04-06 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403479",2020-04-06 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.7,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403480",2020-04-06 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403481",2020-04-06 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403482",2020-04-06 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.8,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403483",2020-04-06 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403484",2020-04-06 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403485",2020-04-06 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403486",2020-04-06 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403487",2020-04-06 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403488",2020-04-06 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403489",2020-04-06 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403490",2020-04-06 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403491",2020-04-06 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403492",2020-04-06 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403493",2020-04-06 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403494",2020-04-06 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403495",2020-04-06 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403496",2020-04-06 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.2,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403497",2020-04-06 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403498",2020-04-06 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403499",2020-04-06 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403500",2020-04-06 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25.5,23.5,25,25,4.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403501",2020-04-06 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.5,0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403502",2020-04-06 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.4,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403503",2020-04-06 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.3,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403504",2020-04-06 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.4,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403505",2020-04-06 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.4,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403506",2020-04-06 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403507",2020-04-06 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403508",2020-04-06 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403509",2020-04-06 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403510",2020-04-06 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,3.9,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403511",2020-04-06 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,3.8,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403512",2020-04-06 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,3.9,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403513",2020-04-06 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403514",2020-04-06 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403515",2020-04-06 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403516",2020-04-06 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403517",2020-04-06 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403518",2020-04-06 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403519",2020-04-06 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.2,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403520",2020-04-06 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403521",2020-04-06 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.3,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403522",2020-04-06 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.3,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403523",2020-04-06 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.4,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403524",2020-04-06 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403525",2020-04-06 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403526",2020-04-06 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403527",2020-04-06 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403528",2020-04-06 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.4,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403529",2020-04-06 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.3,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403530",2020-04-06 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.3,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403531",2020-04-06 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403532",2020-04-06 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403533",2020-04-06 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403534",2020-04-06 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.2,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
