"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"403535",2020-04-06 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,3.9,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403536",2020-04-06 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,3.9,0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403537",2020-04-06 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403538",2020-04-06 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,3.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403539",2020-04-06 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,3.9,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403540",2020-04-06 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403541",2020-04-06 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.2,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403542",2020-04-06 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.2,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403543",2020-04-06 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.4,0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403544",2020-04-06 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.4,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403545",2020-04-06 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403546",2020-04-06 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.4,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403547",2020-04-06 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403548",2020-04-06 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403549",2020-04-06 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403550",2020-04-06 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.4,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403551",2020-04-06 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.4,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403552",2020-04-06 05:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.5,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403553",2020-04-06 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.5,0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403554",2020-04-06 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.5,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403555",2020-04-06 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.5,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403556",2020-04-06 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.4,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403557",2020-04-06 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.4,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403558",2020-04-06 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403559",2020-04-06 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403560",2020-04-06 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.1,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403561",2020-04-06 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403562",2020-04-06 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,3.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403563",2020-04-06 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403564",2020-04-06 06:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,3.9,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403565",2020-04-06 06:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.1,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403566",2020-04-06 06:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.1,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403567",2020-04-06 06:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4.1,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403568",2020-04-06 06:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,25,25,23.5,25,25,4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403569",2020-04-06 06:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,4.1,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403570",2020-04-06 06:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403571",2020-04-06 06:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403572",2020-04-06 06:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403573",2020-04-06 06:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403574",2020-04-06 06:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,4.1,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403575",2020-04-06 06:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,4.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403576",2020-04-06 06:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,4.2,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403577",2020-04-06 06:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,4.2,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403578",2020-04-06 06:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,4.2,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403579",2020-04-06 06:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25,23.5,25,25,4.3,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403580",2020-04-06 06:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25,4.1,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403581",2020-04-06 06:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25,3.9,0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403582",2020-04-06 06:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25,3.9,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403583",2020-04-06 06:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25,3.9,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403584",2020-04-06 06:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25,3.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403585",2020-04-06 06:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25,3.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403586",2020-04-06 06:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25,3.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403587",2020-04-06 06:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25,3.7,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403588",2020-04-06 06:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25,3.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403589",2020-04-06 06:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25,3.8,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403590",2020-04-06 06:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25,3.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403591",2020-04-06 06:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25,3.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403592",2020-04-06 06:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25,3.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403593",2020-04-06 06:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25,3.9,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403594",2020-04-06 06:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25,3.9,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403595",2020-04-06 06:34:00,0,9,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,24.5,4,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403596",2020-04-06 06:35:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,24.5,4,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403597",2020-04-06 06:36:00,0,7,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,24.5,4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403598",2020-04-06 06:37:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,24.5,4.2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403599",2020-04-06 06:38:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,24.5,4.2,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403600",2020-04-06 06:39:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,24.5,4.2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403601",2020-04-06 06:40:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,24.5,4.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403602",2020-04-06 06:41:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,24.5,4.1,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403603",2020-04-06 06:42:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,24.5,4.1,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403604",2020-04-06 06:43:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,25,24.5,4.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403605",2020-04-06 06:44:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4,0.40068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403606",2020-04-06 06:45:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403607",2020-04-06 06:46:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403608",2020-04-06 06:47:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.1,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403609",2020-04-06 06:48:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403610",2020-04-06 06:49:00,0,13,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403611",2020-04-06 06:50:00,0,13,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403612",2020-04-06 06:51:00,0,13,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4,0.41895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403613",2020-04-06 06:52:00,0,14,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.2,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403614",2020-04-06 06:53:00,0,14,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.2,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403615",2020-04-06 06:54:00,0,15,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.2,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403616",2020-04-06 06:55:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.2,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403617",2020-04-06 06:56:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.3,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403618",2020-04-06 06:57:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.4,0.41958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403619",2020-04-06 06:58:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.4,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403620",2020-04-06 06:59:00,0,18,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.3,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403621",2020-04-06 07:00:00,0,18,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.2,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403622",2020-04-06 07:01:00,0,17,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.3,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403623",2020-04-06 07:02:00,0,19,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.3,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403624",2020-04-06 07:03:00,0,21,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.3,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403625",2020-04-06 07:04:00,0,21,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.3,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403626",2020-04-06 07:05:00,0,24,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.3,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403627",2020-04-06 07:06:00,0,24,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.4,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403628",2020-04-06 07:07:00,0,26,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.4,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403629",2020-04-06 07:08:00,0,27,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403630",2020-04-06 07:09:00,0,29,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403631",2020-04-06 07:10:00,0,30,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.5,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403632",2020-04-06 07:11:00,0,32,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.6,0.37422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403633",2020-04-06 07:12:00,0,33,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.7,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403634",2020-04-06 07:13:00,0,34,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.7,0.56259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403635",2020-04-06 07:14:00,0,36,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.8,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403636",2020-04-06 07:15:00,0,37,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,4.9,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403637",2020-04-06 07:16:00,0,40,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403638",2020-04-06 07:17:00,0,42,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.2,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403639",2020-04-06 07:18:00,0,43,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403640",2020-04-06 07:19:00,0,46,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.4,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403641",2020-04-06 07:20:00,0,48,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.4,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403642",2020-04-06 07:21:00,0,48,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.5,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403643",2020-04-06 07:22:00,0,50,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.6,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403644",2020-04-06 07:23:00,0,52,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.6,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403645",2020-04-06 07:24:00,0,55,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.7,0.23562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403646",2020-04-06 07:25:00,0,57,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.8,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403647",2020-04-06 07:26:00,0,59,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,5.9,0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403648",2020-04-06 07:27:00,0,61,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,6.1,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403649",2020-04-06 07:28:00,0,64,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,6.3,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403650",2020-04-06 07:29:00,0,65,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,6.4,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403651",2020-04-06 07:30:00,0,68,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,6.6,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403652",2020-04-06 07:31:00,0,71,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,6.7,0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403653",2020-04-06 07:32:00,0,72,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,6.7,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403654",2020-04-06 07:33:00,0,75,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,6.7,0.14742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403655",2020-04-06 07:34:00,0,78,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,6.7,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403656",2020-04-06 07:35:00,0,80,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,6.8,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403657",2020-04-06 07:36:00,0,82,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,6.8,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403658",2020-04-06 07:37:00,0,85,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,6.8,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403659",2020-04-06 07:38:00,0,89,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,7,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403660",2020-04-06 07:39:00,0,90,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,7.1,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403661",2020-04-06 07:40:00,0,94,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,7.1,0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403662",2020-04-06 07:41:00,0,96,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,7.1,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403663",2020-04-06 07:42:00,0,99,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,7,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403664",2020-04-06 07:43:00,0,102,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,6.9,0.05859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403665",2020-04-06 07:44:00,0,105,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,6.8,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403666",2020-04-06 07:45:00,0,109,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403667",2020-04-06 07:46:00,0,112,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,7.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403668",2020-04-06 07:47:00,0,114,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,7.3,0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403669",2020-04-06 07:48:00,0,118,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,7.4,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403670",2020-04-06 07:49:00,0,120,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,7.6,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403671",2020-04-06 07:50:00,0,123,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,7.6,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403672",2020-04-06 07:51:00,0,128,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,7.6,0.00000000186265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403673",2020-04-06 07:52:00,0,130,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,7.7,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403674",2020-04-06 07:53:00,0,133,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,8,-0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403675",2020-04-06 07:54:00,0,136,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,8.2,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403676",2020-04-06 07:55:00,0,140,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,8.5,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403677",2020-04-06 07:56:00,0,144,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,8.8,-0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403678",2020-04-06 07:57:00,0,146,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,9.2,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403679",2020-04-06 07:58:00,0,148,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,9.3,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403680",2020-04-06 07:59:00,0,152,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,9.5,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403681",2020-04-06 08:00:00,0,154,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,9.7,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403682",2020-04-06 08:01:00,0,158,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,9.8,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403683",2020-04-06 08:02:00,0,162,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,9.9,-0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403684",2020-04-06 08:03:00,0,165,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,9.9,-0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403685",2020-04-06 08:04:00,0,170,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,9.9,-0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403686",2020-04-06 08:05:00,0,173,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,9.9,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403687",2020-04-06 08:06:00,0,176,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,9.9,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403688",2020-04-06 08:07:00,0,180,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,9.9,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403689",2020-04-06 08:08:00,0,184,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,9.9,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403690",2020-04-06 08:09:00,0,186,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,9.9,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403691",2020-04-06 08:10:00,0,191,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,9.9,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403692",2020-04-06 08:11:00,0,193,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,9.9,-0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403693",2020-04-06 08:12:00,0,196,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,10,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403694",2020-04-06 08:13:00,0,200,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,10,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403695",2020-04-06 08:14:00,0,203,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,10.1,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403696",2020-04-06 08:15:00,0,207,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,10,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403697",2020-04-06 08:16:00,0,210,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,10,-0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403698",2020-04-06 08:17:00,0,214,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,10,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403699",2020-04-06 08:18:00,0,218,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,10,-0.11655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403700",2020-04-06 08:19:00,0,222,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,10,-0.11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403701",2020-04-06 08:20:00,0,226,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23,24.5,24.5,10,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403702",2020-04-06 08:21:00,0,229,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,24.5,10,-0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403703",2020-04-06 08:22:00,0,232,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,24.5,10,-0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403704",2020-04-06 08:23:00,0,236,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,24.5,10.1,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403705",2020-04-06 08:24:00,0,240,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,24.5,10.1,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403706",2020-04-06 08:25:00,0,243,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,24.5,10,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403707",2020-04-06 08:26:00,0,247,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,9.9,-0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403708",2020-04-06 08:27:00,0,250,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,9.9,-0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403709",2020-04-06 08:28:00,0,255,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,9.9,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403710",2020-04-06 08:29:00,0,258,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10,-0.55188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403711",2020-04-06 08:30:00,0,262,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403712",2020-04-06 08:31:00,0,267,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403713",2020-04-06 08:32:00,0,271,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403714",2020-04-06 08:33:00,0,274,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10,-0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403715",2020-04-06 08:34:00,0,280,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,9.9,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403716",2020-04-06 08:35:00,0,283,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403717",2020-04-06 08:36:00,0,287,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10.1,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403718",2020-04-06 08:37:00,0,291,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10.1,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403719",2020-04-06 08:38:00,0,295,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10.2,-0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403720",2020-04-06 08:39:00,0,298,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10.2,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403721",2020-04-06 08:40:00,0,304,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10.2,-0.76041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403722",2020-04-06 08:41:00,0,307,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10.2,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403723",2020-04-06 08:42:00,0,312,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10.2,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403724",2020-04-06 08:43:00,0,316,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10.1,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403725",2020-04-06 08:44:00,0,320,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10.1,-0.86499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403726",2020-04-06 08:45:00,0,327,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10.1,-0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403727",2020-04-06 08:46:00,0,331,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10.2,-0.90216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403728",2020-04-06 08:47:00,0,336,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10.3,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403729",2020-04-06 08:48:00,0,337,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10.4,-0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403730",2020-04-06 08:49:00,0,340,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10.5,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403731",2020-04-06 08:50:00,0,345,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10.6,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403732",2020-04-06 08:51:00,0,349,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10.8,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403733",2020-04-06 08:52:00,0,353,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,10.9,-0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403734",2020-04-06 08:53:00,0,358,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,11.1,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403735",2020-04-06 08:54:00,0,364,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,11.6,-1.10754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403736",2020-04-06 08:55:00,0,368,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,12.7,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403737",2020-04-06 08:56:00,0,370,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,13.4,-1.14912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403738",2020-04-06 08:57:00,0,375,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,13.9,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403739",2020-04-06 08:58:00,0,380,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,14.1,-1.14282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403740",2020-04-06 08:59:00,0,384,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,14,-1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403741",2020-04-06 09:00:00,0,386,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,13.4,-1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403742",2020-04-06 09:01:00,0,392,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,12.8,-1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403743",2020-04-06 09:02:00,0,398,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,14,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403744",2020-04-06 09:03:00,0,400,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,13.6,-1.21653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403745",2020-04-06 09:04:00,0,404,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,13,-1.22283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403746",2020-04-06 09:05:00,0,409,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,12.4,-1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403747",2020-04-06 09:06:00,0,414,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,24.5,25,12.2,-1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403748",2020-04-06 09:07:00,0,417,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,11.9,-1.22346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403749",2020-04-06 09:08:00,0,421,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,11.5,-1.18503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403750",2020-04-06 09:09:00,0,426,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,11.2,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403751",2020-04-06 09:10:00,0,432,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,12.3,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403752",2020-04-06 09:11:00,0,434,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,13.3,-1.12833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403753",2020-04-06 09:12:00,0,437,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,13.1,-1.15479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403754",2020-04-06 09:13:00,0,440,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,13.1,-1.2222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403755",2020-04-06 09:14:00,0,447,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,13.2,-1.25118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403756",2020-04-06 09:15:00,0,450,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,11.9,-1.26189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403757",2020-04-06 09:16:00,0,455,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,11.7,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403758",2020-04-06 09:17:00,0,459,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,11.4,-1.16613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403759",2020-04-06 09:18:00,0,461,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,12.6,-1.2663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403760",2020-04-06 09:19:00,0,465,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,12.9,-1.39923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403761",2020-04-06 09:20:00,0,470,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,13.2,-1.54413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403762",2020-04-06 09:21:00,0,475,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,14.3,-1.56303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403763",2020-04-06 09:22:00,0,480,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,14.8,-1.57563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403764",2020-04-06 09:23:00,0,484,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,12.9,-1.59894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403765",2020-04-06 09:24:00,0,490,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,13.2,-1.60209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403766",2020-04-06 09:25:00,0,494,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,14,-1.62666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403767",2020-04-06 09:26:00,0,499,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,14.5,-1.64052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403768",2020-04-06 09:27:00,0,504,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,15.5,-1.69407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403769",2020-04-06 09:28:00,0,508,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,15.7,-1.701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403770",2020-04-06 09:29:00,0,512,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,14.1,-1.70226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403771",2020-04-06 09:30:00,0,516,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,13.9,-1.71549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403772",2020-04-06 09:31:00,0,520,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,14.1,-1.73943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403773",2020-04-06 09:32:00,0,525,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,14.2,-1.764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403774",2020-04-06 09:33:00,0,529,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,15,-1.80243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403775",2020-04-06 09:34:00,0,532,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,14.9,-1.84023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403776",2020-04-06 09:35:00,0,538,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,16.1,-1.89126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403777",2020-04-06 09:36:00,0,546,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,15.8,-1.92276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403778",2020-04-06 09:37:00,0,547,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,15.9,-1.94733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403779",2020-04-06 09:38:00,0,551,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23,25,25,16,-1.95489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403780",2020-04-06 09:39:00,0,556,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,16.2,-1.97379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403781",2020-04-06 09:40:00,0,561,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,16.5,-1.70226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403782",2020-04-06 09:41:00,0,564,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,15.9,-1.68399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403783",2020-04-06 09:42:00,0,568,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,15.7,-1.73628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403784",2020-04-06 09:43:00,0,574,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,15.7,-1.85661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403785",2020-04-06 09:44:00,0,578,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,16.2,-1.94103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403786",2020-04-06 09:45:00,0,583,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,17.1,-2.09286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403787",2020-04-06 09:46:00,0,587,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,17,-2.11869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403788",2020-04-06 09:47:00,0,590,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,17.4,-2.14263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403789",2020-04-06 09:48:00,0,594,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,18,-2.16909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403790",2020-04-06 09:49:00,0,599,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,16.5,-2.18106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403791",2020-04-06 09:50:00,0,603,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,15.9,-2.19933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403792",2020-04-06 09:51:00,0,609,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,15.6,-2.20626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403793",2020-04-06 09:52:00,0,611,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,16.5,-2.23083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403794",2020-04-06 09:53:00,0,615,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,17.2,-2.24406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403795",2020-04-06 09:54:00,0,621,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,17.5,-2.26926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403796",2020-04-06 09:55:00,0,624,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,16.1,-2.28816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403797",2020-04-06 09:56:00,0,627,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,17.1,-2.30706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403798",2020-04-06 09:57:00,0,632,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,17.5,-2.32344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403799",2020-04-06 09:58:00,0,637,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,18,-2.33793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403800",2020-04-06 09:59:00,0,639,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,17.5,-2.37573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403801",2020-04-06 10:00:00,0,646,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,16.6,-2.50866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403802",2020-04-06 10:01:00,0,649,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,16.6,-2.52756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403803",2020-04-06 10:02:00,0,654,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,16.5,-2.50929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403804",2020-04-06 10:03:00,0,656,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,17.3,-2.20689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403805",2020-04-06 10:04:00,0,661,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,17.8,-2.21886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403806",2020-04-06 10:05:00,0,666,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,17.2,-2.37573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403807",2020-04-06 10:06:00,0,671,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,17.9,-2.40786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403808",2020-04-06 10:07:00,0,674,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,16,-2.50173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403809",2020-04-06 10:08:00,0,678,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,16.3,-2.52252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403810",2020-04-06 10:09:00,0,682,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,15.2,-2.53449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403811",2020-04-06 10:10:00,0,683,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,15.2,-2.57922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403812",2020-04-06 10:11:00,0,690,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,16.5,-2.59623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403813",2020-04-06 10:12:00,0,695,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,17,-2.57607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403814",2020-04-06 10:13:00,0,699,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,17.5,-2.57733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403815",2020-04-06 10:14:00,0,702,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,18.5,-2.59623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403816",2020-04-06 10:15:00,0,702,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,19,-2.60883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403817",2020-04-06 10:16:00,0,712,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,19.5,-2.62647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403818",2020-04-06 10:17:00,0,720,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,17.9,-2.69136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403819",2020-04-06 10:18:00,0,722,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,15.9,-2.71026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403820",2020-04-06 10:19:00,0,727,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,15.1,-2.71593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403821",2020-04-06 10:20:00,0,726,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,15.9,-2.72853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403822",2020-04-06 10:21:00,0,732,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,17.2,-2.73483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403823",2020-04-06 10:22:00,0,735,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,18,-2.7405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403824",2020-04-06 10:23:00,0,739,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,19.1,-2.67939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403825",2020-04-06 10:24:00,0,743,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,20.2,-2.41983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403826",2020-04-06 10:25:00,0,747,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,21.1,-2.4255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403827",2020-04-06 10:26:00,0,753,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,20.2,-2.42676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403828",2020-04-06 10:27:00,0,756,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25,25,19.4,-2.47338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403829",2020-04-06 10:28:00,0,761,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,19.7,-2.72223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403830",2020-04-06 10:29:00,0,764,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,19.3,-2.78523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403831",2020-04-06 10:30:00,0,767,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,19.1,-2.78649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403832",2020-04-06 10:31:00,0,771,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,19,-2.77956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403833",2020-04-06 10:32:00,0,775,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,18.8,-2.92131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403834",2020-04-06 10:33:00,0,779,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,18,-2.93076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403835",2020-04-06 10:34:00,0,784,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,17.8,-2.94273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403836",2020-04-06 10:35:00,0,787,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,17.3,-2.94336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403837",2020-04-06 10:36:00,0,792,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,18.9,-2.9673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403838",2020-04-06 10:37:00,0,792,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,18.6,-2.97423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403839",2020-04-06 10:38:00,0,800,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,17,-2.99187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403840",2020-04-06 10:39:00,0,803,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,17.3,-2.99313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403841",2020-04-06 10:40:00,0,808,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,18.7,-2.99943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403842",2020-04-06 10:41:00,0,812,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,19.1,-3.00636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403843",2020-04-06 10:42:00,0,819,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,19.7,-3.00699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403844",2020-04-06 10:43:00,0,819,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,20.8,-3.02589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403845",2020-04-06 10:44:00,0,822,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,21.7,-2.6964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403846",2020-04-06 10:45:00,0,825,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,21.4,-2.70459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403847",2020-04-06 10:46:00,0,829,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,19.9,-2.75247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403848",2020-04-06 10:47:00,0,832,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,19.6,-2.81232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403849",2020-04-06 10:48:00,0,837,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25,19.4,-3.07818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403850",2020-04-06 10:49:00,0,841,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25.5,20.1,-3.09141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403851",2020-04-06 10:50:00,0,842,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25.5,20.1,-3.10086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403852",2020-04-06 10:51:00,0,847,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25.5,21.1,-3.11283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403853",2020-04-06 10:52:00,0,851,0,22,23,22,22,22,22,22,0,0,25,24,25,25.5,23,25.5,25.5,21.1,-3.12606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403854",2020-04-06 10:53:00,0,854,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,19.6,-3.13866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403855",2020-04-06 10:54:00,0,858,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,20.1,-3.13866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403856",2020-04-06 10:55:00,0,861,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,19.6,-3.14496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403857",2020-04-06 10:56:00,0,864,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,20.7,-3.15693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403858",2020-04-06 10:57:00,0,869,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,21.5,-3.15693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403859",2020-04-06 10:58:00,0,875,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,22,-3.13929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403860",2020-04-06 10:59:00,0,876,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,21.3,-3.15756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403861",2020-04-06 11:00:00,0,883,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,22.2,-3.15189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403862",2020-04-06 11:01:00,0,883,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,22.5,-3.12606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403863",2020-04-06 11:02:00,0,887,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,22.6,-3.05613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403864",2020-04-06 11:03:00,0,889,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,21.9,-2.85516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403865",2020-04-06 11:04:00,0,889,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,21.2,-2.91564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403866",2020-04-06 11:05:00,0,898,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,20.1,-2.99313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403867",2020-04-06 11:06:00,0,901,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,20.7,-3.10023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403868",2020-04-06 11:07:00,0,902,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,20.9,-3.23883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403869",2020-04-06 11:08:00,0,907,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,22,-3.24576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
