"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"403870",2020-04-06 11:09:00,0,912,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,22.1,-3.24009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403871",2020-04-06 11:10:00,0,915,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,18.9,-3.21993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403872",2020-04-06 11:11:00,0,915,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,19,-3.19032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403873",2020-04-06 11:12:00,0,919,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,19.8,-3.2067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403874",2020-04-06 11:13:00,0,925,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,20.9,-3.23379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403875",2020-04-06 11:14:00,0,927,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,21.2,-3.20859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403876",2020-04-06 11:15:00,0,931,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,19.8,-3.21552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403877",2020-04-06 11:16:00,0,935,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,25.5,25.5,19.9,-3.22686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403878",2020-04-06 11:17:00,0,940,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,19.5,-3.36798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403879",2020-04-06 11:18:00,0,944,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,20.7,-3.36483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403880",2020-04-06 11:19:00,0,946,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,21.1,-3.39003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403881",2020-04-06 11:20:00,0,947,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,21.7,-3.27663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403882",2020-04-06 11:21:00,0,951,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,20.1,-3.07566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403883",2020-04-06 11:22:00,0,954,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,18.9,-3.08826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403884",2020-04-06 11:23:00,0,960,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,20.6,-3.13677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403885",2020-04-06 11:24:00,0,962,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,20.9,-3.18276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403886",2020-04-06 11:25:00,0,964,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,22.1,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403887",2020-04-06 11:26:00,0,970,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,23.3,-3.45996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403888",2020-04-06 11:27:00,0,972,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,22,-3.47823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403889",2020-04-06 11:28:00,0,976,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,22.1,-3.49083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403890",2020-04-06 11:29:00,0,976,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,20.5,-3.50973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403891",2020-04-06 11:30:00,0,982,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,20.1,-3.52359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403892",2020-04-06 11:31:00,0,981,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,20.2,-3.55383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403893",2020-04-06 11:32:00,0,989,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,20.8,-3.56706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403894",2020-04-06 11:33:00,0,992,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,21.3,-3.58533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403895",2020-04-06 11:34:00,0,991,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,21.6,-3.59163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403896",2020-04-06 11:35:00,0,996,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,21,-3.64203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403897",2020-04-06 11:36:00,0,1001,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,20.9,-3.65589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403898",2020-04-06 11:37:00,0,1005,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,20.5,-3.66912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403899",2020-04-06 11:38:00,0,1010,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,20.7,-3.63699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403900",2020-04-06 11:39:00,0,1013,0,22,23,22,22,22,22,22,0,0,25,24,25.5,25.5,23,26,25.5,20.3,-3.3327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403901",2020-04-06 11:40:00,0,1012,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,21.1,-3.3579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403902",2020-04-06 11:41:00,0,1017,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,20.2,-3.39444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403903",2020-04-06 11:42:00,0,1017,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,19.8,-3.4839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403904",2020-04-06 11:43:00,0,1020,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,20.9,-3.71826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403905",2020-04-06 11:44:00,0,1023,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,20,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403906",2020-04-06 11:45:00,0,1024,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,21,-3.7737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403907",2020-04-06 11:46:00,0,1029,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,21.3,-3.77874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403908",2020-04-06 11:47:00,0,1031,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,21,-3.80583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403909",2020-04-06 11:48:00,0,1032,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,21.1,-3.82221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403910",2020-04-06 11:49:00,0,1040,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,21,-3.83985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403911",2020-04-06 11:50:00,0,1044,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,21,-3.86568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403912",2020-04-06 11:51:00,0,1043,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,21.9,-3.86379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403913",2020-04-06 11:52:00,0,1047,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,22.3,-3.89214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403914",2020-04-06 11:53:00,0,1050,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,23.2,-3.90726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403915",2020-04-06 11:54:00,0,1048,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,21.1,-3.84489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403916",2020-04-06 11:55:00,0,1055,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,19.7,-3.57462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403917",2020-04-06 11:56:00,0,1058,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,19.5,-3.60927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403918",2020-04-06 11:57:00,0,1061,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,18.9,-3.6666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403919",2020-04-06 11:58:00,0,1068,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,20.2,-3.72519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403920",2020-04-06 11:59:00,0,1066,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,20.2,-3.99483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403921",2020-04-06 12:00:00,0,1071,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,20.9,-4.00113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403922",2020-04-06 12:01:00,0,1073,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,20.8,-4.01373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403923",2020-04-06 12:02:00,0,1073,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,21.7,-3.99609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403924",2020-04-06 12:03:00,0,1074,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,21.9,-4.00743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403925",2020-04-06 12:04:00,0,1073,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,22.1,-4.00617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403926",2020-04-06 12:05:00,0,1078,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,22.2,-4.00806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403927",2020-04-06 12:06:00,0,1080,0,22,23,22,22,22,22,22,0,0,25,24,26,25.5,23,26,25.5,20.6,-4.00932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403928",2020-04-06 12:07:00,0,1080,0,22,23,22,22,22,22,22,0,0,25.5,24,26,25.5,23,26,25.5,20.9,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403929",2020-04-06 12:08:00,0,1083,0,22,23,22,22,22,22,22,0,0,25.5,24,26,25.5,23,26,25.5,21.5,-4.04586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403930",2020-04-06 12:09:00,0,1083,0,22,23,22,22,22,22,22,0,0,25.5,24,26,25.5,23,26,25.5,20.7,-4.04397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403931",2020-04-06 12:10:00,0,1082,0,22,23,22,22,22,22,22,0,0,25.5,24,26,25.5,23,26,25.5,20.3,-4.04523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403932",2020-04-06 12:11:00,0,1084,0,22,23,22,22,22,22,22,0,0,25.5,24,26,25.5,23,26,25.5,20.9,-3.71763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403933",2020-04-06 12:12:00,0,1090,0,22,23,22,22,22,22,22,0,0,25.5,24,26,25.5,23,26,25.5,20.8,-3.6666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403934",2020-04-06 12:13:00,0,1092,0,22,23,22,22,22,22,22,0,0,25.5,24,26,25.5,23,26,25.5,19.2,-3.69306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403935",2020-04-06 12:14:00,0,1093,0,22,23,22,22,22,22,22,0,0,25.5,24,26,25.5,23,26,25.5,19.4,-3.76866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403936",2020-04-06 12:15:00,0,1097,0,22,23,22,22,22,22,22,0,0,25.5,24,26,25.5,23,26,25.5,19.6,-3.78945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403937",2020-04-06 12:16:00,0,1100,0,22,23,22,22,22,22,22,0,0,25.5,24,26,25.5,23,26,25.5,19.6,-3.99546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403938",2020-04-06 12:17:00,0,1106,0,22,23,22,22,22,22,22,0,0,25.5,24,26,25.5,23,26,25.5,21.1,-4.09941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403939",2020-04-06 12:18:00,0,1108,0,22,23,22,22,22,22,22,0,0,25.5,24,26,25.5,23,26,25.5,21.6,-4.1076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403940",2020-04-06 12:19:00,0,1109,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.7,-4.10256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403941",2020-04-06 12:20:00,0,1110,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.5,-4.10823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403942",2020-04-06 12:21:00,0,1110,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.2,-4.10256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403943",2020-04-06 12:22:00,0,1108,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,22.3,-4.10886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403944",2020-04-06 12:23:00,0,1112,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.5,-4.12146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403945",2020-04-06 12:24:00,0,1112,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.2,-4.13721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403946",2020-04-06 12:25:00,0,1113,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.3,-4.14792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403947",2020-04-06 12:26:00,0,1115,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,20.4,-4.10319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403948",2020-04-06 12:27:00,0,1124,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,20.5,-3.78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403949",2020-04-06 12:28:00,0,1121,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.5,-3.81843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403950",2020-04-06 12:29:00,0,1124,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.8,-3.85686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403951",2020-04-06 12:30:00,0,1128,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,22.5,-3.98853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403952",2020-04-06 12:31:00,0,1128,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,22.1,-4.20966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403953",2020-04-06 12:32:00,0,1129,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,23.4,-4.23738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403954",2020-04-06 12:33:00,0,1132,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,23.6,-4.24179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403955",2020-04-06 12:34:00,0,1134,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.7,-4.25943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403956",2020-04-06 12:35:00,0,1135,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,20.6,-4.26006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403957",2020-04-06 12:36:00,0,1132,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,20.5,-4.27203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403958",2020-04-06 12:37:00,0,1131,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.3,-4.27707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403959",2020-04-06 12:38:00,0,1129,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.2,-4.28337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403960",2020-04-06 12:39:00,0,1132,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,20.9,-4.32369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403961",2020-04-06 12:40:00,0,1136,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.1,-4.37976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403962",2020-04-06 12:41:00,0,1142,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,20.8,-4.39866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403963",2020-04-06 12:42:00,0,1148,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.5,-4.02696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403964",2020-04-06 12:43:00,0,1147,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.8,-4.05216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403965",2020-04-06 12:44:00,0,1149,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.7,-4.11516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403966",2020-04-06 12:45:00,0,1150,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.7,-4.1706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403967",2020-04-06 12:46:00,0,1150,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.1,-4.42386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403968",2020-04-06 12:47:00,0,1151,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,21.5,-4.43079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403969",2020-04-06 12:48:00,0,1152,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,25.5,23,26,25.5,19.9,-4.43016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403970",2020-04-06 12:49:00,0,1150,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,26,23,26,25.5,19.1,-4.47363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403971",2020-04-06 12:50:00,0,1153,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,26,23,26,25.5,20.7,-4.49883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403972",2020-04-06 12:51:00,0,1155,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,26,23,26,25.5,22.1,-4.52403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403973",2020-04-06 12:52:00,0,1157,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,26,23,26,25.5,21.2,-4.54986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403974",2020-04-06 12:53:00,0,1158,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,26,23,26,25.5,21,-4.56939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403975",2020-04-06 12:54:00,0,1160,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,26,23,26,25.5,19.7,-4.56183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403976",2020-04-06 12:55:00,0,1163,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,26,23,26,25.5,21.5,-4.55679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403977",2020-04-06 12:56:00,0,1162,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,26,23,26,25.5,21.2,-4.5738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403978",2020-04-06 12:57:00,0,1161,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,26,23,26,25.5,21,-4.20273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403979",2020-04-06 12:58:00,0,1163,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,26,23,26,25.5,20.8,-4.19139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403980",2020-04-06 12:59:00,0,1165,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,26,23,26,25.5,21.5,-4.27833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403981",2020-04-06 13:00:00,0,1169,0,22,23,22,22,22,22,22,0,0,25.5,24,26.5,26,23,26,25.5,21.6,-4.37913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403982",2020-04-06 13:01:00,0,1170,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,20.8,-4.61916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403983",2020-04-06 13:02:00,0,1171,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,19.8,-4.63491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403984",2020-04-06 13:03:00,0,1173,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,21.5,-4.63113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403985",2020-04-06 13:04:00,0,1174,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,22.8,-4.6179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403986",2020-04-06 13:05:00,0,1173,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,23,-4.6116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403987",2020-04-06 13:06:00,0,1172,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,22.3,-4.599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403988",2020-04-06 13:07:00,0,1168,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,22.9,-4.60593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403989",2020-04-06 13:08:00,0,1167,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,22.3,-4.61349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403990",2020-04-06 13:09:00,0,1172,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,21.5,-4.63806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403991",2020-04-06 13:10:00,0,1172,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,22.6,-4.63239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403992",2020-04-06 13:11:00,0,1172,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,22.1,-4.63239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403993",2020-04-06 13:12:00,0,1170,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,22.9,-4.2462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403994",2020-04-06 13:13:00,0,1169,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,22.9,-4.19706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403995",2020-04-06 13:14:00,0,1173,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,23.4,-4.284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403996",2020-04-06 13:15:00,0,1172,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,23.9,-4.3974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403997",2020-04-06 13:16:00,0,1174,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,23,-4.39236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403998",2020-04-06 13:17:00,0,1175,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,23,-4.64436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"403999",2020-04-06 13:18:00,0,1183,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,22.2,-4.65003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404000",2020-04-06 13:19:00,0,1183,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,22.7,-4.6305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404001",2020-04-06 13:20:00,0,1186,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,25.5,23,-4.64058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404002",2020-04-06 13:21:00,0,1184,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,23.1,-4.61286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404003",2020-04-06 13:22:00,0,1183,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,23.4,-4.59396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404004",2020-04-06 13:23:00,0,1180,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,22.8,-4.58199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404005",2020-04-06 13:24:00,0,1186,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,22.3,-4.56246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404006",2020-04-06 13:25:00,0,1183,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,21.8,-4.37031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404007",2020-04-06 13:26:00,0,1188,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,21.6,-4.13595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404008",2020-04-06 13:27:00,0,1190,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,21.3,-4.11579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404009",2020-04-06 13:28:00,0,1189,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,22.7,-4.11642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404010",2020-04-06 13:29:00,0,1182,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,23.4,-4.08807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404011",2020-04-06 13:30:00,0,1185,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,24,-4.27266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404012",2020-04-06 13:31:00,0,1184,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,24.2,-4.23423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404013",2020-04-06 13:32:00,0,1187,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,22.2,-4.44213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404014",2020-04-06 13:33:00,0,1188,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,21.4,-4.45788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404015",2020-04-06 13:34:00,0,1186,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,20.1,-4.47111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404016",2020-04-06 13:35:00,0,1189,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,19.7,-4.48623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404017",2020-04-06 13:36:00,0,1191,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,19.7,-4.46733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404018",2020-04-06 13:37:00,0,1191,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,20.1,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404019",2020-04-06 13:38:00,0,1188,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,21.7,-4.41693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404020",2020-04-06 13:39:00,0,1188,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,22,-4.40496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404021",2020-04-06 13:40:00,0,1188,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,21.1,-4.1328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404022",2020-04-06 13:41:00,0,1189,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,22.4,-4.06539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404023",2020-04-06 13:42:00,0,1188,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,22.7,-4.11705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404024",2020-04-06 13:43:00,4.41073,1187,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,23.7,-4.14729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404025",2020-04-06 13:44:00,3.79584,1188,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,23.4,-3.73149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404026",2020-04-06 13:45:00,0.997759,1189,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,23.3,-3.91293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404027",2020-04-06 13:46:00,1.07276,1188,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,23.7,-3.91923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404028",2020-04-06 13:47:00,0.761434,1188,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,24.2,-3.89844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404029",2020-04-06 13:48:00,0.634061,1186,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,24.3,-3.88899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404030",2020-04-06 13:49:00,0.737055,1186,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,23.8,-3.9375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404031",2020-04-06 13:50:00,0,1186,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,22.7,-3.9816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404032",2020-04-06 13:51:00,0,1185,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,21.9,-3.98286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404033",2020-04-06 13:52:00,0,1182,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,22.7,-3.97089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404034",2020-04-06 13:53:00,0.924633,1183,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,23.7,-3.96396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404035",2020-04-06 13:54:00,1.2202,1179,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,23.1,-3.78693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404036",2020-04-06 13:55:00,2.06828,1179,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,23.4,-3.55068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404037",2020-04-06 13:56:00,2.66991,1178,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,24,-3.57336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404038",2020-04-06 13:57:00,2.90621,1176,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23,26,26,22.2,-3.64266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404039",2020-04-06 13:58:00,2.75449,1178,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,21.9,-3.69369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404040",2020-04-06 13:59:00,2.57808,1177,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23,-3.88773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404041",2020-04-06 14:00:00,2.0981,1177,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.3,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404042",2020-04-06 14:01:00,1.99434,1175,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.8,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404043",2020-04-06 14:02:00,1.78185,1173,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23,-3.85749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404044",2020-04-06 14:03:00,1.52849,1172,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.9,-3.87702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404045",2020-04-06 14:04:00,1.3539,1172,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.9,-3.8934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404046",2020-04-06 14:05:00,1.43312,1174,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,21.7,-3.90033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404047",2020-04-06 14:06:00,1.38073,1173,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,21.7,-3.91293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404048",2020-04-06 14:07:00,1.49463,1172,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.4,-3.90726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404049",2020-04-06 14:08:00,1.69082,1172,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.6,-3.51855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404050",2020-04-06 14:09:00,1.8599,1172,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,21.8,-3.53241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404051",2020-04-06 14:10:00,2.01117,1171,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,21.6,-3.56706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404052",2020-04-06 14:11:00,2.18306,1172,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,21.4,-3.7107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404053",2020-04-06 14:12:00,1.97706,1168,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,21,-3.9186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404054",2020-04-06 14:13:00,2.05006,1162,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22,-4.56813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404055",2020-04-06 14:14:00,0,1161,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.3,-4.58766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404056",2020-04-06 14:15:00,0,1166,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.4,-4.59333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404057",2020-04-06 14:16:00,0,1166,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.6,-4.56813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404058",2020-04-06 14:17:00,0,1163,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.8,-4.5612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404059",2020-04-06 14:18:00,0,1161,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.4,-4.54671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404060",2020-04-06 14:19:00,0,1160,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.4,-4.54041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404061",2020-04-06 14:20:00,0,1160,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,21.9,-4.53159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404062",2020-04-06 14:21:00,0,1160,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.1,-4.10823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404063",2020-04-06 14:22:00,0,1162,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.6,-4.11516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404064",2020-04-06 14:23:00,0,1158,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.3,-4.15233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404065",2020-04-06 14:24:00,0,1157,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.3,-4.22163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404066",2020-04-06 14:25:00,0,1156,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.9,-4.49253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404067",2020-04-06 14:26:00,0,1157,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.4,-4.49316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404068",2020-04-06 14:27:00,0,1153,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.8,-4.49253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404069",2020-04-06 14:28:00,0,1150,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.5,-4.49253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404070",2020-04-06 14:29:00,0,1149,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.6,-4.46481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404071",2020-04-06 14:30:00,0,1148,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.7,-4.46103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404072",2020-04-06 14:31:00,0,1146,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.9,-4.44213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404073",2020-04-06 14:32:00,0,1143,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.8,-4.42386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404074",2020-04-06 14:33:00,0,1143,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.8,-4.42386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404075",2020-04-06 14:34:00,0,1139,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.3,-4.02633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404076",2020-04-06 14:35:00,0,1137,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.6,-3.9942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404077",2020-04-06 14:36:00,0,1133,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.9,-4.0383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404078",2020-04-06 14:37:00,0,1136,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.2,-4.08807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404079",2020-04-06 14:38:00,0,1134,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.1,-4.19643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404080",2020-04-06 14:39:00,0,1132,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.8,-4.37409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404081",2020-04-06 14:40:00,0,1132,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.7,-4.38606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404082",2020-04-06 14:41:00,0,1131,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.8,-4.37409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404083",2020-04-06 14:42:00,0,1127,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.6,-4.3848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404084",2020-04-06 14:43:00,0,1125,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.9,-4.35519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404085",2020-04-06 14:44:00,0,1120,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.1,-4.34826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404086",2020-04-06 14:45:00,0,1119,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.2,-4.3596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404087",2020-04-06 14:46:00,0,1119,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.7,-4.3407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404088",2020-04-06 14:47:00,0,1117,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.6,-3.92553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404089",2020-04-06 14:48:00,0,1112,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.1,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404090",2020-04-06 14:49:00,0,1113,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.4,-3.92049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404091",2020-04-06 14:50:00,0,1111,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,21.7,-4.01373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404092",2020-04-06 14:51:00,0,1109,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,21.7,-4.2588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404093",2020-04-06 14:52:00,0,1108,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.5,-4.23486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404094",2020-04-06 14:53:00,0,1104,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.1,-4.21974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404095",2020-04-06 14:54:00,0,1100,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.8,-4.21596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404096",2020-04-06 14:55:00,0,1098,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,24.1,-4.21344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404097",2020-04-06 14:56:00,0,1093,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,24,-4.19769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404098",2020-04-06 14:57:00,0,1092,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.7,-4.17879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404099",2020-04-06 14:58:00,0,1088,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,24.2,-4.16871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404100",2020-04-06 14:59:00,0,1087,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,24.2,-3.93183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404101",2020-04-06 15:00:00,0,1086,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,24.1,-3.76929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404102",2020-04-06 15:01:00,0,1083,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.8,-3.79071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404103",2020-04-06 15:02:00,0,1079,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.3,-3.82662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404104",2020-04-06 15:03:00,0,1082,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.1,-3.93246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404105",2020-04-06 15:04:00,0,1081,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.4,-4.10382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404106",2020-04-06 15:05:00,0,1075,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.4,-4.11075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404107",2020-04-06 15:06:00,0,1077,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.5,-4.11516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404108",2020-04-06 15:07:00,0,1074,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.2,-4.10193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404109",2020-04-06 15:08:00,0,1073,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.7,-4.08366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404110",2020-04-06 15:09:00,0,1069,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,24.1,-4.05846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404111",2020-04-06 15:10:00,0,1065,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,24.1,-4.05216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404112",2020-04-06 15:11:00,0,1066,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,24.6,-4.05342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404113",2020-04-06 15:12:00,0,1062,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,24.5,-4.07673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404114",2020-04-06 15:13:00,0,1065,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.7,-3.68361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404115",2020-04-06 15:14:00,0,1063,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.7,-3.66219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404116",2020-04-06 15:15:00,0,1065,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,24,-3.73716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404117",2020-04-06 15:16:00,0,1062,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.9,-3.78063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404118",2020-04-06 15:17:00,0,1058,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,24,-4.06413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404119",2020-04-06 15:18:00,0,1049,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,24,-4.04145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404120",2020-04-06 15:19:00,0,1053,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.3,-4.07169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404121",2020-04-06 15:20:00,0,1053,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.2,-4.07106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404122",2020-04-06 15:21:00,0,1048,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.1,-4.06476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404123",2020-04-06 15:22:00,0,1046,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.2,-4.04523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404124",2020-04-06 15:23:00,0,1043,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.6,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404125",2020-04-06 15:24:00,0,1041,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.6,-4.03011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404126",2020-04-06 15:25:00,0,1041,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.6,-3.97593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404127",2020-04-06 15:26:00,0,1038,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,23.1,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404128",2020-04-06 15:27:00,0,1042,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23,26,26,22.9,-3.61053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404129",2020-04-06 15:28:00,0,1031,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26,23,-3.61557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404130",2020-04-06 15:29:00,0,1027,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26,23,-3.66156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404131",2020-04-06 15:30:00,0,1025,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26,22.4,-3.92616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404132",2020-04-06 15:31:00,0,1019,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26,22.9,-3.92553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404133",2020-04-06 15:32:00,0,1013,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26,23,-3.90096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404134",2020-04-06 15:33:00,0,1012,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26,23.3,-3.88206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404135",2020-04-06 15:34:00,0,1007,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26,24,-3.87576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404136",2020-04-06 15:35:00,0,1004,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26,24.6,-3.83733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404137",2020-04-06 15:36:00,0,1001,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26,24.1,-3.83166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404138",2020-04-06 15:37:00,0,996,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26,23.5,-3.81843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404139",2020-04-06 15:38:00,0,996,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26,23.8,-3.68109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404140",2020-04-06 15:39:00,0,991,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26,24.4,-3.39633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404141",2020-04-06 15:40:00,0,985,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,24.5,-3.35979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404142",2020-04-06 15:41:00,0,980,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,25.1,-3.37491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404143",2020-04-06 15:42:00,0,978,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,25.2,-3.41397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404144",2020-04-06 15:43:00,0,974,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,24.6,-3.65337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404145",2020-04-06 15:44:00,0,970,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,24.1,-3.67353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404146",2020-04-06 15:45:00,0,967,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,23.2,-3.6792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404147",2020-04-06 15:46:00,0,964,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,22.7,-3.66093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404148",2020-04-06 15:47:00,0,960,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,22.7,-3.63636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404149",2020-04-06 15:48:00,0,954,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,22.5,-3.62313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404150",2020-04-06 15:49:00,0,953,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,22.4,-3.61305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404151",2020-04-06 15:50:00,0,951,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,22.1,-3.60486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404152",2020-04-06 15:51:00,0,947,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,21.2,-3.58848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404153",2020-04-06 15:52:00,0,947,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,22.1,-3.58596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404154",2020-04-06 15:53:00,0,945,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,22,-3.55887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404155",2020-04-06 15:54:00,0,941,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,22.7,-3.55383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404156",2020-04-06 15:55:00,0,938,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,23.6,-3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404157",2020-04-06 15:56:00,0,933,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,24.2,-3.10086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404158",2020-04-06 15:57:00,0,924,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,23,-3.10716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404159",2020-04-06 15:58:00,0,920,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,22.1,-3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404160",2020-04-06 15:59:00,0,915,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,23.4,-3.41901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404161",2020-04-06 16:00:00,0,913,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,23.3,-2.97864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404162",2020-04-06 16:01:00,0,913,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,23.8,-3.08889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404163",2020-04-06 16:02:00,0,901,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,23.9,-3.10527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404164",2020-04-06 16:03:00,0,899,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,23.9,-3.15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404165",2020-04-06 16:04:00,0,898,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,24,-3.15315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404166",2020-04-06 16:05:00,0,898,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,24,-3.16638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404167",2020-04-06 16:06:00,0,888,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,23.5,-3.14496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404168",2020-04-06 16:07:00,0,891,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,23.4,-3.06999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404169",2020-04-06 16:08:00,0,887,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,23.6,-3.12543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404170",2020-04-06 16:09:00,0,877,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,23.9,-2.91249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404171",2020-04-06 16:10:00,0,863,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,24,-2.63655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404172",2020-04-06 16:11:00,0,863,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,22.2,-2.69073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404173",2020-04-06 16:12:00,0,877,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,23.1,-2.77389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404174",2020-04-06 16:13:00,0,860,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,23.9,-2.79657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404175",2020-04-06 16:14:00,0,863,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,24.3,-3.03849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404176",2020-04-06 16:15:00,0,855,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26,26,23.5,26,26.5,24,-3.01896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404177",2020-04-06 16:16:00,0,849,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23.5,26,26.5,23.8,-2.98998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404178",2020-04-06 16:17:00,0,844,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23.5,26,26.5,23.4,-2.96982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404179",2020-04-06 16:18:00,0,843,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26,23.5,26,26.5,23.1,-2.97234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404180",2020-04-06 16:19:00,0,837,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,26.5,22.7,-2.961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404181",2020-04-06 16:20:00,0,838,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,26.5,22.5,-2.961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404182",2020-04-06 16:21:00,0,840,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,26.5,23,-2.96226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404183",2020-04-06 16:22:00,0,839,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,26.5,23.3,-2.95533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404184",2020-04-06 16:23:00,0,836,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,26.5,23.3,-2.9421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404185",2020-04-06 16:24:00,0,837,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,26.5,22.6,-2.95533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404186",2020-04-06 16:25:00,0,839,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,26.5,22.7,-2.89674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404187",2020-04-06 16:26:00,0,835,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,26.5,23.3,-2.55969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404188",2020-04-06 16:27:00,0,833,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,26.5,24.2,-2.53953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404189",2020-04-06 16:28:00,0,830,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,26.5,24.7,-2.55843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404190",2020-04-06 16:29:00,0,812,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,27,24.7,-2.5515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404191",2020-04-06 16:30:00,0,800,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,27,23.5,-2.78586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404192",2020-04-06 16:31:00,0,800,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,27,23,-2.78649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404193",2020-04-06 16:32:00,0,800,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,27,22.7,-2.80539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404194",2020-04-06 16:33:00,0,793,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,27,22.9,-2.7846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404195",2020-04-06 16:34:00,0,789,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,27,23.7,-2.77326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
