"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"404196",2020-04-06 16:35:00,0,784,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,27,24.9,-2.75877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404197",2020-04-06 16:36:00,0,775,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,27,23.9,-2.71026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404198",2020-04-06 16:37:00,0,765,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,27,22.4,-2.67183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404199",2020-04-06 16:38:00,0,769,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,27,22.3,-2.67813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404200",2020-04-06 16:39:00,0,766,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,27,23.6,-2.6775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404201",2020-04-06 16:40:00,0,766,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,27,24.1,-2.65986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404202",2020-04-06 16:41:00,0,762,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,27,24.1,-2.64663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404203",2020-04-06 16:42:00,0,758,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,27,24,-2.50236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404204",2020-04-06 16:43:00,0,757,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26,27,23.2,-2.24091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404205",2020-04-06 16:44:00,0,754,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26.5,27,23.4,-2.26863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404206",2020-04-06 16:45:00,0,750,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26.5,27,21.9,-2.29509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404207",2020-04-06 16:46:00,0,746,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26.5,27,21.2,-2.33856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404208",2020-04-06 16:47:00,0,742,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26.5,27,22.2,-2.57355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404209",2020-04-06 16:48:00,0,738,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26.5,27,22.3,-2.56473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404210",2020-04-06 16:49:00,0,734,0,22,23,22,22,22,22,22,0,0,25.5,24.5,26.5,26.5,23.5,26.5,27,22.2,-2.53134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404211",2020-04-06 16:50:00,0,727,0,22,23,22,22,22,22,22,0,0,25.5,25,26.5,26.5,23.5,26.5,27,22.6,-2.51496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404212",2020-04-06 16:51:00,0,722,0,22,23,22,22,22,22,22,0,0,25.5,25,26.5,26.5,23.5,26.5,27,22.9,-2.48976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404213",2020-04-06 16:52:00,0,715,0,22,23,22,22,22,22,22,0,0,25.5,25,26.5,26.5,23.5,26.5,27,22.5,-2.47023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404214",2020-04-06 16:53:00,0,714,0,22,23,22,22,22,22,22,0,0,25.5,25,26.5,26.5,23.5,26.5,27,21.1,-2.44503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404215",2020-04-06 16:54:00,0,711,0,22,23,22,22,22,22,22,0,0,25.5,25,26.5,26.5,23.5,26.5,27,20.7,-2.43369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404216",2020-04-06 16:55:00,0,708,0,22,23,22,22,22,22,22,0,0,25.5,25,26.5,26.5,23.5,26.5,27,20.9,-2.42613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404217",2020-04-06 16:56:00,0,702,0,22,23,22,22,22,22,22,0,0,25.5,25,26.5,26.5,23.5,26.5,27,22.1,-2.40156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404218",2020-04-06 16:57:00,0,699,0,22,23,22,22,22,22,22,0,0,25.5,25,26.5,26.5,23.5,26.5,27,22.9,-2.37636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404219",2020-04-06 16:58:00,0,691,0,22,23,22,22,22,22,22,0,0,25.5,25,26.5,26.5,23.5,26.5,27,22.8,-2.30706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404220",2020-04-06 16:59:00,0,690,0,22,23,22,22,22,22,22,0,0,25.5,25,26.5,26.5,23.5,26.5,27,22.6,-1.94859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404221",2020-04-06 17:00:00,0,682,0,22,23,22,22,22,22,22,0,0,25.5,25,26.5,26.5,23.5,26.5,27,22.5,-1.89315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404222",2020-04-06 17:01:00,0,676,0,22,23,22,22,22,22,22,0,0,25.5,25,26.5,26.5,23.5,26.5,27.5,22.2,-1.88055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404223",2020-04-06 17:02:00,0,672,0,22,23,22,22,22,22,22,0,0,25.5,25,26.5,26.5,24,26.5,27.5,22.2,-1.97694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404224",2020-04-06 17:03:00,0,665,0,22,23,22,22,22,22,22,0,0,25.5,25,26.5,26.5,24,26.5,27.5,21.8,-2.15586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404225",2020-04-06 17:04:00,0,660,0,22,23,22,22,22,22,22,0,0,25.5,25,26.5,26.5,24,26.5,27.5,21.9,-2.11428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404226",2020-04-06 17:05:00,0,660,0,22,23,22,22,22,22,22,0,0,25.5,25,26.5,26.5,24,26.5,27.5,21.8,-2.08278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404227",2020-04-06 17:06:00,0,658,0,22,23,22,22,22,22,22,0,0,25.5,25,26.5,26.5,24,26.5,27.5,21.5,-2.04813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404228",2020-04-06 17:07:00,0,652,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,21.8,-1.99836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404229",2020-04-06 17:08:00,0,651,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,21.7,-1.96686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404230",2020-04-06 17:09:00,0,646,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,22.1,-1.91646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404231",2020-04-06 17:10:00,0,642,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,22.3,-1.88937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404232",2020-04-06 17:11:00,0,639,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,22.4,-1.84716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404233",2020-04-06 17:12:00,0,636,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,22.1,-1.82952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404234",2020-04-06 17:13:00,0,633,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,21.5,-1.80306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404235",2020-04-06 17:14:00,0,626,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,21.9,-1.76022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404236",2020-04-06 17:15:00,0,620,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,22.5,-1.73313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404237",2020-04-06 17:16:00,0,614,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,22.7,-1.33875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404238",2020-04-06 17:17:00,0,609,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,23.1,-1.50507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404239",2020-04-06 17:18:00,0,604,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,23.4,-1.51956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404240",2020-04-06 17:19:00,0,598,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,22.2,-1.5624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404241",2020-04-06 17:20:00,0,594,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,22.6,-1.62729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404242",2020-04-06 17:21:00,0,594,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,21.8,-1.78479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404243",2020-04-06 17:22:00,0,589,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,22.3,-1.76526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404244",2020-04-06 17:23:00,0,584,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,22.4,-1.73376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404245",2020-04-06 17:24:00,0,579,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,22.6,-1.70226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404246",2020-04-06 17:25:00,0,574,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,23.1,-1.67013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404247",2020-04-06 17:26:00,0,571,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,22.6,-1.63107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404248",2020-04-06 17:27:00,0,566,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,22.5,-1.58886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404249",2020-04-06 17:28:00,0,563,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,21.9,-1.55232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404250",2020-04-06 17:29:00,0,560,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,21.7,-1.51326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404251",2020-04-06 17:30:00,0,554,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,22.2,-1.48113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404252",2020-04-06 17:31:00,0,546,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,27.5,22.8,-1.43766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404253",2020-04-06 17:32:00,0,544,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,28,23.2,-1.5876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404254",2020-04-06 17:33:00,0,539,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,28,22.3,-1.4301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404255",2020-04-06 17:34:00,0,536,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,28,22.8,-1.17432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404256",2020-04-06 17:35:00,0,533,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,28,23.6,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404257",2020-04-06 17:36:00,0,530,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,26.5,28,24,-1.21086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404258",2020-04-06 17:37:00,0,526,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,24.1,-1.24236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404259",2020-04-06 17:38:00,0,522,0,22,23,22,22,22,22,22,0,0,26,25,26.5,26.5,24,27,28,23.9,-1.47357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404260",2020-04-06 17:39:00,0,511,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,24,27,28,22.2,-1.44396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404261",2020-04-06 17:40:00,0,423,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,24,27,28,21.1,-1.45089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404262",2020-04-06 17:41:00,0,286,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,24,27,28,21.7,-1.44333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404263",2020-04-06 17:42:00,0,224,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,24,27,28,21.2,-1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404264",2020-04-06 17:43:00,0,278,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,24,27,28,21.1,-1.39986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404265",2020-04-06 17:44:00,0,399,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,24,27,28,21.2,-1.37907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404266",2020-04-06 17:45:00,0,411,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,24,27,28,21.5,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404267",2020-04-06 17:46:00,0,260,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,24,27,28,22.3,-1.33056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404268",2020-04-06 17:47:00,0,98,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,24,27,28,22.5,-1.30536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404269",2020-04-06 17:48:00,0,89,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,24,27,28,22.7,-1.3293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404270",2020-04-06 17:49:00,0,136,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,24,27,28,22.1,-1.3104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404271",2020-04-06 17:50:00,0,212,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,24,27,28,21.7,-0.94752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404272",2020-04-06 17:51:00,0,258,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,24,27,28,21.6,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404273",2020-04-06 17:52:00,0,298,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,24,27,28,21.7,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404274",2020-04-06 17:53:00,0,385,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,24,27,28,21.8,-0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404275",2020-04-06 17:54:00,0,446,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,24,27,28,22.1,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404276",2020-04-06 17:55:00,0,442,0,22,23,22,22,22,22,22,0,0,26,25,27,27,24,27,28,22.3,-1.17873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404277",2020-04-06 17:56:00,0,437,0,22,23,22,22,22,22,22,0,0,26,25,27,27,24,27,28,22.2,-1.16613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404278",2020-04-06 17:57:00,0,434,0,22,23,22,22,22,22,22,0,0,26,25,27,27,24,27,28,21.8,-1.14219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404279",2020-04-06 17:58:00,0,432,0,22,23,22,22,22,22,22,0,0,26,25,27,27,24,27,28,22.4,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404280",2020-04-06 17:59:00,0,428,0,22,23,22,22,22,22,22,0,0,26,25,27,27,24,27,28,22.9,-1.10439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404281",2020-04-06 18:00:00,0,419,0,22,23,22,22,22,22,22,0,0,26,25,27,27,24,27,28,22.7,-1.07982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404282",2020-04-06 18:01:00,0,415,0,22,23,22,22,22,22,22,0,0,26,25,27,27,24,27,28,21.9,-1.05147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404283",2020-04-06 18:02:00,0,411,0,22,23,22,22,22,22,22,0,0,26,25,27,27,24,27,28,21.9,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404284",2020-04-06 18:03:00,0,404,0,22,23,22,22,22,22,22,0,0,26,25,27,27,24,27,28.5,21.8,-1.01052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404285",2020-04-06 18:04:00,0,400,0,22,23,22,22,22,22,22,0,0,26.5,25,27,27,24.5,27,28.5,21.5,-0.99099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404286",2020-04-06 18:05:00,0,395,0,22,23,22,22,22,22,22,0,0,26.5,25,27,27,24.5,27,28.5,21.5,-0.95949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404287",2020-04-06 18:06:00,0,388,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,22.1,-0.94689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404288",2020-04-06 18:07:00,0,383,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,22.1,-0.90909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404289",2020-04-06 18:08:00,0,379,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,21.8,-0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404290",2020-04-06 18:09:00,0,373,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,21.8,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404291",2020-04-06 18:10:00,0,369,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,21.8,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404292",2020-04-06 18:11:00,0,367,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,21.8,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404293",2020-04-06 18:12:00,0,363,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,21.8,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404294",2020-04-06 18:13:00,0,357,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,21.8,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404295",2020-04-06 18:14:00,0,355,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,21.7,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404296",2020-04-06 18:15:00,0,316,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,21.7,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404297",2020-04-06 18:16:00,0,295,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,21.7,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404298",2020-04-06 18:17:00,0,306,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,21.6,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404299",2020-04-06 18:18:00,0,314,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,21.6,-0.67599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404300",2020-04-06 18:19:00,0,272,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,21.7,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404301",2020-04-06 18:20:00,0,269,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,21.8,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404302",2020-04-06 18:21:00,0,309,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,21.8,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404303",2020-04-06 18:22:00,0,300,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,22,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404304",2020-04-06 18:23:00,0,250,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,22,-0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404305",2020-04-06 18:24:00,0,157,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,22,-0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404306",2020-04-06 18:25:00,0,88,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,22,-0.54369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404307",2020-04-06 18:26:00,0,72,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27,28.5,22,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404308",2020-04-06 18:27:00,0,72,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,28.5,21.9,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404309",2020-04-06 18:28:00,0,70,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,28.5,21.9,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404310",2020-04-06 18:29:00,0,97,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,28.5,21.9,-0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404311",2020-04-06 18:30:00,0,176,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,28.5,21.8,-0.19908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404312",2020-04-06 18:31:00,0,257,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,28.5,21.7,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404313",2020-04-06 18:32:00,0,273,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,28.5,21.6,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404314",2020-04-06 18:33:00,0,269,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,28.5,21.7,-0.41139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404315",2020-04-06 18:34:00,0,264,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,28.5,21.7,-0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404316",2020-04-06 18:35:00,0,259,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,29,22,-0.39312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404317",2020-04-06 18:36:00,0,257,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,29,22.1,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404318",2020-04-06 18:37:00,0,254,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,29,22.1,-0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404319",2020-04-06 18:38:00,0,250,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,29,22.1,-0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404320",2020-04-06 18:39:00,0,244,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,29,22.1,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404321",2020-04-06 18:40:00,0,241,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,29,22.2,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404322",2020-04-06 18:41:00,0,237,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,29,22.3,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404323",2020-04-06 18:42:00,0,233,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,29,22.3,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404324",2020-04-06 18:43:00,0,230,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,29,22.3,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404325",2020-04-06 18:44:00,0,225,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,29,22.2,-0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404326",2020-04-06 18:45:00,0,222,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,29,22.2,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404327",2020-04-06 18:46:00,0,218,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,29,22.3,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404328",2020-04-06 18:47:00,0,214,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,29,22.4,0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404329",2020-04-06 18:48:00,0,212,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,29,22.4,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404330",2020-04-06 18:49:00,0,208,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,29,22.4,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404331",2020-04-06 18:50:00,0,206,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27,24.5,27.5,29,22.4,-0.15498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404332",2020-04-06 18:51:00,0,201,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24.5,27.5,29,22.4,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404333",2020-04-06 18:52:00,0,195,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27.5,24.5,27.5,29,22.4,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404334",2020-04-06 18:53:00,0,192,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27.5,24.5,27.5,29,22.5,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404335",2020-04-06 18:54:00,0,189,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27.5,24.5,27.5,29,22.5,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404336",2020-04-06 18:55:00,0,186,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27.5,24.5,27.5,29,22.5,-0.08568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404337",2020-04-06 18:56:00,0,182,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27.5,24.5,27.5,29,22.6,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404338",2020-04-06 18:57:00,0,178,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27.5,24.5,27.5,29,22.7,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404339",2020-04-06 18:58:00,0,176,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27.5,24.5,27.5,29,22.6,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404340",2020-04-06 18:59:00,0,172,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27.5,24.5,27.5,29,22.7,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404341",2020-04-06 19:00:00,0,168,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27.5,24.5,27.5,29,22.7,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404342",2020-04-06 19:01:00,0,164,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27.5,24.5,27.5,29,22.7,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404343",2020-04-06 19:02:00,0,161,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27.5,24.5,27.5,29,22.7,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404344",2020-04-06 19:03:00,0,156,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27.5,24.5,27.5,29,22.7,0.41895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404345",2020-04-06 19:04:00,0,149,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,29,22.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404346",2020-04-06 19:05:00,0,130,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,29,22.7,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404347",2020-04-06 19:06:00,0,102,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,29,22.8,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404348",2020-04-06 19:07:00,0,75,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,29,22.8,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404349",2020-04-06 19:08:00,0,55,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,29,22.8,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404350",2020-04-06 19:09:00,0,50,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,29,22.9,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404351",2020-04-06 19:10:00,0,50,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,29,22.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404352",2020-04-06 19:11:00,0,49,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,22.9,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404353",2020-04-06 19:12:00,0,48,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,22.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404354",2020-04-06 19:13:00,0,48,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,22.9,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404355",2020-04-06 19:14:00,0,48,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,23,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404356",2020-04-06 19:15:00,0,47,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,22.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404357",2020-04-06 19:16:00,0,46,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,22.9,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404358",2020-04-06 19:17:00,0,45,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,22.9,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404359",2020-04-06 19:18:00,0,44,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,22.8,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404360",2020-04-06 19:19:00,0,44,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,22.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404361",2020-04-06 19:20:00,0,43,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,22.7,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404362",2020-04-06 19:21:00,0,43,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,22.6,1.91331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404363",2020-04-06 19:22:00,0,42,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,22.5,0.51408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404364",2020-04-06 19:23:00,0,40,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,21.7,0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404365",2020-04-06 19:24:00,0,39,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,20.8,0.88704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404366",2020-04-06 19:25:00,0,39,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,20.1,0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404367",2020-04-06 19:26:00,0,38,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,19.8,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404368",2020-04-06 19:27:00,0,38,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,19.7,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404369",2020-04-06 19:28:00,0,36,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,19.7,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404370",2020-04-06 19:29:00,0,36,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,19.7,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404371",2020-04-06 19:30:00,0,36,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.6,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404372",2020-04-06 19:31:00,0,35,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.6,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404373",2020-04-06 19:32:00,0,34,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.5,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404374",2020-04-06 19:33:00,0,33,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.4,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404375",2020-04-06 19:34:00,0,31,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.4,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404376",2020-04-06 19:35:00,0,32,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.3,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404377",2020-04-06 19:36:00,0,29,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.3,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404378",2020-04-06 19:37:00,0,29,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.2,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404379",2020-04-06 19:38:00,0,29,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.2,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404380",2020-04-06 19:39:00,0,28,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.2,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404381",2020-04-06 19:40:00,0,28,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.2,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404382",2020-04-06 19:41:00,0,26,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.2,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404383",2020-04-06 19:42:00,0,25,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.2,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404384",2020-04-06 19:43:00,0,23,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.2,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404385",2020-04-06 19:44:00,0,23,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.2,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404386",2020-04-06 19:45:00,0,24,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.3,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404387",2020-04-06 19:46:00,0,22,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.3,0.95571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404388",2020-04-06 19:47:00,0,23,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,19.2,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404389",2020-04-06 19:48:00,0,21,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,19.2,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404390",2020-04-06 19:49:00,0,20,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,19.2,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404391",2020-04-06 19:50:00,0,19,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,19.1,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404392",2020-04-06 19:51:00,0,18,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,19.1,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404393",2020-04-06 19:52:00,0,19,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,19.1,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404394",2020-04-06 19:53:00,0,18,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,19.2,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404395",2020-04-06 19:54:00,0,18,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,19.2,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404396",2020-04-06 19:55:00,0,17,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,19.2,0.58275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404397",2020-04-06 19:56:00,0,16,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,19.2,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404398",2020-04-06 19:57:00,0,17,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,19.1,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404399",2020-04-06 19:58:00,0,16,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,19,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404400",2020-04-06 19:59:00,0,15,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,19,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404401",2020-04-06 20:00:00,0,15,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,18.9,0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404402",2020-04-06 20:01:00,0,15,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,18.8,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404403",2020-04-06 20:02:00,0,12,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,18.9,0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404404",2020-04-06 20:03:00,0,12,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,29,18.9,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404405",2020-04-06 20:04:00,0,12,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,18.9,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404406",2020-04-06 20:05:00,0,12,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,18.8,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404407",2020-04-06 20:06:00,0,11,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,18.9,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404408",2020-04-06 20:07:00,0,10,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,18.8,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404409",2020-04-06 20:08:00,0,10,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,18.7,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404410",2020-04-06 20:09:00,0,10,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,18.7,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404411",2020-04-06 20:10:00,0,9,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,18.7,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404412",2020-04-06 20:11:00,0,9,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,18.6,0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404413",2020-04-06 20:12:00,0,8,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,18.3,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404414",2020-04-06 20:13:00,0,7,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,18.2,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404415",2020-04-06 20:14:00,0,7,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,18.1,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404416",2020-04-06 20:15:00,0,6,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,18,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404417",2020-04-06 20:16:00,0,6,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,18.1,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404418",2020-04-06 20:17:00,0,8,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,18.1,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404419",2020-04-06 20:18:00,0,9,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,18,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404420",2020-04-06 20:19:00,0,10,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,18.2,0.62748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404421",2020-04-06 20:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,18.1,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404422",2020-04-06 20:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.8,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404423",2020-04-06 20:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.8,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404424",2020-04-06 20:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.7,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404425",2020-04-06 20:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.8,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404426",2020-04-06 20:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.9,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404427",2020-04-06 20:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.9,0.72261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404428",2020-04-06 20:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.8,0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404429",2020-04-06 20:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.7,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404430",2020-04-06 20:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.8,0.92925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404431",2020-04-06 20:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.9,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404432",2020-04-06 20:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.8,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404433",2020-04-06 20:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.9,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404434",2020-04-06 20:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.7,0.62748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404435",2020-04-06 20:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.6,0.63378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404436",2020-04-06 20:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.6,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404437",2020-04-06 20:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.5,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404438",2020-04-06 20:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.6,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404439",2020-04-06 20:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.6,0.61992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404440",2020-04-06 20:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.6,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404441",2020-04-06 20:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.5,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404442",2020-04-06 20:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.5,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404443",2020-04-06 20:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.3,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404444",2020-04-06 20:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17.2,0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404445",2020-04-06 20:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,17,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404446",2020-04-06 20:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,16.9,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404447",2020-04-06 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,16.8,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404448",2020-04-06 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,16.8,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404449",2020-04-06 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28.5,16.7,0.60102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404450",2020-04-06 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.7,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404451",2020-04-06 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.7,0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404452",2020-04-06 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.6,0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404453",2020-04-06 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.6,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404454",2020-04-06 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.6,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404455",2020-04-06 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.5,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404456",2020-04-06 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.6,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404457",2020-04-06 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.5,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404458",2020-04-06 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.5,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404459",2020-04-06 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.6,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404460",2020-04-06 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.6,0.60102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404461",2020-04-06 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.3,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404462",2020-04-06 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,15.9,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404463",2020-04-06 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,15.8,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404464",2020-04-06 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,15.8,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404465",2020-04-06 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404466",2020-04-06 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404467",2020-04-06 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.1,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404468",2020-04-06 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.1,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404469",2020-04-06 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.2,0.60795,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404470",2020-04-06 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.3,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404471",2020-04-06 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.2,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404472",2020-04-06 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.2,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404473",2020-04-06 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16.2,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404474",2020-04-06 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,16,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404475",2020-04-06 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,15.6,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404476",2020-04-06 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,15.3,1.00674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404477",2020-04-06 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,15.1,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404478",2020-04-06 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,15,0.83979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404479",2020-04-06 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,15.1,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404480",2020-04-06 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,15,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404481",2020-04-06 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,14.9,0.63189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404482",2020-04-06 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,14.6,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404483",2020-04-06 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,14.7,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404484",2020-04-06 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,14.7,0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404485",2020-04-06 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,14.8,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404486",2020-04-06 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,14.7,0.65268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404487",2020-04-06 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,14.8,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404488",2020-04-06 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,14.8,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404489",2020-04-06 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,14.9,0.66591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404490",2020-04-06 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27.5,28,14.9,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404491",2020-04-06 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.8,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404492",2020-04-06 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.6,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404493",2020-04-06 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.6,0.65772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404494",2020-04-06 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.4,0.65835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404495",2020-04-06 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.4,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404496",2020-04-06 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.5,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404497",2020-04-06 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.5,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404498",2020-04-06 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.7,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404499",2020-04-06 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.7,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404500",2020-04-06 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.6,0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404501",2020-04-06 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.7,0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404502",2020-04-06 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.6,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404503",2020-04-06 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.6,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404504",2020-04-06 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.7,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404505",2020-04-06 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.5,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404506",2020-04-06 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.5,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404507",2020-04-06 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.4,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404508",2020-04-06 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.4,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404509",2020-04-06 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.5,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404510",2020-04-06 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.5,0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404511",2020-04-06 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.5,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404512",2020-04-06 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.4,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404513",2020-04-06 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.4,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404514",2020-04-06 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.3,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404515",2020-04-06 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.3,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404516",2020-04-06 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.3,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404517",2020-04-06 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.1,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404518",2020-04-06 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14.1,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404519",2020-04-06 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,14,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404520",2020-04-06 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,13.9,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404521",2020-04-06 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,13.9,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404522",2020-04-06 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,13.9,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404523",2020-04-06 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,13.8,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404524",2020-04-06 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,13.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404525",2020-04-06 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,13.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404526",2020-04-06 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,13.6,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404527",2020-04-06 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,13.6,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404528",2020-04-06 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,13.5,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
