"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"404529",2020-04-06 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,13.5,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404530",2020-04-06 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,13.4,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404531",2020-04-06 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,13.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404532",2020-04-06 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,13.2,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404533",2020-04-06 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,13,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404534",2020-04-06 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,12.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404535",2020-04-06 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,12.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404536",2020-04-06 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,25,27,28,12.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404537",2020-04-06 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,28,12.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404538",2020-04-06 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,28,12.5,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404539",2020-04-06 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,28,12.5,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404540",2020-04-06 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,28,12.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404541",2020-04-06 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,28,12.5,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404542",2020-04-06 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,28,12.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404543",2020-04-06 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,28,12.5,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404544",2020-04-06 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,28,12.5,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404545",2020-04-06 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,28,12.5,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404546",2020-04-06 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,28,12.5,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404547",2020-04-06 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,28,12.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404548",2020-04-06 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,28,12.5,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404549",2020-04-06 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404550",2020-04-06 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.6,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404551",2020-04-06 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.6,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404552",2020-04-06 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404553",2020-04-06 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.6,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404554",2020-04-06 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.7,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404555",2020-04-06 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.7,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404556",2020-04-06 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.8,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404557",2020-04-06 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.8,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404558",2020-04-06 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.8,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404559",2020-04-06 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.8,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404560",2020-04-06 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404561",2020-04-06 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.7,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404562",2020-04-06 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404563",2020-04-06 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.7,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404564",2020-04-06 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.7,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404565",2020-04-06 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404566",2020-04-06 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404567",2020-04-06 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.6,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404568",2020-04-06 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404569",2020-04-06 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404570",2020-04-06 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404571",2020-04-06 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.5,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404572",2020-04-06 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.4,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404573",2020-04-06 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404574",2020-04-06 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404575",2020-04-06 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404576",2020-04-06 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404577",2020-04-06 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.4,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404578",2020-04-06 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404579",2020-04-06 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404580",2020-04-06 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404581",2020-04-06 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.2,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404582",2020-04-06 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.2,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404583",2020-04-06 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.2,0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404584",2020-04-06 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.2,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404585",2020-04-06 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.1,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404586",2020-04-06 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12,0.67032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404587",2020-04-06 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404588",2020-04-06 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404589",2020-04-06 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404590",2020-04-06 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404591",2020-04-06 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.2,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404592",2020-04-06 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404593",2020-04-06 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.1,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404594",2020-04-06 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404595",2020-04-06 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,12,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404596",2020-04-06 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404597",2020-04-06 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404598",2020-04-06 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404599",2020-04-06 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404600",2020-04-06 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404601",2020-04-06 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.7,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404602",2020-04-06 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404603",2020-04-06 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404604",2020-04-06 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404605",2020-04-06 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404606",2020-04-06 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404607",2020-04-06 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.7,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404608",2020-04-06 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.5,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404609",2020-04-06 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404610",2020-04-06 23:29:00,0,0,0,22,23,22,22,22,22,22,3.68157894736842,0,27,26,27,27,25,27,27.5,11.3,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404611",2020-04-06 23:30:00,0,0,0,22,23,22,22,22,22,22,5.01672131147541,0,27,26,27,27,25,27,27.5,11.2,0.88389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404612",2020-04-06 23:31:00,0,0,0,22,23,22,22,22,22,22,5.64901639344262,0,27,26,27,27,25,27,27.5,11.2,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404613",2020-04-06 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.2,0.65898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404614",2020-04-06 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.2,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404615",2020-04-06 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404616",2020-04-06 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.3,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404617",2020-04-06 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.3,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404618",2020-04-06 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.3,0.79065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404619",2020-04-06 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.3,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404620",2020-04-06 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404621",2020-04-06 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404622",2020-04-06 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404623",2020-04-06 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404624",2020-04-06 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404625",2020-04-06 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404626",2020-04-06 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404627",2020-04-06 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404628",2020-04-06 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404629",2020-04-06 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.9,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404630",2020-04-06 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.9,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404631",2020-04-06 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404632",2020-04-06 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404633",2020-04-06 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,11,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404634",2020-04-06 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.9,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404635",2020-04-06 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.8,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404636",2020-04-06 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.8,0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404637",2020-04-06 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.8,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404638",2020-04-06 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.8,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404639",2020-04-06 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.7,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404640",2020-04-06 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.6,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404641",2020-04-07 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.5,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404642",2020-04-07 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.5,0.53172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404643",2020-04-07 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404644",2020-04-07 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.4,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404645",2020-04-07 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.3,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404646",2020-04-07 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.4,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404647",2020-04-07 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404648",2020-04-07 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.4,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404649",2020-04-07 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404650",2020-04-07 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404651",2020-04-07 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.4,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404652",2020-04-07 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404653",2020-04-07 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404654",2020-04-07 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404655",2020-04-07 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.3,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404656",2020-04-07 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.4,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404657",2020-04-07 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.5,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404658",2020-04-07 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404659",2020-04-07 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.4,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404660",2020-04-07 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404661",2020-04-07 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404662",2020-04-07 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404663",2020-04-07 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404664",2020-04-07 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404665",2020-04-07 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.3,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404666",2020-04-07 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404667",2020-04-07 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.2,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404668",2020-04-07 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404669",2020-04-07 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.2,0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404670",2020-04-07 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.2,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404671",2020-04-07 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.1,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404672",2020-04-07 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.1,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404673",2020-04-07 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27.5,10.1,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404674",2020-04-07 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,10.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404675",2020-04-07 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,10.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404676",2020-04-07 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,10.1,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404677",2020-04-07 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,10.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404678",2020-04-07 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,10.1,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404679",2020-04-07 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,10,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404680",2020-04-07 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,10.1,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404681",2020-04-07 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,10.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404682",2020-04-07 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,10,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404683",2020-04-07 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,9.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404684",2020-04-07 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,9.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404685",2020-04-07 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,9.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404686",2020-04-07 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,9.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404687",2020-04-07 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,9.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404688",2020-04-07 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,9.6,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404689",2020-04-07 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,9.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404690",2020-04-07 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,9.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404691",2020-04-07 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,9.5,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404692",2020-04-07 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,9.5,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404693",2020-04-07 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,9.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404694",2020-04-07 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,27,27,25,27,27,9.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404695",2020-04-07 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,27,27,9.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404696",2020-04-07 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,27,27,9.4,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404697",2020-04-07 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,27,27,9.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404698",2020-04-07 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,27,27,9.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404699",2020-04-07 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,27,27,9.3,0.56322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404700",2020-04-07 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,27,27,9.1,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404701",2020-04-07 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,27,27,9.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404702",2020-04-07 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,27,27,9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404703",2020-04-07 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,27,27,9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404704",2020-04-07 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,27,27,8.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404705",2020-04-07 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,27,27,8.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404706",2020-04-07 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,27,27,8.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404707",2020-04-07 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,27,27,9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404708",2020-04-07 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,27,27,9.2,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404709",2020-04-07 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,27,27,9.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404710",2020-04-07 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404711",2020-04-07 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404712",2020-04-07 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404713",2020-04-07 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404714",2020-04-07 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404715",2020-04-07 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.4,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404716",2020-04-07 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404717",2020-04-07 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.4,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404718",2020-04-07 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.3,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404719",2020-04-07 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.3,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404720",2020-04-07 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.2,0.33138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404721",2020-04-07 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404722",2020-04-07 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.3,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404723",2020-04-07 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.2,0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404724",2020-04-07 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.1,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404725",2020-04-07 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404726",2020-04-07 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404727",2020-04-07 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404728",2020-04-07 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404729",2020-04-07 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404730",2020-04-07 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404731",2020-04-07 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.3,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404732",2020-04-07 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.2,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404733",2020-04-07 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404734",2020-04-07 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404735",2020-04-07 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404736",2020-04-07 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.1,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404737",2020-04-07 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.1,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404738",2020-04-07 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9.1,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404739",2020-04-07 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404740",2020-04-07 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404741",2020-04-07 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404742",2020-04-07 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404743",2020-04-07 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.9,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404744",2020-04-07 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404745",2020-04-07 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404746",2020-04-07 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.7,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404747",2020-04-07 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404748",2020-04-07 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404749",2020-04-07 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.4,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404750",2020-04-07 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404751",2020-04-07 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404752",2020-04-07 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404753",2020-04-07 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404754",2020-04-07 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.4,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404755",2020-04-07 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404756",2020-04-07 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404757",2020-04-07 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404758",2020-04-07 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.6,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404759",2020-04-07 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.6,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404760",2020-04-07 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404761",2020-04-07 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404762",2020-04-07 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.1,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404763",2020-04-07 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8.1,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404764",2020-04-07 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404765",2020-04-07 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404766",2020-04-07 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,7.9,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404767",2020-04-07 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404768",2020-04-07 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,25,26.5,27,7.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404769",2020-04-07 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27,24.5,26.5,27,8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404770",2020-04-07 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404771",2020-04-07 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404772",2020-04-07 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404773",2020-04-07 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404774",2020-04-07 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404775",2020-04-07 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8.2,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404776",2020-04-07 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8.3,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404777",2020-04-07 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404778",2020-04-07 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8.3,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404779",2020-04-07 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8.4,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404780",2020-04-07 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8.3,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404781",2020-04-07 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8.3,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404782",2020-04-07 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404783",2020-04-07 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404784",2020-04-07 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8.1,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404785",2020-04-07 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404786",2020-04-07 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404787",2020-04-07 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.9,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404788",2020-04-07 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404789",2020-04-07 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,8,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404790",2020-04-07 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404791",2020-04-07 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404792",2020-04-07 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.9,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404793",2020-04-07 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.9,0.59472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404794",2020-04-07 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404795",2020-04-07 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.9,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404796",2020-04-07 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404797",2020-04-07 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.8,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404798",2020-04-07 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.7,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404799",2020-04-07 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404800",2020-04-07 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.6,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404801",2020-04-07 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404802",2020-04-07 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404803",2020-04-07 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.7,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404804",2020-04-07 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.8,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404805",2020-04-07 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.8,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404806",2020-04-07 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404807",2020-04-07 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,27,7.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404808",2020-04-07 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,26.5,7.9,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404809",2020-04-07 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,26.5,7.9,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404810",2020-04-07 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,26.5,7.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404811",2020-04-07 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,26.5,7.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404812",2020-04-07 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,26.5,7.9,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404813",2020-04-07 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,26.5,24.5,26.5,26.5,7.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404814",2020-04-07 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404815",2020-04-07 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.8,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404816",2020-04-07 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404817",2020-04-07 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.8,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404818",2020-04-07 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404819",2020-04-07 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404820",2020-04-07 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404821",2020-04-07 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404822",2020-04-07 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.8,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404823",2020-04-07 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404824",2020-04-07 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.9,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404825",2020-04-07 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404826",2020-04-07 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.9,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404827",2020-04-07 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.9,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404828",2020-04-07 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.8,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404829",2020-04-07 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.7,0.41832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404830",2020-04-07 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404831",2020-04-07 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404832",2020-04-07 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404833",2020-04-07 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404834",2020-04-07 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404835",2020-04-07 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.4,0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404836",2020-04-07 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.5,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404837",2020-04-07 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404838",2020-04-07 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404839",2020-04-07 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.2,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404840",2020-04-07 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404841",2020-04-07 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404842",2020-04-07 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404843",2020-04-07 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,6.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404844",2020-04-07 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,6.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404845",2020-04-07 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,6.9,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404846",2020-04-07 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404847",2020-04-07 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.3,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404848",2020-04-07 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.2,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404849",2020-04-07 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.5,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404850",2020-04-07 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404851",2020-04-07 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.6,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404852",2020-04-07 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404853",2020-04-07 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404854",2020-04-07 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.4,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404855",2020-04-07 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404856",2020-04-07 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404857",2020-04-07 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404858",2020-04-07 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.2,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404859",2020-04-07 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7,0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404860",2020-04-07 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404861",2020-04-07 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7,0.40698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404862",2020-04-07 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404863",2020-04-07 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404864",2020-04-07 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.1,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404865",2020-04-07 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404866",2020-04-07 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404867",2020-04-07 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.1,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404868",2020-04-07 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.1,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
