"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"404869",2020-04-07 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404870",2020-04-07 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404871",2020-04-07 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404872",2020-04-07 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404873",2020-04-07 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404874",2020-04-07 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.2,0.33138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404875",2020-04-07 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404876",2020-04-07 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404877",2020-04-07 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404878",2020-04-07 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404879",2020-04-07 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,26.5,24.5,26.5,26.5,7.1,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404880",2020-04-07 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26.5,26.5,7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404881",2020-04-07 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26.5,26.5,7.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404882",2020-04-07 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26.5,26.5,7.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404883",2020-04-07 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26.5,26.5,7.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404884",2020-04-07 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26.5,26.5,7,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404885",2020-04-07 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26.5,26.5,6.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404886",2020-04-07 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26.5,26.5,7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404887",2020-04-07 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26.5,26.5,7.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404888",2020-04-07 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26.5,26.5,7.2,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404889",2020-04-07 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26.5,26.5,7.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404890",2020-04-07 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26.5,26.5,7.2,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404891",2020-04-07 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26.5,26.5,7.1,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404892",2020-04-07 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26.5,26.5,7.1,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404893",2020-04-07 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26.5,26.5,7.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404894",2020-04-07 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,7,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404895",2020-04-07 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,7.1,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404896",2020-04-07 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,7.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404897",2020-04-07 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404898",2020-04-07 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404899",2020-04-07 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.8,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404900",2020-04-07 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404901",2020-04-07 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404902",2020-04-07 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.7,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404903",2020-04-07 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404904",2020-04-07 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404905",2020-04-07 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.7,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404906",2020-04-07 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.6,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404907",2020-04-07 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.5,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404908",2020-04-07 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404909",2020-04-07 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404910",2020-04-07 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404911",2020-04-07 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404912",2020-04-07 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404913",2020-04-07 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.7,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404914",2020-04-07 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404915",2020-04-07 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404916",2020-04-07 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404917",2020-04-07 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.8,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404918",2020-04-07 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.7,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404919",2020-04-07 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.7,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404920",2020-04-07 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404921",2020-04-07 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.7,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404922",2020-04-07 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404923",2020-04-07 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.6,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404924",2020-04-07 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404925",2020-04-07 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404926",2020-04-07 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404927",2020-04-07 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.6,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404928",2020-04-07 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.6,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404929",2020-04-07 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404930",2020-04-07 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.8,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404931",2020-04-07 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.8,0.38052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404932",2020-04-07 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.8,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404933",2020-04-07 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404934",2020-04-07 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404935",2020-04-07 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404936",2020-04-07 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404937",2020-04-07 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.6,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404938",2020-04-07 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404939",2020-04-07 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404940",2020-04-07 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.4,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404941",2020-04-07 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.6,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404942",2020-04-07 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26.5,6.6,0.55692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404943",2020-04-07 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26,6.7,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404944",2020-04-07 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26,6.6,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404945",2020-04-07 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26,6.6,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404946",2020-04-07 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26,6.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404947",2020-04-07 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26.5,24.5,26,26,6.5,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404948",2020-04-07 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404949",2020-04-07 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.7,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404950",2020-04-07 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404951",2020-04-07 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.8,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404952",2020-04-07 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404953",2020-04-07 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.7,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404954",2020-04-07 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404955",2020-04-07 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.6,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404956",2020-04-07 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.6,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404957",2020-04-07 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404958",2020-04-07 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404959",2020-04-07 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404960",2020-04-07 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404961",2020-04-07 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.2,0.70812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404962",2020-04-07 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.4,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404963",2020-04-07 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.5,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404964",2020-04-07 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.6,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404965",2020-04-07 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404966",2020-04-07 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.8,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404967",2020-04-07 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404968",2020-04-07 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404969",2020-04-07 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.5,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404970",2020-04-07 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.5,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404971",2020-04-07 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404972",2020-04-07 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404973",2020-04-07 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404974",2020-04-07 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.4,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404975",2020-04-07 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.3,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404976",2020-04-07 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404977",2020-04-07 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404978",2020-04-07 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404979",2020-04-07 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.1,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404980",2020-04-07 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404981",2020-04-07 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404982",2020-04-07 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404983",2020-04-07 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404984",2020-04-07 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404985",2020-04-07 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.4,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404986",2020-04-07 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404987",2020-04-07 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404988",2020-04-07 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.5,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404989",2020-04-07 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.4,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404990",2020-04-07 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.4,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404991",2020-04-07 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404992",2020-04-07 05:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404993",2020-04-07 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404994",2020-04-07 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,26,26,26,24.5,26,26,6.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404995",2020-04-07 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26,26,26,26,24.5,26,26,6.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404996",2020-04-07 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26,26,26,26,24.5,26,26,6.2,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404997",2020-04-07 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26,26,26,26,24.5,26,26,6.1,0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404998",2020-04-07 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26,26,26,26,24.5,26,26,6.2,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"404999",2020-04-07 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26,26,26,26,24.5,26,26,6.2,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405000",2020-04-07 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26,26,26,26,24.5,26,26,6.2,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405001",2020-04-07 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26,26,26,26,24.5,26,26,6.2,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405002",2020-04-07 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26,26,26,26,24.5,26,26,6.2,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405003",2020-04-07 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26,26,26,26,24.5,26,26,6.4,0.41958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405004",2020-04-07 06:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26,26,26,26,24.5,26,26,6.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405005",2020-04-07 06:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,6.1,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405006",2020-04-07 06:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.9,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405007",2020-04-07 06:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405008",2020-04-07 06:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.8,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405009",2020-04-07 06:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405010",2020-04-07 06:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405011",2020-04-07 06:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405012",2020-04-07 06:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.8,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405013",2020-04-07 06:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405014",2020-04-07 06:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405015",2020-04-07 06:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.9,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405016",2020-04-07 06:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405017",2020-04-07 06:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.8,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405018",2020-04-07 06:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405019",2020-04-07 06:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.7,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405020",2020-04-07 06:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.7,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405021",2020-04-07 06:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405022",2020-04-07 06:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405023",2020-04-07 06:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.9,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405024",2020-04-07 06:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.9,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405025",2020-04-07 06:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405026",2020-04-07 06:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,6,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405027",2020-04-07 06:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,6,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405028",2020-04-07 06:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.9,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405029",2020-04-07 06:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.9,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405030",2020-04-07 06:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405031",2020-04-07 06:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405032",2020-04-07 06:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.9,0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405033",2020-04-07 06:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.6,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405034",2020-04-07 06:33:00,0,8,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.5,0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405035",2020-04-07 06:34:00,0,7,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.5,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405036",2020-04-07 06:35:00,0,8,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.4,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405037",2020-04-07 06:36:00,0,9,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.6,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405038",2020-04-07 06:37:00,0,9,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405039",2020-04-07 06:38:00,0,9,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.7,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405040",2020-04-07 06:39:00,0,10,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.8,0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405041",2020-04-07 06:40:00,0,10,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.7,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405042",2020-04-07 06:41:00,0,10,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.8,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405043",2020-04-07 06:42:00,0,10,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.8,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405044",2020-04-07 06:43:00,0,11,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.8,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405045",2020-04-07 06:44:00,0,11,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.8,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405046",2020-04-07 06:45:00,0,12,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.7,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405047",2020-04-07 06:46:00,0,12,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.7,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405048",2020-04-07 06:47:00,0,12,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.7,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405049",2020-04-07 06:48:00,0,13,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.7,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405050",2020-04-07 06:49:00,0,13,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24.5,26,26,5.6,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405051",2020-04-07 06:50:00,0,13,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.6,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405052",2020-04-07 06:51:00,0,14,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.7,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405053",2020-04-07 06:52:00,0,16,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.8,0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405054",2020-04-07 06:53:00,0,15,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.7,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405055",2020-04-07 06:54:00,0,16,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.7,0.58149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405056",2020-04-07 06:55:00,0,16,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.7,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405057",2020-04-07 06:56:00,0,16,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.5,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405058",2020-04-07 06:57:00,0,16,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.5,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405059",2020-04-07 06:58:00,0,17,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.4,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405060",2020-04-07 06:59:00,0,17,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.2,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405061",2020-04-07 07:00:00,0,19,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.4,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405062",2020-04-07 07:01:00,0,20,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.3,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405063",2020-04-07 07:02:00,0,20,0,22,23,22,22,22,22,22,0,0,26,26,26,26,24,26,26,5.3,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405064",2020-04-07 07:03:00,0,23,0,22,23,22,22,22,22,22,0,0,26,26,26,26,24,26,26,5.3,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405065",2020-04-07 07:04:00,0,23,0,22,23,22,22,22,22,22,0,0,26,26,26,26,24,26,26,5.3,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405066",2020-04-07 07:05:00,0,24,0,22,23,22,22,22,22,22,0,0,26,26,26,26,24,26,26,5.4,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405067",2020-04-07 07:06:00,0,26,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405068",2020-04-07 07:07:00,0,27,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.5,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405069",2020-04-07 07:08:00,0,29,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.6,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405070",2020-04-07 07:09:00,0,30,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.6,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405071",2020-04-07 07:10:00,0,31,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405072",2020-04-07 07:11:00,0,33,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,26,26,5.8,0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405073",2020-04-07 07:12:00,0,34,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,25.5,26,5.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405074",2020-04-07 07:13:00,0,36,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,25.5,26,6.1,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405075",2020-04-07 07:14:00,0,37,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,25.5,26,6.2,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405076",2020-04-07 07:15:00,0,39,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,25.5,26,6.4,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405077",2020-04-07 07:16:00,0,41,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,25.5,26,6.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405078",2020-04-07 07:17:00,0,43,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26,24,25.5,26,6.5,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405079",2020-04-07 07:18:00,0,45,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,6.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405080",2020-04-07 07:19:00,0,47,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,6.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405081",2020-04-07 07:20:00,0,48,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,6.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405082",2020-04-07 07:21:00,0,48,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,6.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405083",2020-04-07 07:22:00,0,51,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,6.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405084",2020-04-07 07:23:00,0,54,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,6.8,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405085",2020-04-07 07:24:00,0,56,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,6.9,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405086",2020-04-07 07:25:00,0,59,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.1,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405087",2020-04-07 07:26:00,0,62,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.1,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405088",2020-04-07 07:27:00,0,64,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.2,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405089",2020-04-07 07:28:00,0,66,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.3,0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405090",2020-04-07 07:29:00,0,69,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.2,0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405091",2020-04-07 07:30:00,0,71,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.2,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405092",2020-04-07 07:31:00,0,74,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405093",2020-04-07 07:32:00,0,76,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405094",2020-04-07 07:33:00,0,78,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,6.9,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405095",2020-04-07 07:34:00,0,80,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405096",2020-04-07 07:35:00,0,84,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.1,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405097",2020-04-07 07:36:00,0,86,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.3,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405098",2020-04-07 07:37:00,0,90,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.5,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405099",2020-04-07 07:38:00,0,92,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.6,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405100",2020-04-07 07:39:00,0,95,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.6,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405101",2020-04-07 07:40:00,0,97,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.7,0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405102",2020-04-07 07:41:00,0,100,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.7,0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405103",2020-04-07 07:42:00,0,103,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.7,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405104",2020-04-07 07:43:00,0,105,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.8,0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405105",2020-04-07 07:44:00,0,109,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.8,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405106",2020-04-07 07:45:00,0,112,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.9,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405107",2020-04-07 07:46:00,0,114,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.9,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405108",2020-04-07 07:47:00,0,117,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,8,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405109",2020-04-07 07:48:00,0,120,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,8,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405110",2020-04-07 07:49:00,0,123,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,8.1,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405111",2020-04-07 07:50:00,0,126,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,8.1,0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405112",2020-04-07 07:51:00,0,128,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,8.2,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405113",2020-04-07 07:52:00,0,132,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,8.3,-0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405114",2020-04-07 07:53:00,0,135,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,8.4,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405115",2020-04-07 07:54:00,0,138,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,8.5,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405116",2020-04-07 07:55:00,0,142,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,8.6,-0.07371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405117",2020-04-07 07:56:00,0,144,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,8.6,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405118",2020-04-07 07:57:00,0,147,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,8.5,-0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405119",2020-04-07 07:58:00,0,150,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,8.3,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405120",2020-04-07 07:59:00,0,155,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,8,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405121",2020-04-07 08:00:00,0,159,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.7,-0.06552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405122",2020-04-07 08:01:00,0,162,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.6,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405123",2020-04-07 08:02:00,0,166,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.7,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405124",2020-04-07 08:03:00,0,170,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,7.9,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405125",2020-04-07 08:04:00,0,174,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,8.3,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405126",2020-04-07 08:05:00,0,176,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,8.8,-0.16632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405127",2020-04-07 08:06:00,0,180,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,9.1,-0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405128",2020-04-07 08:07:00,0,184,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,9.3,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405129",2020-04-07 08:08:00,0,188,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,9.4,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405130",2020-04-07 08:09:00,0,191,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,9.5,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405131",2020-04-07 08:10:00,0,194,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26,24,25.5,26,9.4,-0.11592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405132",2020-04-07 08:11:00,0,196,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.3,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405133",2020-04-07 08:12:00,0,199,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.3,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405134",2020-04-07 08:13:00,0,204,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.3,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405135",2020-04-07 08:14:00,0,207,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.3,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405136",2020-04-07 08:15:00,0,210,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.3,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405137",2020-04-07 08:16:00,0,214,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.3,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405138",2020-04-07 08:17:00,0,217,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.3,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405139",2020-04-07 08:18:00,0,222,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.3,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405140",2020-04-07 08:19:00,0,227,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.3,-0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405141",2020-04-07 08:20:00,0,230,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.4,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405142",2020-04-07 08:21:00,0,233,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.4,-0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405143",2020-04-07 08:22:00,0,238,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.5,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405144",2020-04-07 08:23:00,0,240,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.6,-0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405145",2020-04-07 08:24:00,0,244,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.6,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405146",2020-04-07 08:25:00,0,250,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.6,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405147",2020-04-07 08:26:00,0,254,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.7,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405148",2020-04-07 08:27:00,0,257,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.7,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405149",2020-04-07 08:28:00,0,260,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.9,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405150",2020-04-07 08:29:00,0,264,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,9.9,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405151",2020-04-07 08:30:00,0,269,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,10,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405152",2020-04-07 08:31:00,0,273,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,10.1,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405153",2020-04-07 08:32:00,0,278,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,10.3,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405154",2020-04-07 08:33:00,0,279,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,10.4,-0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405155",2020-04-07 08:34:00,0,284,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,10.4,-0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405156",2020-04-07 08:35:00,0,289,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,10.6,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405157",2020-04-07 08:36:00,0,292,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,10.7,-0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405158",2020-04-07 08:37:00,0,294,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,10.8,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405159",2020-04-07 08:38:00,0,300,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,11,-0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405160",2020-04-07 08:39:00,0,303,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,11.1,-0.65142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405161",2020-04-07 08:40:00,0,306,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,11.1,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405162",2020-04-07 08:41:00,0,312,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,25.5,26,11.2,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405163",2020-04-07 08:42:00,0,315,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,26,26,11.3,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405164",2020-04-07 08:43:00,0,321,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,26,26,11.2,-0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405165",2020-04-07 08:44:00,0,328,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,26,26,11.3,-0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405166",2020-04-07 08:45:00,0,330,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,26,26,11.3,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405167",2020-04-07 08:46:00,0,336,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,26,26,11.5,-0.85995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405168",2020-04-07 08:47:00,0,340,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,26,26,11.5,-0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405169",2020-04-07 08:48:00,0,343,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,26,26,11.5,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405170",2020-04-07 08:49:00,0,347,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,26,26,11.6,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405171",2020-04-07 08:50:00,0,352,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,26,26,11.7,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405172",2020-04-07 08:51:00,0,355,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,26,26,11.8,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405173",2020-04-07 08:52:00,0,361,0,22,23,22,22,22,22,22,0,0,26,25.5,25.5,26.5,24,26,26,11.8,-1.03635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405174",2020-04-07 08:53:00,0,364,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,12,-1.05588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405175",2020-04-07 08:54:00,0,369,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,12.5,-1.11195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405176",2020-04-07 08:55:00,0,369,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,13.1,-1.13652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405177",2020-04-07 08:56:00,0,373,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,13.9,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405178",2020-04-07 08:57:00,0,381,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.1,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405179",2020-04-07 08:58:00,0,385,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.5,-1.12959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405180",2020-04-07 08:59:00,0,390,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.7,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405181",2020-04-07 09:00:00,0,394,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.8,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405182",2020-04-07 09:01:00,0,399,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.5,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405183",2020-04-07 09:02:00,0,401,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.1,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405184",2020-04-07 09:03:00,0,408,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.4,-1.01115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405185",2020-04-07 09:04:00,0,413,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.3,-1.14219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405186",2020-04-07 09:05:00,0,417,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.7,-1.2348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405187",2020-04-07 09:06:00,0,420,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.5,-1.26819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405188",2020-04-07 09:07:00,0,424,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.9,-1.29213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405189",2020-04-07 09:08:00,0,428,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,16.1,-1.30536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405190",2020-04-07 09:09:00,0,431,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.8,-1.34316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405191",2020-04-07 09:10:00,0,436,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,14.9,-1.36206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405192",2020-04-07 09:11:00,0,440,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.5,-1.38663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405193",2020-04-07 09:12:00,0,447,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.7,-1.39986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405194",2020-04-07 09:13:00,0,449,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.9,-1.41435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405195",2020-04-07 09:14:00,0,452,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,16.2,-1.42569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405196",2020-04-07 09:15:00,0,455,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,16.6,-1.449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405197",2020-04-07 09:16:00,0,461,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,17.1,-1.4931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405198",2020-04-07 09:17:00,0,468,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,14.6,-1.51263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405199",2020-04-07 09:18:00,0,472,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,13.9,-1.55673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405200",2020-04-07 09:19:00,0,477,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,14.1,-1.57311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405201",2020-04-07 09:20:00,0,480,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,14.6,-1.52649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405202",2020-04-07 09:21:00,0,482,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,16.4,-1.58571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405203",2020-04-07 09:22:00,0,487,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,16.9,-1.60083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405204",2020-04-07 09:23:00,0,491,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,17.6,-1.28583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
