"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"405205",2020-04-07 09:24:00,0,496,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,17.4,-1.28961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405206",2020-04-07 09:25:00,0,498,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,17.8,-1.32111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405207",2020-04-07 09:26:00,0,503,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,17.6,-1.41876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405208",2020-04-07 09:27:00,0,507,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,17.1,-1.69659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405209",2020-04-07 09:28:00,0,513,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,16.1,-1.70289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405210",2020-04-07 09:29:00,0,517,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.3,-1.72305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405211",2020-04-07 09:30:00,0,521,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.9,-1.75203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405212",2020-04-07 09:31:00,0,525,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,16.8,-1.78101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405213",2020-04-07 09:32:00,0,531,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.8,-1.78731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405214",2020-04-07 09:33:00,0,538,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,14.9,-1.8333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405215",2020-04-07 09:34:00,0,541,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.5,-1.8648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405216",2020-04-07 09:35:00,0,544,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.9,-1.89441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405217",2020-04-07 09:36:00,0,546,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.8,-1.93914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405218",2020-04-07 09:37:00,0,553,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,16.6,-1.98135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405219",2020-04-07 09:38:00,0,558,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,16.5,-2.01033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405220",2020-04-07 09:39:00,0,563,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,17.9,-2.0286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405221",2020-04-07 09:40:00,0,566,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,18,-2.03616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405222",2020-04-07 09:41:00,0,571,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,18.4,-2.06199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405223",2020-04-07 09:42:00,0,577,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,17.1,-2.0916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405224",2020-04-07 09:43:00,0,579,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.8,-2.10861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405225",2020-04-07 09:44:00,0,582,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,16.4,-2.10609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405226",2020-04-07 09:45:00,0,585,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,17.4,-2.01978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405227",2020-04-07 09:46:00,0,593,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,18.2,-1.8648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405228",2020-04-07 09:47:00,0,595,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,17.4,-1.83456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405229",2020-04-07 09:48:00,0,600,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,14.9,-1.97253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405230",2020-04-07 09:49:00,0,601,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.2,-2.05065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405231",2020-04-07 09:50:00,0,607,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,16.7,-2.14704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405232",2020-04-07 09:51:00,0,610,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,17.2,-2.24028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405233",2020-04-07 09:52:00,0,612,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,17.1,-2.25918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405234",2020-04-07 09:53:00,0,618,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,16.4,-2.27304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405235",2020-04-07 09:54:00,0,626,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,17,-2.29194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405236",2020-04-07 09:55:00,0,628,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,17.6,-2.30517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405237",2020-04-07 09:56:00,0,629,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,17.5,-2.32218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405238",2020-04-07 09:57:00,0,635,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,18,-2.32974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405239",2020-04-07 09:58:00,0,638,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,17.7,-2.34864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405240",2020-04-07 09:59:00,0,642,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,15.8,-2.36439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405241",2020-04-07 10:00:00,0,646,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,14.9,-2.49669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405242",2020-04-07 10:01:00,0,654,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26,14.4,-2.52693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405243",2020-04-07 10:02:00,0,657,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26.5,14.5,-2.53953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405244",2020-04-07 10:03:00,0,661,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26.5,15.9,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405245",2020-04-07 10:04:00,0,663,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26.5,16.8,-2.54646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405246",2020-04-07 10:05:00,0,672,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26.5,17.6,-1.59579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405247",2020-04-07 10:06:00,0,674,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26.5,17.4,-2.2491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405248",2020-04-07 10:07:00,0,676,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26.5,17.4,-2.20752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405249",2020-04-07 10:08:00,0,681,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26.5,17.6,-2.24343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405250",2020-04-07 10:09:00,0,682,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26.5,18.3,-2.38581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405251",2020-04-07 10:10:00,0,686,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26.5,18.8,-2.58993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405252",2020-04-07 10:11:00,0,691,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26.5,19,-2.60883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405253",2020-04-07 10:12:00,0,696,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26.5,19.2,-2.61009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405254",2020-04-07 10:13:00,0,700,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26.5,15.9,-2.61891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405255",2020-04-07 10:14:00,0,705,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26.5,15.9,-2.63718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405256",2020-04-07 10:15:00,0,710,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26,26.5,16.6,-2.64789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405257",2020-04-07 10:16:00,0,711,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,17.6,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405258",2020-04-07 10:17:00,0,717,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,17,-2.60946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405259",2020-04-07 10:18:00,0,717,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,17.6,-2.56599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405260",2020-04-07 10:19:00,0,721,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,18.2,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405261",2020-04-07 10:20:00,0,725,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,17.1,-2.32659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405262",2020-04-07 10:21:00,0,732,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,16.4,-2.74617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405263",2020-04-07 10:22:00,0,737,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,16.3,-2.76192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405264",2020-04-07 10:23:00,0,739,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,17.1,-2.77326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405265",2020-04-07 10:24:00,0,745,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,16.6,-2.77389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405266",2020-04-07 10:25:00,0,750,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,17,-2.63529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405267",2020-04-07 10:26:00,0,754,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,17.5,-2.47023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405268",2020-04-07 10:27:00,0,758,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,18.8,-2.50488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405269",2020-04-07 10:28:00,0,763,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,18.9,-2.6271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405270",2020-04-07 10:29:00,0,767,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,18.7,-2.69514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405271",2020-04-07 10:30:00,0,769,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,19.2,-2.82429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405272",2020-04-07 10:31:00,0,771,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,19.5,-2.8602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405273",2020-04-07 10:32:00,0,775,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,19.6,-2.85453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405274",2020-04-07 10:33:00,0,775,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,17.7,-2.84886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405275",2020-04-07 10:34:00,0,779,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,18.1,-2.84886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405276",2020-04-07 10:35:00,0,787,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,16.9,-2.81736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405277",2020-04-07 10:36:00,0,792,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,16.8,-2.92446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405278",2020-04-07 10:37:00,0,796,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,17.8,-2.93769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405279",2020-04-07 10:38:00,0,799,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,18.1,-2.94336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405280",2020-04-07 10:39:00,0,803,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,18.7,-2.96793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405281",2020-04-07 10:40:00,0,811,0,22,23,22,22,22,22,22,0,0,26,25.5,26,26.5,24,26.5,26.5,18.5,-2.99376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405282",2020-04-07 10:41:00,0,817,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,18.9,-2.99439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405283",2020-04-07 10:42:00,0,817,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,19.6,-3.00888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405284",2020-04-07 10:43:00,0,818,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,19.1,-3.0177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405285",2020-04-07 10:44:00,0,826,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,20.5,-3.01266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405286",2020-04-07 10:45:00,0,824,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,21.4,-2.69703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405287",2020-04-07 10:46:00,0,827,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,20.8,-2.71593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405288",2020-04-07 10:47:00,0,830,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,19.9,-2.76129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405289",2020-04-07 10:48:00,0,835,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,18.1,-2.83122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405290",2020-04-07 10:49:00,0,837,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,17.3,-3.08889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405291",2020-04-07 10:50:00,0,842,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,17.2,-3.02589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405292",2020-04-07 10:51:00,0,846,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,18.1,-3.11913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405293",2020-04-07 10:52:00,0,850,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,17.7,-3.12606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405294",2020-04-07 10:53:00,0,853,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,17,-3.13803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405295",2020-04-07 10:54:00,0,855,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,18,-3.14559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405296",2020-04-07 10:55:00,0,862,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,19,-3.16197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405297",2020-04-07 10:56:00,0,866,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,19,-3.17394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405298",2020-04-07 10:57:00,0,870,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,18.3,-3.18969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405299",2020-04-07 10:58:00,0,875,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,17.2,-3.20733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405300",2020-04-07 10:59:00,0,881,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,17.2,-3.18906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405301",2020-04-07 11:00:00,0,883,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,18.3,-3.20103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405302",2020-04-07 11:01:00,0,885,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,19.4,-3.19788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405303",2020-04-07 11:02:00,0,888,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,21.2,-3.0996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405304",2020-04-07 11:03:00,0,890,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,21.5,-2.88666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405305",2020-04-07 11:04:00,0,892,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,20.6,-2.88603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405306",2020-04-07 11:05:00,0,897,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,21.5,-2.86839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405307",2020-04-07 11:06:00,0,908,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,21.4,-3.06306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405308",2020-04-07 11:07:00,0,906,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,21.6,-3.3327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405309",2020-04-07 11:08:00,0,910,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,26.5,26.5,20.9,-3.31821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405310",2020-04-07 11:09:00,0,912,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,20.6,-3.29679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405311",2020-04-07 11:10:00,0,919,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,20.4,-3.31569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405312",2020-04-07 11:11:00,0,921,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,20.9,-3.28419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405313",2020-04-07 11:12:00,0,926,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,21.2,-3.27033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405314",2020-04-07 11:13:00,0,928,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,22.3,-3.27726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405315",2020-04-07 11:14:00,0,932,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,19.8,-3.26655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405316",2020-04-07 11:15:00,0,932,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,19.6,-3.29616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405317",2020-04-07 11:16:00,0,935,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,20.4,-3.29301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405318",2020-04-07 11:17:00,0,939,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,20.2,-3.30183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405319",2020-04-07 11:18:00,0,946,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,20.7,-3.30876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405320",2020-04-07 11:19:00,0,947,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,20.5,-3.31884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405321",2020-04-07 11:20:00,0,952,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,18.9,-2.9232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405322",2020-04-07 11:21:00,0,954,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,19.4,-3.12543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405323",2020-04-07 11:22:00,0,959,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,19.4,-3.17709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405324",2020-04-07 11:23:00,0,964,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,19.3,-3.25836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405325",2020-04-07 11:24:00,0,964,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,19.3,-3.52233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405326",2020-04-07 11:25:00,0,966,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,19.6,-3.54123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405327",2020-04-07 11:26:00,0,971,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,20,-3.55572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405328",2020-04-07 11:27:00,0,974,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,19.3,-3.5658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405329",2020-04-07 11:28:00,0,980,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,18.7,-3.58596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405330",2020-04-07 11:29:00,0,986,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,19.8,-3.60423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405331",2020-04-07 11:30:00,0,989,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,19.5,-3.61053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405332",2020-04-07 11:31:00,0,986,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,18.8,-3.59856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405333",2020-04-07 11:32:00,0,991,0,22,23,22,22,22,22,22,0,0,26,25.5,26.5,26.5,24,27,26.5,18.9,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405334",2020-04-07 11:33:00,0,993,0,22,23,22,22,22,22,22,0,0,26,25.5,27,26.5,24,27,26.5,19.7,-3.62376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405335",2020-04-07 11:34:00,0,998,0,22,23,22,22,22,22,22,0,0,26,25.5,27,26.5,24,27,26.5,20.9,-3.63006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405336",2020-04-07 11:35:00,0,996,0,22,23,22,22,22,22,22,0,0,26,25.5,27,26.5,24,27,26.5,19.6,-3.67983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405337",2020-04-07 11:36:00,0,999,0,22,23,22,22,22,22,22,0,0,26,25.5,27,26.5,24,27,26.5,19.5,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405338",2020-04-07 11:37:00,0,1005,0,22,23,22,22,22,22,22,0,0,26,25.5,27,26.5,24,27,26.5,19.8,-3.3642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405339",2020-04-07 11:38:00,0,1010,0,22,23,22,22,22,22,22,0,0,26,25.5,27,26.5,24,27,26.5,19.4,-3.40893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405340",2020-04-07 11:39:00,0,1009,0,22,23,22,22,22,22,22,0,0,26,25.5,27,26.5,24,27,26.5,20,-3.43476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405341",2020-04-07 11:40:00,0,1012,0,22,23,22,22,22,22,22,0,0,26,25.5,27,26.5,24,27,26.5,21.4,-3.53304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405342",2020-04-07 11:41:00,0,1017,0,22,23,22,22,22,22,22,0,0,26,25.5,27,26.5,24,27,26.5,20.3,-3.75606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405343",2020-04-07 11:42:00,0,1020,0,22,23,22,22,22,22,22,0,0,26,25.5,27,26.5,24,27,26.5,19.7,-3.77622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405344",2020-04-07 11:43:00,0,1021,0,22,23,22,22,22,22,22,0,0,26,25.5,27,26.5,24,27,26.5,19.3,-3.75984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405345",2020-04-07 11:44:00,0,1026,0,22,23,22,22,22,22,22,0,0,26,25.5,27,26.5,24,27,26.5,19.8,-3.78252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405346",2020-04-07 11:45:00,0,1030,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,20.5,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405347",2020-04-07 11:46:00,0,1034,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,19.9,-3.78126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405348",2020-04-07 11:47:00,0,1042,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,19.1,-3.80583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405349",2020-04-07 11:48:00,0,1036,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,19.5,-3.80898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405350",2020-04-07 11:49:00,0,1038,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,19.2,-3.81339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405351",2020-04-07 11:50:00,0,1043,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,20.1,-3.83103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405352",2020-04-07 11:51:00,0,1045,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,19.5,-3.88899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405353",2020-04-07 11:52:00,0,1050,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,20.1,-3.56643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405354",2020-04-07 11:53:00,0,1053,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,20.3,-3.55383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405355",2020-04-07 11:54:00,0,1054,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,21.3,-3.59604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405356",2020-04-07 11:55:00,0,1056,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,21.7,-3.7422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405357",2020-04-07 11:56:00,0,1061,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,21.7,-3.80016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405358",2020-04-07 11:57:00,0,1061,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,21.9,-3.95829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405359",2020-04-07 11:58:00,0,1061,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,21.5,-3.97593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405360",2020-04-07 11:59:00,0,1064,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,21.2,-3.98349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405361",2020-04-07 12:00:00,0,1071,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,20.1,-3.97467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405362",2020-04-07 12:01:00,0,1070,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,20.8,-3.9753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405363",2020-04-07 12:02:00,0,1069,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,20.1,-3.97656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405364",2020-04-07 12:03:00,0,1076,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,20.3,-4.0131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405365",2020-04-07 12:04:00,0,1073,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,20.6,-4.00743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405366",2020-04-07 12:05:00,0,1076,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,20.7,-4.02003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405367",2020-04-07 12:06:00,0,1081,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,21.1,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405368",2020-04-07 12:07:00,0,1084,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,21.4,-3.6477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405369",2020-04-07 12:08:00,0,1084,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,21.7,-3.64203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405370",2020-04-07 12:09:00,0,1087,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,21.8,-3.69306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405371",2020-04-07 12:10:00,0,1087,0,22,23,22,22,22,22,22,0,0,26,25.5,27,27,24,27,26.5,21.6,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405372",2020-04-07 12:11:00,0,1090,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,21.7,-4.05657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405373",2020-04-07 12:12:00,0,1094,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,21,-4.08933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405374",2020-04-07 12:13:00,0,1095,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,20.2,-4.11516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405375",2020-04-07 12:14:00,0,1094,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,20.2,-4.09563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405376",2020-04-07 12:15:00,0,1095,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,19.9,-4.08303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405377",2020-04-07 12:16:00,0,1099,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,20.2,-4.06854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405378",2020-04-07 12:17:00,0,1101,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,20.8,-4.06665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405379",2020-04-07 12:18:00,0,1103,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,20.4,-4.05468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405380",2020-04-07 12:19:00,0,1108,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,19.8,-4.04712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405381",2020-04-07 12:20:00,0,1114,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,20.2,-4.00806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405382",2020-04-07 12:21:00,0,1109,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,21,-4.17564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405383",2020-04-07 12:22:00,0,1114,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,20.9,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405384",2020-04-07 12:23:00,0,1116,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,20.9,-3.78441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405385",2020-04-07 12:24:00,0,1120,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,20.5,-3.85749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405386",2020-04-07 12:25:00,0,1119,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,20.5,-3.90663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405387",2020-04-07 12:26:00,0,1119,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,20.5,-4.23486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405388",2020-04-07 12:27:00,0,1125,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,20.4,-4.28463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405389",2020-04-07 12:28:00,0,1127,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,26.5,20.2,-4.31046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405390",2020-04-07 12:29:00,0,1125,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,20.4,-4.31613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405391",2020-04-07 12:30:00,0,1126,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,20.3,-4.36401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405392",2020-04-07 12:31:00,0,1133,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,20.1,-4.39173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405393",2020-04-07 12:32:00,0,1129,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,20.5,-4.38543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405394",2020-04-07 12:33:00,0,1131,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,20.6,-4.37913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405395",2020-04-07 12:34:00,0,1126,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,20.6,-4.36023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405396",2020-04-07 12:35:00,0,1128,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.1,-4.36653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405397",2020-04-07 12:36:00,0,1139,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.1,-4.33503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405398",2020-04-07 12:37:00,0,1137,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.1,-4.03893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405399",2020-04-07 12:38:00,0,1134,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,20.9,-4.08303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405400",2020-04-07 12:39:00,0,1139,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.2,-4.14855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405401",2020-04-07 12:40:00,0,1135,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21,-4.20273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405402",2020-04-07 12:41:00,0,1141,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,20.7,-4.45095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405403",2020-04-07 12:42:00,0,1145,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.3,-4.46796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405404",2020-04-07 12:43:00,0,1137,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.8,-4.46796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405405",2020-04-07 12:44:00,0,1141,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.4,-4.49379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405406",2020-04-07 12:45:00,0,1141,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.6,-4.48686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405407",2020-04-07 12:46:00,0,1146,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.4,-4.50891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405408",2020-04-07 12:47:00,0,1143,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.1,-4.4982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405409",2020-04-07 12:48:00,0,1142,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.1,-4.5108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405410",2020-04-07 12:49:00,0,1140,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.1,-4.15296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405411",2020-04-07 12:50:00,0,1156,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21,-4.19643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405412",2020-04-07 12:51:00,0,1153,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.5,-4.20903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405413",2020-04-07 12:52:00,0,1139,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.3,-4.23675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405414",2020-04-07 12:53:00,0,1144,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.3,-4.31739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405415",2020-04-07 12:54:00,0,1146,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.3,-4.55742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405416",2020-04-07 12:55:00,0,1153,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.6,-4.60089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405417",2020-04-07 12:56:00,0,1155,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.6,-4.61475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405418",2020-04-07 12:57:00,0,1157,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,22,-4.60593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405419",2020-04-07 12:58:00,0,1154,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.6,-4.57758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405420",2020-04-07 12:59:00,0,1160,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.9,-4.62168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405421",2020-04-07 13:00:00,0,1159,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,22,-4.63743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405422",2020-04-07 13:01:00,0,1162,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.1,-4.66326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405423",2020-04-07 13:02:00,0,1168,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,20.9,-4.27644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405424",2020-04-07 13:03:00,0,1162,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21,-4.27833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405425",2020-04-07 13:04:00,0,1161,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,20.8,-4.30479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405426",2020-04-07 13:05:00,0,1166,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.1,-4.37283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405427",2020-04-07 13:06:00,0,1162,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.6,-4.64814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405428",2020-04-07 13:07:00,0,1168,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.6,-4.68279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405429",2020-04-07 13:08:00,0,1165,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.1,-4.69539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405430",2020-04-07 13:09:00,0,1168,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,20.7,-4.7439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405431",2020-04-07 13:10:00,0,1167,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,20.8,-4.72374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405432",2020-04-07 13:11:00,0,1163,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,20.2,-4.70736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405433",2020-04-07 13:12:00,0,1166,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,20.5,-4.72626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405434",2020-04-07 13:13:00,0,1173,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.4,-4.71492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405435",2020-04-07 13:14:00,0,1165,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.8,-4.67019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405436",2020-04-07 13:15:00,0,1158,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.6,-4.4604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405437",2020-04-07 13:16:00,0,1168,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.3,-4.3407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405438",2020-04-07 13:17:00,0,1177,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.3,-4.3659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405439",2020-04-07 13:18:00,0,1174,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.2,-4.43709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405440",2020-04-07 13:19:00,0,1162,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,20.7,-4.43583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405441",2020-04-07 13:20:00,0,1168,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,20.8,-4.74453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405442",2020-04-07 13:21:00,0,1178,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.3,-4.72059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405443",2020-04-07 13:22:00,0,1169,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.5,-4.71555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405444",2020-04-07 13:23:00,0,1172,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.3,-4.69539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405445",2020-04-07 13:24:00,0,1175,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.6,-4.70799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405446",2020-04-07 13:25:00,0,1170,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.3,-4.66389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405447",2020-04-07 13:26:00,0,1179,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.4,-4.71681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405448",2020-04-07 13:27:00,0,1188,0,22,23,22,22,22,22,22,0,0,26,25.5,27.5,27,24,27,27,21.7,-4.70169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405449",2020-04-07 13:28:00,0,1180,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.4,-4.23486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405450",2020-04-07 13:29:00,0,1177,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.5,-4.19706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405451",2020-04-07 13:30:00,0,1173,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,22.1,-4.1895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405452",2020-04-07 13:31:00,0,1172,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,22.1,-4.221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405453",2020-04-07 13:32:00,0,1183,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.9,-4.54293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405454",2020-04-07 13:33:00,0,1176,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.6,-4.48749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405455",2020-04-07 13:34:00,0,1186,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.5,-4.5675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405456",2020-04-07 13:35:00,0,1182,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.5,-4.46859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405457",2020-04-07 13:36:00,0,1181,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.1,-4.60089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405458",2020-04-07 13:37:00,0,1176,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.3,-4.5864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405459",2020-04-07 13:38:00,0,1178,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,20.8,-4.64499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405460",2020-04-07 13:39:00,0,1180,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,20.7,-4.68342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405461",2020-04-07 13:40:00,0,1177,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,20.9,-4.6494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405462",2020-04-07 13:41:00,0,1179,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.4,-4.6683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405463",2020-04-07 13:42:00,0,1172,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.5,-4.23234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405464",2020-04-07 13:43:00,0,1177,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.5,-4.25313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405465",2020-04-07 13:44:00,0,1178,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.5,-4.3344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405466",2020-04-07 13:45:00,0,1182,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.9,-4.3785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405467",2020-04-07 13:46:00,0,1165,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.9,-4.38606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405468",2020-04-07 13:47:00,0,1164,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.3,-4.65381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405469",2020-04-07 13:48:00,0,1170,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.4,-4.71303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405470",2020-04-07 13:49:00,0,1175,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.4,-4.74957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405471",2020-04-07 13:50:00,0,1173,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,20.9,-4.77666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405472",2020-04-07 13:51:00,0,1172,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,20.7,-4.75839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405473",2020-04-07 13:52:00,0,1172,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21,-4.80123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405474",2020-04-07 13:53:00,0,1167,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.3,-4.74579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405475",2020-04-07 13:54:00,0,1162,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.4,-4.73886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405476",2020-04-07 13:55:00,0,1165,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.6,-4.33566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405477",2020-04-07 13:56:00,0,1163,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.1,-4.30794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405478",2020-04-07 13:57:00,0,1165,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,20.9,-4.39173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405479",2020-04-07 13:58:00,0,1170,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.5,-4.46166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405480",2020-04-07 13:59:00,0,1163,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.5,-4.725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405481",2020-04-07 14:00:00,0,1163,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.2,-4.74516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405482",2020-04-07 14:01:00,0,1163,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.2,-4.76343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405483",2020-04-07 14:02:00,0,1164,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.3,-4.7502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405484",2020-04-07 14:03:00,0,1170,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.6,-4.76595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405485",2020-04-07 14:04:00,0,1161,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.2,-4.73823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405486",2020-04-07 14:05:00,0,1158,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.6,-4.70673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405487",2020-04-07 14:06:00,0,1154,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.8,-4.68783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405488",2020-04-07 14:07:00,0,1156,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,22.2,-4.66263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405489",2020-04-07 14:08:00,0.192876,1156,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.9,-3.74976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405490",2020-04-07 14:09:00,-0.706917,1158,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,22.1,-3.72393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405491",2020-04-07 14:10:00,0.695123,1158,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,22.2,-3.71007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405492",2020-04-07 14:11:00,0,1154,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.7,-3.74976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405493",2020-04-07 14:12:00,0.631032,1157,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.6,-4.0572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405494",2020-04-07 14:13:00,2.17681,1158,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.7,-4.03578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405495",2020-04-07 14:14:00,4.52856,1156,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.9,-4.02696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405496",2020-04-07 14:15:00,4.07451,1154,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.9,-4.03326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405497",2020-04-07 14:16:00,2.58671,1152,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.7,-4.02003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405498",2020-04-07 14:17:00,2.4091,1153,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.5,-4.02129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405499",2020-04-07 14:18:00,1.95794,1152,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.5,-4.01373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405500",2020-04-07 14:19:00,1.53532,1153,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.2,-4.0194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405501",2020-04-07 14:20:00,1.43623,1153,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.1,-4.03326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405502",2020-04-07 14:21:00,1.41049,1151,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.3,-3.53493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405503",2020-04-07 14:22:00,1.43358,1150,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.1,-3.56139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405504",2020-04-07 14:23:00,1.35231,1148,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.1,-3.59289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405505",2020-04-07 14:24:00,1.39187,1146,0,22,23,22,22,22,22,22,0,0,26,26,27.5,27,24,27,27,21.2,-3.6666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405506",2020-04-07 14:25:00,1.43141,1141,0,22,23,22,22,22,22,22,0,0,26,26,27,27,24,27,27,21.2,-3.7044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405507",2020-04-07 14:26:00,1.60522,1145,0,22,23,22,22,22,22,22,0,0,26,26,27,27,24,27,27,21.1,-3.94506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405508",2020-04-07 14:27:00,1.74465,1140,0,22,23,22,22,22,22,22,0,0,26,26,27,27,24,27,27,21.3,-3.93372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405509",2020-04-07 14:28:00,1.86506,1139,0,22,23,22,22,22,22,22,0,0,26,26,27,27,24,27,27,21.7,-3.91986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405510",2020-04-07 14:29:00,2.13039,1138,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,22,-3.89403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405511",2020-04-07 14:30:00,2.17059,1136,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,22.1,-3.8934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405512",2020-04-07 14:31:00,2.10037,1137,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,22,-2.39463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405513",2020-04-07 14:32:00,2.10261,1137,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,21.8,-3.85623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405514",2020-04-07 14:33:00,2.04877,1135,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,21.4,-3.85308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405515",2020-04-07 14:34:00,2.02718,1134,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,21.1,-3.85245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405516",2020-04-07 14:35:00,1.26103,1132,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,20.7,-3.43476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405517",2020-04-07 14:36:00,1.76773,1131,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,20.9,-3.44358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405518",2020-04-07 14:37:00,1.66848,1128,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,20.9,-3.32136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405519",2020-04-07 14:38:00,1.67274,1124,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,20.9,-3.3894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405520",2020-04-07 14:39:00,1.65661,1124,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,21.3,-3.65526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405521",2020-04-07 14:40:00,1.67591,1123,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,21.5,-3.71763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405522",2020-04-07 14:41:00,1.2091,1118,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,21.4,-4.4667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405523",2020-04-07 14:42:00,0,1117,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,21.1,-4.46103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405524",2020-04-07 14:43:00,0,1115,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,21.7,-4.44843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405525",2020-04-07 14:44:00,0,1113,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,21.9,-4.41756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405526",2020-04-07 14:45:00,0.0351215,1111,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,21.9,-4.39929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405527",2020-04-07 14:46:00,0,1112,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,21.8,-4.39866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405528",2020-04-07 14:47:00,0,1108,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,21.9,-4.38291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405529",2020-04-07 14:48:00,0,1108,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,22.3,-3.96018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405530",2020-04-07 14:49:00,0,1106,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,22.6,-3.91671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405531",2020-04-07 14:50:00,0,1106,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,22.6,-3.98853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405532",2020-04-07 14:51:00,0,1108,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,22.5,-4.04271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405533",2020-04-07 14:52:00,0,1106,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,22.5,-4.33629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
