"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"405534",2020-04-07 14:53:00,0,1105,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,22.3,-4.3407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405535",2020-04-07 14:54:00,0,1105,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,22.3,-4.32873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405536",2020-04-07 14:55:00,0,1102,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,21.9,-4.32243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405537",2020-04-07 14:56:00,0,1099,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,22.1,-4.31046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405538",2020-04-07 14:57:00,0,1095,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24,27,27,22,-4.30101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405539",2020-04-07 14:58:00,0,1092,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27,22.3,-4.27266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405540",2020-04-07 14:59:00,0,1091,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27,21.4,-4.28022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405541",2020-04-07 15:00:00,0,1085,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27,21.8,-3.84426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405542",2020-04-07 15:01:00,0,1080,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27,21.8,-3.83859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405543",2020-04-07 15:02:00,0,1076,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27,22,-3.85686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405544",2020-04-07 15:03:00,0,1074,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27,22.1,-3.90096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405545",2020-04-07 15:04:00,0,1073,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27,22.1,-4.20903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405546",2020-04-07 15:05:00,0,1073,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27,22,-4.19706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405547",2020-04-07 15:06:00,0,1069,0,22,23,22,22,22,22,22,0,0,26.5,27,27,27,24.5,27,27,21.5,-4.19706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405548",2020-04-07 15:07:00,0,1069,0,22,23,22,22,22,22,22,0,0,26.5,27,27,27,24.5,27,27,21.4,-4.19706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405549",2020-04-07 15:08:00,0,1068,0,22,23,22,22,22,22,22,0,0,26.5,27,27,27,24.5,27,27,21.5,-4.19076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405550",2020-04-07 15:09:00,0,1060,0,22,23,22,22,22,22,22,0,0,26.5,27,27,27,24.5,27,27,21.3,-4.18194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405551",2020-04-07 15:10:00,0,1066,0,22,23,22,22,22,22,22,0,0,26.5,27,27,27,24.5,27,27,21.7,-4.20903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405552",2020-04-07 15:11:00,0,1063,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27,21.7,-4.18509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405553",2020-04-07 15:12:00,0,1061,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27,21.9,-4.16556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405554",2020-04-07 15:13:00,0,1057,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27,21.8,-4.15233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405555",2020-04-07 15:14:00,0,1055,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27,21.6,-4.12776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405556",2020-04-07 15:15:00,0,1053,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27,21.9,-3.72015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405557",2020-04-07 15:16:00,0,1050,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27,22,-3.68928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405558",2020-04-07 15:17:00,0,1044,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27,22.1,-3.71196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405559",2020-04-07 15:18:00,0,1041,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27,22.1,-3.74283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405560",2020-04-07 15:19:00,0,1041,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27,21.7,-4.04901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405561",2020-04-07 15:20:00,0,1039,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,22.1,-4.08366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405562",2020-04-07 15:21:00,0,1040,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,21.9,-4.08366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405563",2020-04-07 15:22:00,0,1040,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,22.3,-4.07043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405564",2020-04-07 15:23:00,0,1038,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,22.4,-4.06413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405565",2020-04-07 15:24:00,0,1040,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,21.9,-4.07736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405566",2020-04-07 15:25:00,0,1035,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,21.7,-4.07043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405567",2020-04-07 15:26:00,0,1033,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,21.6,-4.07547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405568",2020-04-07 15:27:00,0,1029,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,21.7,-4.04649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405569",2020-04-07 15:28:00,0,1026,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,22.3,-4.02822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405570",2020-04-07 15:29:00,0,1020,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,22.5,-3.59919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405571",2020-04-07 15:30:00,0,1017,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,22.6,-3.55824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405572",2020-04-07 15:31:00,0,1015,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,22.8,-3.57273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405573",2020-04-07 15:32:00,0,1015,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,22.3,-3.66156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405574",2020-04-07 15:33:00,0,1007,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,22.2,-3.94254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405575",2020-04-07 15:34:00,0,1002,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,22.3,-3.92553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405576",2020-04-07 15:35:00,0,1000,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,22.6,-3.91356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405577",2020-04-07 15:36:00,0,999,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,21.9,-3.9249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405578",2020-04-07 15:37:00,0,996,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,22.1,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405579",2020-04-07 15:38:00,0,995,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,22.8,-3.87576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405580",2020-04-07 15:39:00,0,990,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,22.6,-3.85119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405581",2020-04-07 15:40:00,0,986,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,22.5,-3.84363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405582",2020-04-07 15:41:00,0,980,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,22.3,-3.83481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405583",2020-04-07 15:42:00,0,981,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27,24.5,27,27.5,22.3,-3.4146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405584",2020-04-07 15:43:00,0,979,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.4,-3.38499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405585",2020-04-07 15:44:00,0,980,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.5,-3.4398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405586",2020-04-07 15:45:00,0,978,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.3,-3.50406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405587",2020-04-07 15:46:00,0,970,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.6,-3.7737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405588",2020-04-07 15:47:00,0,960,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.6,-3.72456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405589",2020-04-07 15:48:00,0,955,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.4,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405590",2020-04-07 15:49:00,0,949,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.4,-3.66093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405591",2020-04-07 15:50:00,0,949,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,23,-3.64896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405592",2020-04-07 15:51:00,0,947,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,23,-3.64329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405593",2020-04-07 15:52:00,0,943,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.4,-3.64329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405594",2020-04-07 15:53:00,0,943,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.5,-3.65526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405595",2020-04-07 15:54:00,0,939,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.5,-3.61179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405596",2020-04-07 15:55:00,0,935,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.2,-3.59919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405597",2020-04-07 15:56:00,0,932,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.4,-3.45996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405598",2020-04-07 15:57:00,0,932,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.4,-3.18276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405599",2020-04-07 15:58:00,0,931,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.5,-3.17016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405600",2020-04-07 15:59:00,0,926,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.5,-3.18843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405601",2020-04-07 16:00:00,0,920,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.3,-2.84004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405602",2020-04-07 16:01:00,0,914,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.3,-3.2193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405603",2020-04-07 16:02:00,0,910,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,22.7,-3.24576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405604",2020-04-07 16:03:00,0,907,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27,24.5,27,27.5,23,-3.27096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405605",2020-04-07 16:04:00,0,910,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,27.5,22.9,-3.29679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405606",2020-04-07 16:05:00,0,913,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,27.5,22.5,-3.33837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405607",2020-04-07 16:06:00,0,910,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,27.5,22.6,-3.30876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405608",2020-04-07 16:07:00,0,900,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,27.5,22.9,-3.25836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405609",2020-04-07 16:08:00,0,894,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,27.5,23,-3.22308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405610",2020-04-07 16:09:00,0,889,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,27.5,22.7,-3.20229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405611",2020-04-07 16:10:00,0,885,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,27.5,22.6,-3.18591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405612",2020-04-07 16:11:00,0,884,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,27.5,22.3,-3.12606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405613",2020-04-07 16:12:00,0,884,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,27.5,22.5,-2.77326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405614",2020-04-07 16:13:00,0,875,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,27.5,22.6,-2.75436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405615",2020-04-07 16:14:00,0,874,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,27.5,22.6,-2.77578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405616",2020-04-07 16:15:00,0,867,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,27.5,22.2,-2.83311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405617",2020-04-07 16:16:00,0,860,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,27.5,22.1,-3.09771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405618",2020-04-07 16:17:00,0,858,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,27.5,22,-3.11157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405619",2020-04-07 16:18:00,0,858,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,22.4,-3.09393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405620",2020-04-07 16:19:00,0,856,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,22.3,-3.08259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405621",2020-04-07 16:20:00,0,855,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,22.6,-3.08196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405622",2020-04-07 16:21:00,0,853,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,22.3,-3.07503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405623",2020-04-07 16:22:00,0,847,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,22.3,-3.05613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405624",2020-04-07 16:23:00,0,840,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,22.3,-3.02463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405625",2020-04-07 16:24:00,0,837,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,22.4,-3.01203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405626",2020-04-07 16:25:00,0,838,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,22.4,-3.01455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405627",2020-04-07 16:26:00,0,829,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,22.5,-2.83059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405628",2020-04-07 16:27:00,0,826,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,22.5,-2.56473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405629",2020-04-07 16:28:00,0,820,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,22.9,-2.56914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405630",2020-04-07 16:29:00,0,816,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,22.8,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405631",2020-04-07 16:30:00,0,810,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,22.5,-2.64411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405632",2020-04-07 16:31:00,0,804,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,22.5,-2.898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405633",2020-04-07 16:32:00,0,803,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,22,-2.88666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405634",2020-04-07 16:33:00,0,799,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,22.2,-2.87091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405635",2020-04-07 16:34:00,0,796,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,21.8,-2.85705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405636",2020-04-07 16:35:00,0,794,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27,28,22.1,-2.84823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405637",2020-04-07 16:36:00,0,788,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27.5,28,22.1,-2.83563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405638",2020-04-07 16:37:00,0,781,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27.5,28,22.3,-2.78586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405639",2020-04-07 16:38:00,0,778,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27.5,28,22.3,-2.7783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405640",2020-04-07 16:39:00,0,774,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27.5,28,22.5,-2.7783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405641",2020-04-07 16:40:00,0,771,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27.5,28,22.6,-2.7594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405642",2020-04-07 16:41:00,0,767,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27.5,28,22.5,-2.58678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405643",2020-04-07 16:42:00,0,762,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27.5,28,22.2,-2.29446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405644",2020-04-07 16:43:00,0,760,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27.5,28,22.3,-2.30013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405645",2020-04-07 16:44:00,0,756,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27.5,28,22.3,-2.33919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405646",2020-04-07 16:45:00,0,754,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27.5,28,22.1,-2.39589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405647",2020-04-07 16:46:00,0,750,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27.5,28,22.2,-2.6838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405648",2020-04-07 16:47:00,0,746,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27.5,28,22.2,-2.66994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405649",2020-04-07 16:48:00,0,743,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27.5,28,22.1,-2.6523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405650",2020-04-07 16:49:00,0,740,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,24.5,27.5,28,22.1,-2.64348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405651",2020-04-07 16:50:00,0,737,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28,22.3,-2.62269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405652",2020-04-07 16:51:00,0,735,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28,22.2,-2.61576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405653",2020-04-07 16:52:00,0,729,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28,22.5,-2.59308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405654",2020-04-07 16:53:00,0,723,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28,22.6,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405655",2020-04-07 16:54:00,0,717,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28,22.6,-2.55843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405656",2020-04-07 16:55:00,0,709,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28,22.8,-2.52063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405657",2020-04-07 16:56:00,0,704,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28,22.7,-2.48346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405658",2020-04-07 16:57:00,0,697,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28,22.9,-2.18421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405659",2020-04-07 16:58:00,0,695,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.9,-2.05695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405660",2020-04-07 16:59:00,0,690,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.6,-2.02104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405661",2020-04-07 17:00:00,0,687,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.3,-2.05884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405662",2020-04-07 17:01:00,0,684,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.5,-2.13192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405663",2020-04-07 17:02:00,0,680,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.8,-2.30454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405664",2020-04-07 17:03:00,0,675,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.7,-2.25414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405665",2020-04-07 17:04:00,0,673,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.3,-2.21949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405666",2020-04-07 17:05:00,0,668,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,21.9,-2.16531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405667",2020-04-07 17:06:00,0,662,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.2,-2.22327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405668",2020-04-07 17:07:00,0,658,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.1,-2.21004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405669",2020-04-07 17:08:00,0,654,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.2,-2.19114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405670",2020-04-07 17:09:00,0,650,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.4,-2.15649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405671",2020-04-07 17:10:00,0,642,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.5,-2.14389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405672",2020-04-07 17:11:00,0,637,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.2,-2.12058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405673",2020-04-07 17:12:00,0,632,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.5,-2.02986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405674",2020-04-07 17:13:00,0,626,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.9,-1.63548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405675",2020-04-07 17:14:00,0,623,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.9,-1.60713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405676",2020-04-07 17:15:00,0,620,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,23.1,-1.61595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405677",2020-04-07 17:16:00,0,615,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,23.1,-1.65186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405678",2020-04-07 17:17:00,0,611,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.4,-1.93536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405679",2020-04-07 17:18:00,0,610,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.6,-1.91016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405680",2020-04-07 17:19:00,0,605,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,22.8,-1.88496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405681",2020-04-07 17:20:00,0,601,0,22,23,22,22,22,22,22,0,0,26.5,26,27.5,27.5,25,27.5,28.5,23,-1.86543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405682",2020-04-07 17:21:00,0,599,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,28.5,22.7,-1.84716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405683",2020-04-07 17:22:00,0,593,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,28.5,23.1,-1.83393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405684",2020-04-07 17:23:00,0,587,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,28.5,23.1,-1.80936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405685",2020-04-07 17:24:00,0,581,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,28.5,22.9,-1.79046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405686",2020-04-07 17:25:00,0,578,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,23.2,-1.76589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405687",2020-04-07 17:26:00,0,571,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,23,-1.74636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405688",2020-04-07 17:27:00,0,568,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,22.8,-1.72683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405689",2020-04-07 17:28:00,0,564,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,22.2,-1.71423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405690",2020-04-07 17:29:00,0,563,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,22.2,-1.65753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405691",2020-04-07 17:30:00,0,559,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,22.1,-1.29402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405692",2020-04-07 17:31:00,0,555,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,22.3,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405693",2020-04-07 17:32:00,0,551,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,22.6,-1.29213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405694",2020-04-07 17:33:00,0,544,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,25,27.5,29,22.7,-1.32993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405695",2020-04-07 17:34:00,0,538,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,27.5,29,22.7,-1.5813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405696",2020-04-07 17:35:00,0,535,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,27.5,29,22.5,-1.56429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405697",2020-04-07 17:36:00,0,529,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,27.5,29,22.3,-1.53279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405698",2020-04-07 17:37:00,0,525,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,27.5,29,22.3,-1.49499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405699",2020-04-07 17:38:00,0,519,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,27.5,29,22.3,-1.47042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405700",2020-04-07 17:39:00,0,514,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,28,29,22.4,-1.44333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405701",2020-04-07 17:40:00,0,479,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,28,29,22.6,-1.4238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405702",2020-04-07 17:41:00,0,391,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,28,29,22.6,-1.39419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405703",2020-04-07 17:42:00,0,379,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,28,29,22.6,-1.38096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405704",2020-04-07 17:43:00,0,253,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,28,29,22.4,-1.36773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405705",2020-04-07 17:44:00,0,107,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,28,29,22.3,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405706",2020-04-07 17:45:00,0,86,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,28,29,22.5,-1.03509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405707",2020-04-07 17:46:00,0,90,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,28,29,22.2,-0.90279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405708",2020-04-07 17:47:00,0,208,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,28,29,21.9,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405709",2020-04-07 17:48:00,0,388,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,28,29,21.9,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405710",2020-04-07 17:49:00,0,465,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,28,29,21.8,-1.03383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405711",2020-04-07 17:50:00,0,461,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,28,29,21.9,-1.24929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405712",2020-04-07 17:51:00,0,457,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,25,28,29,22.1,-1.2474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405713",2020-04-07 17:52:00,0,451,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,29,21.9,-1.22724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405714",2020-04-07 17:53:00,0,451,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,29,21.8,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405715",2020-04-07 17:54:00,0,444,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,29,21.8,-1.17936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405716",2020-04-07 17:55:00,0,441,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,29,21.8,-1.1718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405717",2020-04-07 17:56:00,0,435,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,29.5,22,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405718",2020-04-07 17:57:00,0,433,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,22.3,-1.11699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405719",2020-04-07 17:58:00,0,428,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,22.3,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405720",2020-04-07 17:59:00,0,425,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,22.4,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405721",2020-04-07 18:00:00,0,419,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,22.3,-1.06029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405722",2020-04-07 18:01:00,0,414,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,22.3,-1.03005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405723",2020-04-07 18:02:00,0,327,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,22.2,-0.85869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405724",2020-04-07 18:03:00,0,269,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,22.2,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405725",2020-04-07 18:04:00,0,227,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,22.3,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405726",2020-04-07 18:05:00,0,215,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,22.3,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405727",2020-04-07 18:06:00,0,123,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,22.5,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405728",2020-04-07 18:07:00,0,76,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,22.3,-0.91539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405729",2020-04-07 18:08:00,0,74,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,22.1,-0.90972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405730",2020-04-07 18:09:00,0,75,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,21.6,-0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405731",2020-04-07 18:10:00,0,74,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,22.1,-0.89019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405732",2020-04-07 18:11:00,0,73,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,22,-0.86499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405733",2020-04-07 18:12:00,0,73,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,21.8,-0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405734",2020-04-07 18:13:00,0,74,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,21.7,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405735",2020-04-07 18:14:00,0,72,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,21.6,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405736",2020-04-07 18:15:00,0,71,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,21.5,-0.77049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405737",2020-04-07 18:16:00,0,72,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,21.5,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405738",2020-04-07 18:17:00,0,70,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,29.5,21.5,-0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405739",2020-04-07 18:18:00,0,72,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28,29.5,21.6,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405740",2020-04-07 18:19:00,0,71,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28,29.5,21.6,-0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405741",2020-04-07 18:20:00,0,71,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28,29.5,21.5,-0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405742",2020-04-07 18:21:00,0,107,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28,29.5,21.4,-0.26019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405743",2020-04-07 18:22:00,0,235,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28,29.5,21.3,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405744",2020-04-07 18:23:00,0,317,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28,29.5,21.2,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405745",2020-04-07 18:24:00,0,312,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28,29.5,21.2,-0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405746",2020-04-07 18:25:00,0,307,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28,29.5,21.2,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405747",2020-04-07 18:26:00,0,305,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28,29.5,21.2,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405748",2020-04-07 18:27:00,0,300,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28,29.5,21.2,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405749",2020-04-07 18:28:00,0,296,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28.5,30,21.2,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405750",2020-04-07 18:29:00,0,291,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28.5,30,21.2,-0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405751",2020-04-07 18:30:00,0,287,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28.5,30,21.3,-0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405752",2020-04-07 18:31:00,0,284,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28.5,30,21.3,-0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405753",2020-04-07 18:32:00,0,279,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28.5,30,21.3,-0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405754",2020-04-07 18:33:00,0,274,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28.5,30,21.3,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405755",2020-04-07 18:34:00,0,271,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28.5,30,21.3,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405756",2020-04-07 18:35:00,0,266,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28.5,30,21.4,-0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405757",2020-04-07 18:36:00,0,260,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28.5,30,21.4,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405758",2020-04-07 18:37:00,0,257,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28.5,30,21.6,-0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405759",2020-04-07 18:38:00,0,253,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28.5,30,21.8,-0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405760",2020-04-07 18:39:00,0,248,0.909,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28.5,30,21.8,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405761",2020-04-07 18:40:00,0,244,0.906,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28.5,30,21.9,0.84861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405762",2020-04-07 18:41:00,0,241,0.904,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28.5,30,21.9,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405763",2020-04-07 18:42:00,0,237,0.893,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28.5,30,21.8,0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405764",2020-04-07 18:43:00,0,233,0.879,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28.5,30,21.7,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405765",2020-04-07 18:44:00,0,229,0.872,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28.5,30,21.7,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405766",2020-04-07 18:45:00,0,226,0.87,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,21.7,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405767",2020-04-07 18:46:00,0,223,0.87,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,21.7,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405768",2020-04-07 18:47:00,0,218,0.884,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,21.7,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405769",2020-04-07 18:48:00,0,216,0.886,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,21.7,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405770",2020-04-07 18:49:00,0,210,0.902,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,21.7,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405771",2020-04-07 18:50:00,0,208,0.899,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,21.7,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405772",2020-04-07 18:51:00,0,203,0.902,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,21.8,0.84672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405773",2020-04-07 18:52:00,0,197,0.905,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,21.8,0.87381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405774",2020-04-07 18:53:00,0,194,0.906,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,21.8,1.01304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405775",2020-04-07 18:54:00,0,190,0.901,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,21.8,1.27764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405776",2020-04-07 18:55:00,0,188,0.891,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,22,1.25937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405777",2020-04-07 18:56:00,0,183,0.905,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,22.1,1.2033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405778",2020-04-07 18:57:00,0,180,0.896,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,22.2,1.16424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405779",2020-04-07 18:58:00,0,176,0.896,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,22.3,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405780",2020-04-07 18:59:00,0,173,0.896,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,22.5,0.93492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405781",2020-04-07 19:00:00,0,170,0.887,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,22.5,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405782",2020-04-07 19:01:00,0,166,0.9,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,22.4,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405783",2020-04-07 19:02:00,0,163,0.902,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,22.4,0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405784",2020-04-07 19:03:00,0,158,0.063,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25.5,28.5,30,22.4,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405785",2020-04-07 19:04:00,0,154,0.171,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,26,28.5,30,22.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405786",2020-04-07 19:05:00,0,151,0.417,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,26,28.5,30,22.4,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405787",2020-04-07 19:06:00,0,146,0.255,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,26,28.5,30,22.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405788",2020-04-07 19:07:00,0,131,0.254,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,26,28.5,30,22.3,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405789",2020-04-07 19:08:00,0,101,0.255,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,26,28.5,30,22.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405790",2020-04-07 19:09:00,0,72,0.055,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,26,28.5,30,22.3,0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405791",2020-04-07 19:10:00,0,53,0.047,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,26,28.5,30,22.2,0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405792",2020-04-07 19:11:00,0,48,0.049,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,26,28.5,30,21.9,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405793",2020-04-07 19:12:00,0,47,0.048,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,26,28.5,30,21.5,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405794",2020-04-07 19:13:00,0,47,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,26,28.5,30,21.1,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405795",2020-04-07 19:14:00,0,46,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,26,28.5,30,20.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405796",2020-04-07 19:15:00,0,46,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,26,28.5,30,20.5,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405797",2020-04-07 19:16:00,0,44,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,20.5,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405798",2020-04-07 19:17:00,0,45,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,20.5,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405799",2020-04-07 19:18:00,0,43,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,20.5,0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405800",2020-04-07 19:19:00,0,42,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,20.4,0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405801",2020-04-07 19:20:00,0,42,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,20.4,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405802",2020-04-07 19:21:00,0,42,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,20.4,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405803",2020-04-07 19:22:00,0,40,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,20.4,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405804",2020-04-07 19:23:00,0,40,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,20.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405805",2020-04-07 19:24:00,0,38,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,20.4,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405806",2020-04-07 19:25:00,0,39,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,20.3,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405807",2020-04-07 19:26:00,0,38,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,20.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405808",2020-04-07 19:27:00,0,37,0,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20.3,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405809",2020-04-07 19:28:00,0,36,0,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405810",2020-04-07 19:29:00,0,36,0,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20.2,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405811",2020-04-07 19:30:00,0,36,0.051,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20.2,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405812",2020-04-07 19:31:00,0,34,0.053,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20.2,0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405813",2020-04-07 19:32:00,0,35,0.107,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20.2,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405814",2020-04-07 19:33:00,0,34,0.117,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20.2,0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405815",2020-04-07 19:34:00,0,33,0.155,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20.1,1.99206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405816",2020-04-07 19:35:00,0,32,0.068,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20.1,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405817",2020-04-07 19:36:00,0,32,0.051,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20.1,0.41832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405818",2020-04-07 19:37:00,0,30,0,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20.1,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405819",2020-04-07 19:38:00,0,30,0.063,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20.1,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405820",2020-04-07 19:39:00,0,31,1.987,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20,2.42424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405821",2020-04-07 19:40:00,0,28,1.955,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20,2.38644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405822",2020-04-07 19:41:00,0,29,1.979,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20,2.41479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405823",2020-04-07 19:42:00,0,29,1.947,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20,2.4066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405824",2020-04-07 19:43:00,0,28,2.002,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20,2.44881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405825",2020-04-07 19:44:00,0,27,2.007,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,20,2.45637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405826",2020-04-07 19:45:00,0,25,1.983,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,19.9,2.43684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405827",2020-04-07 19:46:00,0,24,0.057,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,19.9,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405828",2020-04-07 19:47:00,0,23,0.058,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,19.9,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405829",2020-04-07 19:48:00,0,23,0,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,19.9,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405830",2020-04-07 19:49:00,0,23,2.017,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,19.9,2.78334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405831",2020-04-07 19:50:00,0,22,1.984,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,19.9,2.71341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405832",2020-04-07 19:51:00,0,22,2.019,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,19.9,2.50047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405833",2020-04-07 19:52:00,0,20,2.018,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,19.8,2.50614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405834",2020-04-07 19:53:00,0,19,2.025,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,19.8,2.52252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405835",2020-04-07 19:54:00,0,19,2.026,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,19.8,2.53134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405836",2020-04-07 19:55:00,0,18,0,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,19.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405837",2020-04-07 19:56:00,0,17,0.063,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,26,28.5,30,19.7,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405838",2020-04-07 19:57:00,0,16,0.061,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,19.7,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405839",2020-04-07 19:58:00,0,16,0.074,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,19.6,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405840",2020-04-07 19:59:00,0,15,0.078,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,19.6,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405841",2020-04-07 20:00:00,0,14,0.039,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,19.6,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405842",2020-04-07 20:01:00,0,15,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,19.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405843",2020-04-07 20:02:00,0,14,0.065,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,19.5,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405844",2020-04-07 20:03:00,0,14,0.08,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,19.4,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405845",2020-04-07 20:04:00,0,12,0.084,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,19.4,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405846",2020-04-07 20:05:00,0,12,0.063,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,30,19.4,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405847",2020-04-07 20:06:00,0,12,0.065,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,19.4,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405848",2020-04-07 20:07:00,0,11,0.041,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,19.3,0.85869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405849",2020-04-07 20:08:00,0,11,0.083,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,19.3,0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405850",2020-04-07 20:09:00,0,10,0.083,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,19.2,0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405851",2020-04-07 20:10:00,0,10,0.064,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,19.2,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405852",2020-04-07 20:11:00,0,9,0.067,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,19.2,0.59598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405853",2020-04-07 20:12:00,0,10,0.041,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,19.2,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405854",2020-04-07 20:13:00,0,8,0.079,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,19.2,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405855",2020-04-07 20:14:00,0,8,0.081,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,19.2,0.60795,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405856",2020-04-07 20:15:00,0,6,0.063,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,19.1,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405857",2020-04-07 20:16:00,0,5,0.065,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,19.1,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405858",2020-04-07 20:17:00,0,7,0.079,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,19,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
