"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"405859",2020-04-07 20:18:00,0,8,0.083,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,19,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405860",2020-04-07 20:19:00,0,8,0.043,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,19,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405861",2020-04-07 20:20:00,0,10,0.065,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,19,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405862",2020-04-07 20:21:00,0,0,0.068,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,19,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405863",2020-04-07 20:22:00,0,0,0.083,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,19,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405864",2020-04-07 20:23:00,0,0,0.084,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,18.9,0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405865",2020-04-07 20:24:00,0,0,0.044,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,26,28.5,29.5,18.9,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405866",2020-04-07 20:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.8,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405867",2020-04-07 20:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.8,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405868",2020-04-07 20:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.8,0.63882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405869",2020-04-07 20:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.6,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405870",2020-04-07 20:29:00,0,0,0.08,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.5,0.60165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405871",2020-04-07 20:30:00,0,0,0.027,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.5,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405872",2020-04-07 20:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.4,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405873",2020-04-07 20:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.5,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405874",2020-04-07 20:33:00,0,0,1.944,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.4,2.56347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405875",2020-04-07 20:34:00,0,0,0.042,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.3,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405876",2020-04-07 20:35:00,0,0,0.026,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.1,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405877",2020-04-07 20:36:00,0,0,0.032,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.1,0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405878",2020-04-07 20:37:00,0,0,0.032,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.1,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405879",2020-04-07 20:38:00,0,0,0.039,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.2,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405880",2020-04-07 20:39:00,0,0,1.928,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.3,2.54142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405881",2020-04-07 20:40:00,0,0,1.886,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.2,2.50677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405882",2020-04-07 20:41:00,0,0,1.909,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.2,2.53827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405883",2020-04-07 20:42:00,0,0,1.908,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.1,2.89989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405884",2020-04-07 20:43:00,0,0,1.925,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18,2.95344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405885",2020-04-07 20:44:00,0,0,1.915,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18,2.90493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405886",2020-04-07 20:45:00,0,0,0.021,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.1,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405887",2020-04-07 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405888",2020-04-07 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18.1,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405889",2020-04-07 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405890",2020-04-07 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405891",2020-04-07 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,18,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405892",2020-04-07 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,17.9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405893",2020-04-07 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,17.9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405894",2020-04-07 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,17.8,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405895",2020-04-07 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,17.9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405896",2020-04-07 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,17.5,0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405897",2020-04-07 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,17.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405898",2020-04-07 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,17.5,0.50085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405899",2020-04-07 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,17.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405900",2020-04-07 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29.5,17.5,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405901",2020-04-07 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29,17.6,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405902",2020-04-07 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29,17.6,0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405903",2020-04-07 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29,17.6,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405904",2020-04-07 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29,17.5,0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405905",2020-04-07 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29,17.4,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405906",2020-04-07 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29,17.4,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405907",2020-04-07 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29,17.3,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405908",2020-04-07 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29,17.4,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405909",2020-04-07 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29,17.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405910",2020-04-07 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29,17.2,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405911",2020-04-07 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29,17.2,0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405912",2020-04-07 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29,17.2,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405913",2020-04-07 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29,17,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405914",2020-04-07 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28.5,29,16.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405915",2020-04-07 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.6,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405916",2020-04-07 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405917",2020-04-07 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405918",2020-04-07 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405919",2020-04-07 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.5,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405920",2020-04-07 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.5,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405921",2020-04-07 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.4,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405922",2020-04-07 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.4,0.52668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405923",2020-04-07 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.7,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405924",2020-04-07 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.5,0.69615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405925",2020-04-07 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.3,0.90405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405926",2020-04-07 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.3,0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405927",2020-04-07 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.3,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405928",2020-04-07 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.3,0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405929",2020-04-07 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.3,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405930",2020-04-07 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.5,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405931",2020-04-07 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.5,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405932",2020-04-07 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.6,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405933",2020-04-07 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.6,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405934",2020-04-07 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.7,0.54558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405935",2020-04-07 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.6,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405936",2020-04-07 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.5,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405937",2020-04-07 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.9,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405938",2020-04-07 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.7,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405939",2020-04-07 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.5,0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405940",2020-04-07 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.3,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405941",2020-04-07 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.2,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405942",2020-04-07 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.3,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405943",2020-04-07 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.3,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405944",2020-04-07 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.3,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405945",2020-04-07 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.3,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405946",2020-04-07 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.2,0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405947",2020-04-07 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.1,0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405948",2020-04-07 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.2,0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405949",2020-04-07 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.2,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405950",2020-04-07 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.1,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405951",2020-04-07 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.2,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405952",2020-04-07 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405953",2020-04-07 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,15.8,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405954",2020-04-07 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,15.9,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405955",2020-04-07 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,15.9,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405956",2020-04-07 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.1,0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405957",2020-04-07 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,15.9,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405958",2020-04-07 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,15.9,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405959",2020-04-07 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,15.9,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405960",2020-04-07 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.1,0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405961",2020-04-07 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405962",2020-04-07 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.2,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405963",2020-04-07 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405964",2020-04-07 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405965",2020-04-07 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.4,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405966",2020-04-07 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.5,0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405967",2020-04-07 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405968",2020-04-07 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.7,0.33138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405969",2020-04-07 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.8,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405970",2020-04-07 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.8,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405971",2020-04-07 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,16.7,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405972",2020-04-07 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,16.5,0.61362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405973",2020-04-07 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,16.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405974",2020-04-07 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,16.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405975",2020-04-07 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,16.6,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405976",2020-04-07 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,16.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405977",2020-04-07 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,16.8,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405978",2020-04-07 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,16.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405979",2020-04-07 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,16.1,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405980",2020-04-07 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,16.1,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405981",2020-04-07 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,16.2,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405982",2020-04-07 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,16.2,0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405983",2020-04-07 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,16.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405984",2020-04-07 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,15.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405985",2020-04-07 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,15.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405986",2020-04-07 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,15.4,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405987",2020-04-07 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,15.6,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405988",2020-04-07 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,15.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405989",2020-04-07 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,16.1,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405990",2020-04-07 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,16.1,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405991",2020-04-07 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,15.9,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405992",2020-04-07 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,15.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405993",2020-04-07 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,15.4,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405994",2020-04-07 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,29,15.3,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405995",2020-04-07 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,15.2,0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405996",2020-04-07 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,15.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405997",2020-04-07 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,15.1,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405998",2020-04-07 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,15,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"405999",2020-04-07 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406000",2020-04-07 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406001",2020-04-07 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,15.1,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406002",2020-04-07 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,15.2,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406003",2020-04-07 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,15.2,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406004",2020-04-07 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,15.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406005",2020-04-07 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,15.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406006",2020-04-07 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,15.1,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406007",2020-04-07 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,15.1,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406008",2020-04-07 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,15.2,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406009",2020-04-07 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,15.1,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406010",2020-04-07 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,15,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406011",2020-04-07 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.9,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406012",2020-04-07 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.9,0.35595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406013",2020-04-07 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406014",2020-04-07 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.9,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406015",2020-04-07 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.8,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406016",2020-04-07 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.8,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406017",2020-04-07 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.7,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406018",2020-04-07 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.5,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406019",2020-04-07 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.2,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406020",2020-04-07 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.2,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406021",2020-04-07 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406022",2020-04-07 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.3,0.9135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406023",2020-04-07 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.4,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406024",2020-04-07 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.3,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406025",2020-04-07 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.2,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406026",2020-04-07 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.1,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406027",2020-04-07 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.2,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406028",2020-04-07 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406029",2020-04-07 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.2,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406030",2020-04-07 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.2,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406031",2020-04-07 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.2,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406032",2020-04-07 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.1,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406033",2020-04-07 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.2,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406034",2020-04-07 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,14.1,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406035",2020-04-07 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,13.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406036",2020-04-07 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,13.9,0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406037",2020-04-07 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,13.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406038",2020-04-07 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,13.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406039",2020-04-07 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,13.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406040",2020-04-07 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,13.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406041",2020-04-07 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,13.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406042",2020-04-07 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,13.6,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406043",2020-04-07 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,13.7,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406044",2020-04-07 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,13.6,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406045",2020-04-07 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,13.4,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406046",2020-04-07 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,13.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406047",2020-04-07 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,13.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406048",2020-04-07 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406049",2020-04-07 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406050",2020-04-07 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406051",2020-04-07 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406052",2020-04-07 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406053",2020-04-07 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.6,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406054",2020-04-07 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406055",2020-04-07 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406056",2020-04-07 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.6,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406057",2020-04-07 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406058",2020-04-07 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406059",2020-04-07 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.6,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406060",2020-04-07 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406061",2020-04-07 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.7,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406062",2020-04-07 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406063",2020-04-07 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406064",2020-04-07 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406065",2020-04-07 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406066",2020-04-07 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406067",2020-04-07 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.6,0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406068",2020-04-07 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.6,0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406069",2020-04-07 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.5,0.61488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406070",2020-04-07 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.5,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406071",2020-04-07 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406072",2020-04-07 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.6,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406073",2020-04-07 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.5,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406074",2020-04-07 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.4,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406075",2020-04-07 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.4,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406076",2020-04-07 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406077",2020-04-07 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.5,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406078",2020-04-07 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.4,0.33768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406079",2020-04-07 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.3,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406080",2020-04-07 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.3,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406081",2020-04-08 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.3,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406082",2020-04-08 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.4,0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406083",2020-04-08 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.5,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406084",2020-04-08 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.7,0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406085",2020-04-08 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.8,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406086",2020-04-08 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.9,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406087",2020-04-08 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406088",2020-04-08 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,28,28,26,28,28.5,12.8,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406089",2020-04-08 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28.5,12.8,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406090",2020-04-08 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28.5,12.8,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406091",2020-04-08 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28.5,12.8,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406092",2020-04-08 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28.5,12.7,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406093",2020-04-08 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28.5,12.5,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406094",2020-04-08 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28.5,12.4,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406095",2020-04-08 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28.5,12.3,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406096",2020-04-08 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28.5,12.3,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406097",2020-04-08 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28.5,12.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406098",2020-04-08 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406099",2020-04-08 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406100",2020-04-08 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406101",2020-04-08 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406102",2020-04-08 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406103",2020-04-08 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.5,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406104",2020-04-08 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.5,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406105",2020-04-08 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.3,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406106",2020-04-08 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406107",2020-04-08 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.4,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406108",2020-04-08 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406109",2020-04-08 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406110",2020-04-08 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.3,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406111",2020-04-08 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.4,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406112",2020-04-08 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.4,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406113",2020-04-08 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.2,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406114",2020-04-08 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406115",2020-04-08 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406116",2020-04-08 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,12.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406117",2020-04-08 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,11.9,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406118",2020-04-08 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,11.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406119",2020-04-08 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,11.6,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406120",2020-04-08 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,11.5,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406121",2020-04-08 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,11.4,0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406122",2020-04-08 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,11.4,0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406123",2020-04-08 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,11.3,0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406124",2020-04-08 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,11.3,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406125",2020-04-08 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,11.3,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406126",2020-04-08 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,11.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406127",2020-04-08 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,11,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406128",2020-04-08 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,11.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406129",2020-04-08 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,11,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406130",2020-04-08 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,10.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406131",2020-04-08 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,10.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406132",2020-04-08 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,11,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406133",2020-04-08 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,10.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406134",2020-04-08 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.8,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406135",2020-04-08 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406136",2020-04-08 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406137",2020-04-08 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406138",2020-04-08 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406139",2020-04-08 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406140",2020-04-08 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.4,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406141",2020-04-08 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406142",2020-04-08 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406143",2020-04-08 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406144",2020-04-08 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406145",2020-04-08 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406146",2020-04-08 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406147",2020-04-08 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406148",2020-04-08 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.2,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406149",2020-04-08 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.1,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406150",2020-04-08 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.3,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406151",2020-04-08 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.4,0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406152",2020-04-08 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.4,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406153",2020-04-08 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406154",2020-04-08 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406155",2020-04-08 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.5,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406156",2020-04-08 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.4,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406157",2020-04-08 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406158",2020-04-08 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.5,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406159",2020-04-08 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.5,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406160",2020-04-08 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.6,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406161",2020-04-08 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.4,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406162",2020-04-08 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.3,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406163",2020-04-08 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.3,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406164",2020-04-08 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.3,0.33705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406165",2020-04-08 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406166",2020-04-08 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.2,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406167",2020-04-08 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10.1,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406168",2020-04-08 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406169",2020-04-08 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406170",2020-04-08 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406171",2020-04-08 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406172",2020-04-08 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,10,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406173",2020-04-08 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,9.9,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406174",2020-04-08 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,9.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406175",2020-04-08 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,9.8,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406176",2020-04-08 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,9.8,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406177",2020-04-08 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,25.5,27.5,28,9.9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406178",2020-04-08 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,25.5,27.5,28,9.7,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406179",2020-04-08 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,25.5,27.5,28,9.7,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406180",2020-04-08 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,25.5,27.5,28,9.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406181",2020-04-08 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,25.5,27.5,28,9.8,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406182",2020-04-08 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,25.5,27.5,28,9.8,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406183",2020-04-08 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,25.5,27.5,28,9.8,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406184",2020-04-08 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,25.5,27.5,28,9.7,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406185",2020-04-08 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.7,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406186",2020-04-08 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406187",2020-04-08 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.7,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406188",2020-04-08 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406189",2020-04-08 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.7,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406190",2020-04-08 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406191",2020-04-08 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406192",2020-04-08 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406193",2020-04-08 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406194",2020-04-08 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406195",2020-04-08 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406196",2020-04-08 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406197",2020-04-08 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406198",2020-04-08 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406199",2020-04-08 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
