"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"406200",2020-04-08 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406201",2020-04-08 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.5,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406202",2020-04-08 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406203",2020-04-08 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406204",2020-04-08 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.3,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406205",2020-04-08 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406206",2020-04-08 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406207",2020-04-08 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406208",2020-04-08 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406209",2020-04-08 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.3,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406210",2020-04-08 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406211",2020-04-08 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.3,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406212",2020-04-08 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.2,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406213",2020-04-08 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.2,0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406214",2020-04-08 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.2,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406215",2020-04-08 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.1,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406216",2020-04-08 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,8.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406217",2020-04-08 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406218",2020-04-08 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,28,9.1,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406219",2020-04-08 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,27.5,9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406220",2020-04-08 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,27.5,9.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406221",2020-04-08 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,27.5,8.8,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406222",2020-04-08 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,27.5,8.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406223",2020-04-08 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,27.5,8.8,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406224",2020-04-08 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,27.5,8.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406225",2020-04-08 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,27.5,8.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406226",2020-04-08 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,27.5,8.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406227",2020-04-08 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,27.5,8.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406228",2020-04-08 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,27.5,8.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406229",2020-04-08 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,27.5,8.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406230",2020-04-08 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27.5,27.5,25.5,27.5,27.5,8.8,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406231",2020-04-08 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406232",2020-04-08 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406233",2020-04-08 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.8,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406234",2020-04-08 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406235",2020-04-08 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406236",2020-04-08 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406237",2020-04-08 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406238",2020-04-08 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.8,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406239",2020-04-08 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406240",2020-04-08 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406241",2020-04-08 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406242",2020-04-08 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406243",2020-04-08 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.8,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406244",2020-04-08 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.8,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406245",2020-04-08 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.8,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406246",2020-04-08 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.9,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406247",2020-04-08 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406248",2020-04-08 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406249",2020-04-08 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406250",2020-04-08 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406251",2020-04-08 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.8,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406252",2020-04-08 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406253",2020-04-08 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.8,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406254",2020-04-08 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.7,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406255",2020-04-08 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406256",2020-04-08 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406257",2020-04-08 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406258",2020-04-08 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406259",2020-04-08 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406260",2020-04-08 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.5,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406261",2020-04-08 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406262",2020-04-08 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406263",2020-04-08 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.3,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406264",2020-04-08 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406265",2020-04-08 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406266",2020-04-08 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.3,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406267",2020-04-08 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,8.3,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406268",2020-04-08 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406269",2020-04-08 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.3,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406270",2020-04-08 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.2,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406271",2020-04-08 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406272",2020-04-08 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406273",2020-04-08 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406274",2020-04-08 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406275",2020-04-08 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.9,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406276",2020-04-08 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406277",2020-04-08 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.9,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406278",2020-04-08 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406279",2020-04-08 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406280",2020-04-08 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.1,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406281",2020-04-08 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.2,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406282",2020-04-08 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.3,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406283",2020-04-08 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.1,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406284",2020-04-08 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406285",2020-04-08 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406286",2020-04-08 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406287",2020-04-08 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.1,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406288",2020-04-08 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406289",2020-04-08 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406290",2020-04-08 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406291",2020-04-08 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406292",2020-04-08 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.1,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406293",2020-04-08 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406294",2020-04-08 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.2,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406295",2020-04-08 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.2,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406296",2020-04-08 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8.1,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406297",2020-04-08 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,8,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406298",2020-04-08 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406299",2020-04-08 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406300",2020-04-08 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406301",2020-04-08 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406302",2020-04-08 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406303",2020-04-08 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406304",2020-04-08 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406305",2020-04-08 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406306",2020-04-08 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406307",2020-04-08 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406308",2020-04-08 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.5,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406309",2020-04-08 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.5,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406310",2020-04-08 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406311",2020-04-08 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.5,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406312",2020-04-08 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.5,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406313",2020-04-08 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406314",2020-04-08 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.6,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406315",2020-04-08 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406316",2020-04-08 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406317",2020-04-08 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406318",2020-04-08 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406319",2020-04-08 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406320",2020-04-08 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406321",2020-04-08 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.7,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406322",2020-04-08 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406323",2020-04-08 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406324",2020-04-08 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406325",2020-04-08 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406326",2020-04-08 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.6,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406327",2020-04-08 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406328",2020-04-08 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406329",2020-04-08 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27.5,7.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406330",2020-04-08 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27.5,7.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406331",2020-04-08 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406332",2020-04-08 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25.5,27,27,7.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406333",2020-04-08 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25.5,27,27,7.4,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406334",2020-04-08 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25.5,27,27,7.3,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406335",2020-04-08 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25.5,27,27,7.3,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406336",2020-04-08 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25.5,27,27,7.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406337",2020-04-08 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25.5,27,27,7.3,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406338",2020-04-08 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25.5,27,27,7.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406339",2020-04-08 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25.5,27,27,7.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406340",2020-04-08 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25.5,27,27,7.4,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406341",2020-04-08 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25.5,27,27,7.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406342",2020-04-08 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25.5,27,27,7.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406343",2020-04-08 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25.5,27,27,7.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406344",2020-04-08 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25.5,27,27,7.4,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406345",2020-04-08 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25.5,27,27,7.4,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406346",2020-04-08 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25.5,27,27,7.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406347",2020-04-08 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25.5,27,27,7.3,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406348",2020-04-08 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25.5,27,27,7.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406349",2020-04-08 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25.5,27,27,7.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406350",2020-04-08 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25.5,27,27,7.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406351",2020-04-08 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25.5,27,27,7.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406352",2020-04-08 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25.5,27,27,7.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406353",2020-04-08 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25.5,27,27,7.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406354",2020-04-08 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25.5,27,27,7.4,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406355",2020-04-08 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25.5,27,27,7.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406356",2020-04-08 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25.5,27,27,7.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406357",2020-04-08 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25.5,27,27,7.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406358",2020-04-08 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,7.3,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406359",2020-04-08 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,7.3,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406360",2020-04-08 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,7.2,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406361",2020-04-08 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,7.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406362",2020-04-08 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,7.3,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406363",2020-04-08 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,7.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406364",2020-04-08 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,7.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406365",2020-04-08 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,7,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406366",2020-04-08 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,7.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406367",2020-04-08 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406368",2020-04-08 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,7,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406369",2020-04-08 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,6.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406370",2020-04-08 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406371",2020-04-08 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406372",2020-04-08 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,6.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406373",2020-04-08 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,6.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406374",2020-04-08 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,6.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406375",2020-04-08 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406376",2020-04-08 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,6.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406377",2020-04-08 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406378",2020-04-08 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,6.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406379",2020-04-08 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406380",2020-04-08 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,7,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406381",2020-04-08 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,27,27,25,27,27,6.9,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406382",2020-04-08 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.9,0.71442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406383",2020-04-08 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.8,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406384",2020-04-08 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406385",2020-04-08 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406386",2020-04-08 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406387",2020-04-08 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.8,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406388",2020-04-08 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406389",2020-04-08 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406390",2020-04-08 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.7,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406391",2020-04-08 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.7,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406392",2020-04-08 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406393",2020-04-08 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406394",2020-04-08 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406395",2020-04-08 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.6,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406396",2020-04-08 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406397",2020-04-08 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406398",2020-04-08 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406399",2020-04-08 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406400",2020-04-08 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406401",2020-04-08 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406402",2020-04-08 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406403",2020-04-08 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406404",2020-04-08 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406405",2020-04-08 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406406",2020-04-08 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406407",2020-04-08 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406408",2020-04-08 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406409",2020-04-08 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406410",2020-04-08 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406411",2020-04-08 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.7,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406412",2020-04-08 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406413",2020-04-08 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406414",2020-04-08 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406415",2020-04-08 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.7,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406416",2020-04-08 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.8,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406417",2020-04-08 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.8,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406418",2020-04-08 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.9,0.66528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406419",2020-04-08 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.8,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406420",2020-04-08 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,27,27,6.8,0.65772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406421",2020-04-08 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.8,0.56952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406422",2020-04-08 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.8,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406423",2020-04-08 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406424",2020-04-08 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.8,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406425",2020-04-08 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.8,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406426",2020-04-08 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406427",2020-04-08 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406428",2020-04-08 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406429",2020-04-08 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406430",2020-04-08 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.6,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406431",2020-04-08 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406432",2020-04-08 05:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.4,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406433",2020-04-08 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406434",2020-04-08 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406435",2020-04-08 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406436",2020-04-08 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406437",2020-04-08 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.4,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406438",2020-04-08 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406439",2020-04-08 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.5,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406440",2020-04-08 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.6,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406441",2020-04-08 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.6,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406442",2020-04-08 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406443",2020-04-08 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406444",2020-04-08 06:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406445",2020-04-08 06:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.7,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406446",2020-04-08 06:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,27,6.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406447",2020-04-08 06:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406448",2020-04-08 06:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406449",2020-04-08 06:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406450",2020-04-08 06:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406451",2020-04-08 06:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.6,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406452",2020-04-08 06:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.6,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406453",2020-04-08 06:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.4,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406454",2020-04-08 06:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.5,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406455",2020-04-08 06:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.6,0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406456",2020-04-08 06:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.6,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406457",2020-04-08 06:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.6,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406458",2020-04-08 06:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.6,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406459",2020-04-08 06:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.5,0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406460",2020-04-08 06:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.4,0.41958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406461",2020-04-08 06:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.3,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406462",2020-04-08 06:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.2,0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406463",2020-04-08 06:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.1,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406464",2020-04-08 06:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.1,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406465",2020-04-08 06:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406466",2020-04-08 06:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.1,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406467",2020-04-08 06:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,27,25,26.5,26.5,6.2,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406468",2020-04-08 06:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.2,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406469",2020-04-08 06:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.1,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406470",2020-04-08 06:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.2,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406471",2020-04-08 06:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406472",2020-04-08 06:31:00,0,8,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.2,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406473",2020-04-08 06:32:00,0,7,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.2,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406474",2020-04-08 06:33:00,0,7,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.2,1.83267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406475",2020-04-08 06:34:00,0,8,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.1,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406476",2020-04-08 06:35:00,0,8,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406477",2020-04-08 06:36:00,0,9,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,5.9,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406478",2020-04-08 06:37:00,0,9,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.1,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406479",2020-04-08 06:38:00,0,10,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406480",2020-04-08 06:39:00,0,9,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.3,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406481",2020-04-08 06:40:00,0,10,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.1,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406482",2020-04-08 06:41:00,0,11,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.3,0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406483",2020-04-08 06:42:00,0,11,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.2,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406484",2020-04-08 06:43:00,0,12,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406485",2020-04-08 06:44:00,0,11,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406486",2020-04-08 06:45:00,0,12,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.1,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406487",2020-04-08 06:46:00,0,12,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.2,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406488",2020-04-08 06:47:00,0,13,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.3,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406489",2020-04-08 06:48:00,0,13,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.2,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406490",2020-04-08 06:49:00,0,14,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.3,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406491",2020-04-08 06:50:00,0,15,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.2,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406492",2020-04-08 06:51:00,0,16,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.3,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406493",2020-04-08 06:52:00,0,16,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.2,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406494",2020-04-08 06:53:00,0,16,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.2,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406495",2020-04-08 06:54:00,0,16,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.2,0.68859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406496",2020-04-08 06:55:00,0,18,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.1,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406497",2020-04-08 06:56:00,0,18,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6.1,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406498",2020-04-08 06:57:00,0,18,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,5.9,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406499",2020-04-08 06:58:00,0,19,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406500",2020-04-08 06:59:00,0,20,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406501",2020-04-08 07:00:00,0,20,0,22,23,22,22,22,22,22,0,0,27,26.5,26.5,26.5,25,26.5,26.5,5.9,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406502",2020-04-08 07:01:00,0,22,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,5.9,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406503",2020-04-08 07:02:00,0,25,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,5.8,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406504",2020-04-08 07:03:00,0,27,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,5.7,0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406505",2020-04-08 07:04:00,0,28,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,5.7,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406506",2020-04-08 07:05:00,0,28,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,5.7,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406507",2020-04-08 07:06:00,0,29,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,5.7,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406508",2020-04-08 07:07:00,0,31,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,5.7,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406509",2020-04-08 07:08:00,0,32,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,5.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406510",2020-04-08 07:09:00,0,33,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,5.8,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406511",2020-04-08 07:10:00,0,35,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,5.8,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406512",2020-04-08 07:11:00,0,36,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,5.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406513",2020-04-08 07:12:00,0,39,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,5.9,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406514",2020-04-08 07:13:00,0,40,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,6.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406515",2020-04-08 07:14:00,0,43,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,6.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406516",2020-04-08 07:15:00,0,45,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,6.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406517",2020-04-08 07:16:00,0,46,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,6.6,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406518",2020-04-08 07:17:00,0,47,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,6.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406519",2020-04-08 07:18:00,0,49,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,6.9,0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406520",2020-04-08 07:19:00,0,51,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,7,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406521",2020-04-08 07:20:00,0,54,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,7.1,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406522",2020-04-08 07:21:00,0,54,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,7.1,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406523",2020-04-08 07:22:00,0,57,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,7.3,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406524",2020-04-08 07:23:00,0,60,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,7.4,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406525",2020-04-08 07:24:00,0,61,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,7.5,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406526",2020-04-08 07:25:00,0,64,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,7.6,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406527",2020-04-08 07:26:00,0,66,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,7.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406528",2020-04-08 07:27:00,0,68,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,7.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406529",2020-04-08 07:28:00,0,71,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,7.9,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406530",2020-04-08 07:29:00,0,73,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,26.5,25,26.5,26.5,7.9,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406531",2020-04-08 07:30:00,0,76,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,7.9,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406532",2020-04-08 07:31:00,0,78,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,8,0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406533",2020-04-08 07:32:00,0,80,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,8,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
