"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"406534",2020-04-08 07:33:00,0,83,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,8,0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406535",2020-04-08 07:34:00,0,85,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,8,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406536",2020-04-08 07:35:00,0,88,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,8.1,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406537",2020-04-08 07:36:00,0,91,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,8.2,0.10521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406538",2020-04-08 07:37:00,0,94,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,8.2,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406539",2020-04-08 07:38:00,0,96,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,8.2,0.08568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406540",2020-04-08 07:39:00,0,99,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,8.2,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406541",2020-04-08 07:40:00,0,103,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,8,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406542",2020-04-08 07:41:00,0,106,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,7.8,0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406543",2020-04-08 07:42:00,0,108,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,7.7,0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406544",2020-04-08 07:43:00,0,111,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,7.6,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406545",2020-04-08 07:44:00,0,112,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,7.6,-0.000630002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406546",2020-04-08 07:45:00,0,116,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,7.6,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406547",2020-04-08 07:46:00,0,118,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,7.6,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406548",2020-04-08 07:47:00,0,122,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,7.7,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406549",2020-04-08 07:48:00,0,125,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,7.7,0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406550",2020-04-08 07:49:00,0,128,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,7.8,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406551",2020-04-08 07:50:00,0,130,0,22,23,22,22,22,22,22,0,0,26.5,26.5,26.5,27,25,26.5,26.5,7.9,-0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406552",2020-04-08 07:51:00,0,133,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,25,26.5,26.5,8,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406553",2020-04-08 07:52:00,0,137,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,25,26.5,26.5,8.1,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406554",2020-04-08 07:53:00,0,139,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,25,26.5,26.5,8.3,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406555",2020-04-08 07:54:00,0,143,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,8.4,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406556",2020-04-08 07:55:00,0,146,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,8.6,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406557",2020-04-08 07:56:00,0,150,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,8.7,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406558",2020-04-08 07:57:00,0,153,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406559",2020-04-08 07:58:00,0,156,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.2,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406560",2020-04-08 07:59:00,0,160,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.3,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406561",2020-04-08 08:00:00,0,163,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.4,-0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406562",2020-04-08 08:01:00,0,167,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.3,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406563",2020-04-08 08:02:00,0,170,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.2,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406564",2020-04-08 08:03:00,0,174,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.2,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406565",2020-04-08 08:04:00,0,177,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.3,-0.12852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406566",2020-04-08 08:05:00,0,181,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.4,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406567",2020-04-08 08:06:00,0,183,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.5,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406568",2020-04-08 08:07:00,0,188,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.5,-0.20412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406569",2020-04-08 08:08:00,0,191,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.6,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406570",2020-04-08 08:09:00,0,193,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.5,-0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406571",2020-04-08 08:10:00,0,196,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.3,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406572",2020-04-08 08:11:00,0,200,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.1,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406573",2020-04-08 08:12:00,0,204,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.1,-0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406574",2020-04-08 08:13:00,0,208,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.1,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406575",2020-04-08 08:14:00,0,210,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.1,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406576",2020-04-08 08:15:00,0,215,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.1,-0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406577",2020-04-08 08:16:00,0,217,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.1,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406578",2020-04-08 08:17:00,0,222,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.1,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406579",2020-04-08 08:18:00,0,225,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.1,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406580",2020-04-08 08:19:00,0,229,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.1,-0.43092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406581",2020-04-08 08:20:00,0,233,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.1,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406582",2020-04-08 08:21:00,0,236,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.1,-0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406583",2020-04-08 08:22:00,0,240,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.2,-0.16569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406584",2020-04-08 08:23:00,0,243,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.3,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406585",2020-04-08 08:24:00,0,246,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.6,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406586",2020-04-08 08:25:00,0,251,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,9.9,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406587",2020-04-08 08:26:00,0,256,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,10.2,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406588",2020-04-08 08:27:00,0,258,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,10.4,-0.53235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406589",2020-04-08 08:28:00,0,262,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,10.4,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406590",2020-04-08 08:29:00,0,266,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,10.5,-0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406591",2020-04-08 08:30:00,0,270,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,10.5,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406592",2020-04-08 08:31:00,0,272,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,10.6,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406593",2020-04-08 08:32:00,0,277,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,10.7,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406594",2020-04-08 08:33:00,0,282,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,10.7,-0.19908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406595",2020-04-08 08:34:00,0,286,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,10.8,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406596",2020-04-08 08:35:00,0,288,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,10.9,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406597",2020-04-08 08:36:00,0,291,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,10.9,-0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406598",2020-04-08 08:37:00,0,295,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,11.1,-0.70812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406599",2020-04-08 08:38:00,0,299,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,11.1,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406600",2020-04-08 08:39:00,0,303,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,11.2,-0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406601",2020-04-08 08:40:00,0,307,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,11.3,-0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406602",2020-04-08 08:41:00,0,312,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,11.3,-0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406603",2020-04-08 08:42:00,0,316,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,11.4,-0.87381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406604",2020-04-08 08:43:00,0,319,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,11.5,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406605",2020-04-08 08:44:00,0,325,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,11.5,-0.85239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406606",2020-04-08 08:45:00,0,329,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,11.6,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406607",2020-04-08 08:46:00,0,333,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,11.7,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406608",2020-04-08 08:47:00,0,337,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,11.9,-0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406609",2020-04-08 08:48:00,0,340,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,12,-0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406610",2020-04-08 08:49:00,0,345,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,12.2,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406611",2020-04-08 08:50:00,0,350,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,12.7,-0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406612",2020-04-08 08:51:00,0,353,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,26.5,13.2,-0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406613",2020-04-08 08:52:00,0,358,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,13.5,-1.02375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406614",2020-04-08 08:53:00,0,363,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,13.4,-1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406615",2020-04-08 08:54:00,0,367,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,13.5,-1.11384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406616",2020-04-08 08:55:00,0,370,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,13.7,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406617",2020-04-08 08:56:00,0,375,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,13.7,-1.14282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406618",2020-04-08 08:57:00,0,380,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,13.9,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406619",2020-04-08 08:58:00,0,384,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,14.1,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406620",2020-04-08 08:59:00,0,387,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,14.3,-1.11699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406621",2020-04-08 09:00:00,0,392,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,15.9,-1.11006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406622",2020-04-08 09:01:00,0,395,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,16,-1.11258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406623",2020-04-08 09:02:00,0,400,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,15.1,-1.09872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406624",2020-04-08 09:03:00,0,405,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,15.3,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406625",2020-04-08 09:04:00,0,408,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,14,-1.20519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406626",2020-04-08 09:05:00,0,411,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,14.1,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406627",2020-04-08 09:06:00,0,416,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,14,-1.22976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406628",2020-04-08 09:07:00,0,421,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,14.6,-1.197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406629",2020-04-08 09:08:00,0,425,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,14.3,-1.17117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406630",2020-04-08 09:09:00,0,429,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,14.8,-0.84168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406631",2020-04-08 09:10:00,0,434,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,14.5,-0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406632",2020-04-08 09:11:00,0,439,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,14.1,-0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406633",2020-04-08 09:12:00,0,442,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27,24.5,26.5,27,13.7,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406634",2020-04-08 09:13:00,0,447,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,12.8,-1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406635",2020-04-08 09:14:00,0,452,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,12.8,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406636",2020-04-08 09:15:00,0,457,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,12.2,-1.16676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406637",2020-04-08 09:16:00,0,460,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,11.5,-1.37466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406638",2020-04-08 09:17:00,0,465,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,12,-1.41813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406639",2020-04-08 09:18:00,0,469,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,12.9,-1.36899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406640",2020-04-08 09:19:00,0,474,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,12.2,-1.53972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406641",2020-04-08 09:20:00,0,478,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,12.6,-1.57059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406642",2020-04-08 09:21:00,0,482,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,13.6,-1.5813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406643",2020-04-08 09:22:00,0,486,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,14.4,-1.59201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406644",2020-04-08 09:23:00,0,492,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,14.2,-1.60461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406645",2020-04-08 09:24:00,0,496,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,14.4,-1.64052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406646",2020-04-08 09:25:00,0,501,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,14.7,-1.67013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406647",2020-04-08 09:26:00,0,503,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,13.4,-1.68273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406648",2020-04-08 09:27:00,0,507,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,12.9,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406649",2020-04-08 09:28:00,0,513,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,12.3,-1.7199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406650",2020-04-08 09:29:00,0,516,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,14.3,-1.73943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406651",2020-04-08 09:30:00,0,521,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,15,-1.74069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406652",2020-04-08 09:31:00,0,523,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,15.1,-1.45026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406653",2020-04-08 09:32:00,0,529,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,15.3,-1.43829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406654",2020-04-08 09:33:00,0,534,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,16.3,-1.46916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406655",2020-04-08 09:34:00,0,539,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,16.5,-1.68273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406656",2020-04-08 09:35:00,0,542,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,17.2,-1.91583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406657",2020-04-08 09:36:00,0,546,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,17.9,-1.9467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406658",2020-04-08 09:37:00,0,551,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,17.9,-1.96119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406659",2020-04-08 09:38:00,0,555,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,17.8,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406660",2020-04-08 09:39:00,0,560,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,17.7,-2.00466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406661",2020-04-08 09:40:00,0,563,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,17.5,-2.02923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406662",2020-04-08 09:41:00,0,566,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,17.9,-2.04813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406663",2020-04-08 09:42:00,0,570,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,18.4,-2.0475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406664",2020-04-08 09:43:00,0,574,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,16.8,-2.05947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406665",2020-04-08 09:44:00,0,577,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,16.4,-2.07648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406666",2020-04-08 09:45:00,0,583,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,16,-2.09916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406667",2020-04-08 09:46:00,0,588,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,15.4,-2.11743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406668",2020-04-08 09:47:00,0,594,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,15,-2.13822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406669",2020-04-08 09:48:00,0,596,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,14.8,-2.12499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406670",2020-04-08 09:49:00,0,601,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,26.5,27,15.6,-2.18043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406671",2020-04-08 09:50:00,0,605,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,15.7,-2.19366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406672",2020-04-08 09:51:00,0,610,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,16.3,-2.20689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406673",2020-04-08 09:52:00,0,613,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,18,-2.00151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406674",2020-04-08 09:53:00,0,615,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,19.2,-1.91898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406675",2020-04-08 09:54:00,0,620,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,20.3,-1.9845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406676",2020-04-08 09:55:00,0,623,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,20.6,-2.07333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406677",2020-04-08 09:56:00,0,628,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,19.1,-2.14326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406678",2020-04-08 09:57:00,0,633,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,16.5,-2.29068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406679",2020-04-08 09:58:00,0,639,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,17.4,-2.30706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406680",2020-04-08 09:59:00,0,642,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,17.2,-2.33163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406681",2020-04-08 10:00:00,0,647,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,18,-2.46456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406682",2020-04-08 10:01:00,0,651,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,17.7,-2.47716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406683",2020-04-08 10:02:00,0,656,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,17.3,-2.4948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406684",2020-04-08 10:03:00,0,659,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,17.8,-2.47716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406685",2020-04-08 10:04:00,0,664,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,17.8,-2.52189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406686",2020-04-08 10:05:00,0,670,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,16.2,-2.52126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406687",2020-04-08 10:06:00,0,671,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,15.6,-2.53323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406688",2020-04-08 10:07:00,0,676,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,15.8,-2.54205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406689",2020-04-08 10:08:00,0,678,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,15.1,-2.5452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406690",2020-04-08 10:09:00,0,682,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,15.7,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406691",2020-04-08 10:10:00,0,687,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,16.7,-2.59434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406692",2020-04-08 10:11:00,0,691,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,17.2,-2.62143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406693",2020-04-08 10:12:00,0,696,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,16.7,-2.29572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406694",2020-04-08 10:13:00,0,699,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,17.7,-2.31021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406695",2020-04-08 10:14:00,0,704,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,17.5,-2.35683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406696",2020-04-08 10:15:00,0,707,0,22,23,22,22,22,22,22,0,0,26.5,26,26.5,27.5,24.5,27,27,17,-2.38455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406697",2020-04-08 10:16:00,0,711,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,17.9,-2.47716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406698",2020-04-08 10:17:00,0,717,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,18.2,-2.58993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406699",2020-04-08 10:18:00,0,719,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,17.6,-2.57796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406700",2020-04-08 10:19:00,0,722,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,17.4,-2.70333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406701",2020-04-08 10:20:00,0,725,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,17,-2.70963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406702",2020-04-08 10:21:00,0,731,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,16.5,-2.71656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406703",2020-04-08 10:22:00,0,735,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,15.6,-2.71719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406704",2020-04-08 10:23:00,0,739,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,15.9,-2.72286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406705",2020-04-08 10:24:00,0,742,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,17,-2.72286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406706",2020-04-08 10:25:00,0,745,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,18.4,-2.73483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406707",2020-04-08 10:26:00,0,751,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,16.6,-2.74617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406708",2020-04-08 10:27:00,0,754,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,16.6,-2.78334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406709",2020-04-08 10:28:00,0,757,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,16.3,-2.79279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406710",2020-04-08 10:29:00,0,761,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,17.9,-2.76444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406711",2020-04-08 10:30:00,0,764,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,18.9,-2.79216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406712",2020-04-08 10:31:00,0,767,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,19.6,-2.73924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406713",2020-04-08 10:32:00,0,772,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,20.9,-2.50236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406714",2020-04-08 10:33:00,0,777,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,21.7,-2.51559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406715",2020-04-08 10:34:00,0,781,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,22.4,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406716",2020-04-08 10:35:00,0,786,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,22.4,-2.68191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406717",2020-04-08 10:36:00,0,788,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,21.3,-2.90493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406718",2020-04-08 10:37:00,0,792,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,21.8,-2.91249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406719",2020-04-08 10:38:00,0,795,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,21.5,-2.9358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406720",2020-04-08 10:39:00,0,801,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,21.7,-2.94336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406721",2020-04-08 10:40:00,0,802,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,20,-2.95659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406722",2020-04-08 10:41:00,0,810,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,20.8,-2.97927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406723",2020-04-08 10:42:00,0,813,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,20.9,-2.99124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406724",2020-04-08 10:43:00,0,817,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,20.4,-2.99817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406725",2020-04-08 10:44:00,0,819,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,20.5,-3.02337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406726",2020-04-08 10:45:00,0,823,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,20.4,-3.01959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406727",2020-04-08 10:46:00,0,827,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,20.4,-3.03849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406728",2020-04-08 10:47:00,0,831,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,19.9,-3.05046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406729",2020-04-08 10:48:00,0,832,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,20.1,-3.0618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406730",2020-04-08 10:49:00,0,840,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,20,-3.05991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406731",2020-04-08 10:50:00,0,840,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,20.2,-2.74554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406732",2020-04-08 10:51:00,0,843,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,21.6,-2.73987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406733",2020-04-08 10:52:00,0,845,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27,27,20.2,-2.77074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406734",2020-04-08 10:53:00,0,848,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27.5,27,20.7,-2.84571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406735",2020-04-08 10:54:00,0,853,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27.5,27,21.3,-3.11283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406736",2020-04-08 10:55:00,0,858,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27.5,27,20.8,-3.14118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406737",2020-04-08 10:56:00,0,860,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27.5,27,20.7,-3.16134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406738",2020-04-08 10:57:00,0,864,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27.5,27,19.9,-3.15756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406739",2020-04-08 10:58:00,0,866,0,22,23,22,22,22,22,22,0,0,26.5,26,27,27.5,24.5,27.5,27,20.4,-3.18717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406740",2020-04-08 10:59:00,0,870,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,20.5,-3.18339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406741",2020-04-08 11:00:00,0,879,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,21,-3.20229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406742",2020-04-08 11:01:00,0,882,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,20.3,-3.2193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406743",2020-04-08 11:02:00,0,888,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,20.8,-3.18843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406744",2020-04-08 11:03:00,0,888,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,21.9,-3.22623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406745",2020-04-08 11:04:00,0,890,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,21.6,-3.23694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406746",2020-04-08 11:05:00,0,894,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,19.8,-3.22623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406747",2020-04-08 11:06:00,0,898,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,19.8,-3.08196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406748",2020-04-08 11:07:00,0,900,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,20.7,-2.84319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406749",2020-04-08 11:08:00,0,903,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,21.8,-2.8791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406750",2020-04-08 11:09:00,0,907,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,21.5,-2.91879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406751",2020-04-08 11:10:00,0,910,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,22,-2.94273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406752",2020-04-08 11:11:00,0,913,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,21.5,-3.20796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406753",2020-04-08 11:12:00,0,918,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,19.7,-3.213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406754",2020-04-08 11:13:00,0,918,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,20.5,-3.20796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406755",2020-04-08 11:14:00,0,923,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,21.1,-3.20229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406756",2020-04-08 11:15:00,0,927,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,21.4,-3.25143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406757",2020-04-08 11:16:00,0,928,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,23,-3.23757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406758",2020-04-08 11:17:00,0,930,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,23.4,-3.23127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406759",2020-04-08 11:18:00,0,934,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,23.1,-3.22623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406760",2020-04-08 11:19:00,0,941,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,22,-3.33396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406761",2020-04-08 11:20:00,0,944,0,22,23,22,22,22,22,22,0,0,27,26,27,27.5,24.5,27.5,27,22.2,-3.34719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406762",2020-04-08 11:21:00,0,947,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27,22,-3.38499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406763",2020-04-08 11:22:00,0,947,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27,20.4,-3.3894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406764",2020-04-08 11:23:00,0,953,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27,21,-3.1437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406765",2020-04-08 11:24:00,0,957,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,20.7,-3.05109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406766",2020-04-08 11:25:00,0,959,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,20.8,-3.0996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406767",2020-04-08 11:26:00,0,964,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,20.5,-3.14559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406768",2020-04-08 11:27:00,0,965,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21.4,-3.24639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406769",2020-04-08 11:28:00,0,970,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21.4,-3.43917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406770",2020-04-08 11:29:00,0,975,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21.8,-3.45366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406771",2020-04-08 11:30:00,0,973,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,20.6,-3.45366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406772",2020-04-08 11:31:00,0,976,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,20.3,-3.46563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406773",2020-04-08 11:32:00,0,982,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,20.5,-3.47319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406774",2020-04-08 11:33:00,0,985,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,20.4,-3.4965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406775",2020-04-08 11:34:00,0,988,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,20.3,-3.51792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406776",2020-04-08 11:35:00,0,989,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,19.8,-3.51036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406777",2020-04-08 11:36:00,0,994,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,20.8,-3.51666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406778",2020-04-08 11:37:00,0,996,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21.8,-3.52296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406779",2020-04-08 11:38:00,0,996,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21.8,-3.30183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406780",2020-04-08 11:39:00,0,1000,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21.8,-3.16953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406781",2020-04-08 11:40:00,0,1001,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,20.6,-3.22056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406782",2020-04-08 11:41:00,0,1006,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,20.7,-3.27096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406783",2020-04-08 11:42:00,0,1011,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,20.8,-3.3831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406784",2020-04-08 11:43:00,0,1014,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21.5,-3.58596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406785",2020-04-08 11:44:00,0,1015,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21,-3.59856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406786",2020-04-08 11:45:00,0,1018,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21.2,-3.59919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406787",2020-04-08 11:46:00,0,1021,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21,-3.62376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406788",2020-04-08 11:47:00,0,1024,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21.3,-3.63258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406789",2020-04-08 11:48:00,0,1027,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,22,-3.64833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406790",2020-04-08 11:49:00,0,1029,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21.9,-3.71952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406791",2020-04-08 11:50:00,0,1032,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21.5,-3.74409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406792",2020-04-08 11:51:00,0,1035,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,20.7,-3.77874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406793",2020-04-08 11:52:00,0,1038,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21.1,-3.78315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406794",2020-04-08 11:53:00,0,1038,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,22,-3.78126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406795",2020-04-08 11:54:00,0,1040,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21.4,-3.38751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406796",2020-04-08 11:55:00,0,1041,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,22.3,-3.41019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406797",2020-04-08 11:56:00,0,1044,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,22.3,-3.47319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406798",2020-04-08 11:57:00,0,1046,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,22.7,-3.55446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406799",2020-04-08 11:58:00,0,1047,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21.3,-3.86883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406800",2020-04-08 11:59:00,0,1049,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21.5,-3.86946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406801",2020-04-08 12:00:00,0,1053,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21.3,-3.88584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406802",2020-04-08 12:01:00,0,1055,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,21.3,-3.90726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406803",2020-04-08 12:02:00,0,1057,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,22,-3.94821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406804",2020-04-08 12:03:00,0,1060,0,22,23,22,22,22,22,22,0,0,27,26,27.5,27.5,24.5,27.5,27.5,22.1,-3.94506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406805",2020-04-08 12:04:00,0,1062,0,22,23,22,22,22,22,22,0,0,27,26,28,27.5,24.5,27.5,27.5,22.1,-3.94506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406806",2020-04-08 12:05:00,0,1065,0,22,23,22,22,22,22,22,0,0,27,26,28,27.5,24.5,27.5,27.5,22.2,-3.87513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406807",2020-04-08 12:06:00,0,1066,0,22,23,22,22,22,22,22,0,0,27,26,28,27.5,24.5,27.5,27.5,22.6,-3.96648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406808",2020-04-08 12:07:00,0,1066,0,22,23,22,22,22,22,22,0,0,27,26,28,27.5,24.5,27.5,27.5,21.9,-3.97593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406809",2020-04-08 12:08:00,0,1069,0,22,23,22,22,22,22,22,0,0,27,26,28,27.5,24.5,27.5,27.5,21.4,-3.62628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406810",2020-04-08 12:09:00,0,1071,0,22,23,22,22,22,22,22,0,0,27,26,28,27.5,24.5,27.5,27.5,20.9,-3.6036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406811",2020-04-08 12:10:00,0,1073,0,22,23,22,22,22,22,22,0,0,27,26,28,27.5,24.5,27.5,27.5,22.1,-3.68613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406812",2020-04-08 12:11:00,0,1076,0,22,23,22,22,22,22,22,0,0,27,26,28,27.5,24.5,27.5,27.5,22.9,-3.75543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406813",2020-04-08 12:12:00,0,1078,0,22,23,22,22,22,22,22,0,0,27,26,28,27.5,24.5,27.5,27.5,22.9,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406814",2020-04-08 12:13:00,0,1091,0,22,23,22,22,22,22,22,0,0,27,26,28,27.5,24.5,27.5,27.5,23.1,-4.05909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406815",2020-04-08 12:14:00,0,1086,0,22,23,22,22,22,22,22,0,0,27,26,28,27.5,24.5,27.5,27.5,20.9,-4.08933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406816",2020-04-08 12:15:00,0,1085,0,22,23,22,22,22,22,22,0,0,27,26,28,27.5,24.5,27.5,27.5,21.8,-4.08303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406817",2020-04-08 12:16:00,0,1088,0,22,23,22,22,22,22,22,0,0,27,26,28,27.5,24.5,27.5,27.5,21.3,-4.04649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406818",2020-04-08 12:17:00,0,1089,0,22,23,22,22,22,22,22,0,0,27,26,28,27.5,24.5,27.5,27.5,21.8,-4.02696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406819",2020-04-08 12:18:00,0,1089,0,22,23,22,22,22,22,22,0,0,27,26,28,27.5,24.5,27.5,27.5,22.6,-4.00869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406820",2020-04-08 12:19:00,0,1092,0,22,23,22,22,22,22,22,0,0,27,26,28,27.5,24.5,27.5,27.5,22.3,-4.05783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406821",2020-04-08 12:20:00,0,1096,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,27.5,27.5,22.2,-4.06413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406822",2020-04-08 12:21:00,0,1096,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,27.5,27.5,22.3,-4.07673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406823",2020-04-08 12:22:00,0,1099,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,27.5,27.5,22.1,-3.7674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406824",2020-04-08 12:23:00,0,1098,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,27.5,27.5,20.7,-3.70566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406825",2020-04-08 12:24:00,0,1103,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,27.5,27.5,21.5,-3.7611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406826",2020-04-08 12:25:00,0,1104,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,27.5,27.5,21.9,-3.83103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406827",2020-04-08 12:26:00,0,1107,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,27.5,27.5,22.6,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406828",2020-04-08 12:27:00,0,1107,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22.9,-4.11957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406829",2020-04-08 12:28:00,0,1109,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22.1,-4.13658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406830",2020-04-08 12:29:00,0,1108,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22.2,-4.12272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406831",2020-04-08 12:30:00,0,1110,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22.7,-4.15296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406832",2020-04-08 12:31:00,0,1110,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.4,-4.16556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406833",2020-04-08 12:32:00,0,1113,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.7,-4.17501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406834",2020-04-08 12:33:00,0,1115,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.1,-4.18194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406835",2020-04-08 12:34:00,0,1117,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22.5,-4.23612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406836",2020-04-08 12:35:00,0,1124,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22.8,-4.12776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406837",2020-04-08 12:36:00,0,1118,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,21.9,-3.84741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406838",2020-04-08 12:37:00,0,1114,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.2,-3.90096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406839",2020-04-08 12:38:00,0,1123,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22.3,-3.99042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406840",2020-04-08 12:39:00,0,1124,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,21.4,-4.03326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406841",2020-04-08 12:40:00,0,1127,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22,-4.29156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406842",2020-04-08 12:41:00,0,1125,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22.3,-4.32621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406843",2020-04-08 12:42:00,0,1129,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22.2,-4.32306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406844",2020-04-08 12:43:00,0,1134,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22.4,-4.33629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406845",2020-04-08 12:44:00,0,1133,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.7,-4.34196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406846",2020-04-08 12:45:00,0,1136,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,24.2,-4.3533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406847",2020-04-08 12:46:00,0,1139,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.1,-4.3722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406848",2020-04-08 12:47:00,0,1139,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.7,-4.37409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406849",2020-04-08 12:48:00,0,1139,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.4,-4.37661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406850",2020-04-08 12:49:00,0,1137,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,24,-4.29534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406851",2020-04-08 12:50:00,0,1138,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,24,-3.96711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406852",2020-04-08 12:51:00,0,1140,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.7,-3.97593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406853",2020-04-08 12:52:00,0,1140,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,24.4,-4.01184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406854",2020-04-08 12:53:00,0,1135,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.8,-4.05783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406855",2020-04-08 12:54:00,0,1140,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,24.8,-4.32054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406856",2020-04-08 12:55:00,0,1140,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22.5,-4.32684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
