"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"406857",2020-04-08 12:56:00,0,1141,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23,-4.31802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406858",2020-04-08 12:57:00,0,1143,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,24,-4.32873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406859",2020-04-08 12:58:00,0,1147,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,24.7,-4.32936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406860",2020-04-08 12:59:00,0,1144,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22.9,-4.33944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406861",2020-04-08 13:00:00,0,1149,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22.1,-4.33566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406862",2020-04-08 13:01:00,0,1149,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,21.3,-4.34889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406863",2020-04-08 13:02:00,0,1150,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22.2,-4.00113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406864",2020-04-08 13:03:00,0,1150,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.2,-4.04523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406865",2020-04-08 13:04:00,0,1154,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22.7,-4.10256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406866",2020-04-08 13:05:00,0,1154,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22,-4.17753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406867",2020-04-08 13:06:00,0,1156,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.6,-4.24431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406868",2020-04-08 13:07:00,0,1156,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,24.1,-4.46166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406869",2020-04-08 13:08:00,0,1155,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,24.3,-4.46229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406870",2020-04-08 13:09:00,0,1156,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,25.7,-4.46166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406871",2020-04-08 13:10:00,0,1155,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,26.4,-4.48056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406872",2020-04-08 13:11:00,0,1153,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,25,-4.47426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406873",2020-04-08 13:12:00,0,1156,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.4,-4.46733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406874",2020-04-08 13:13:00,0,1156,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.4,-4.47363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406875",2020-04-08 13:14:00,0,1156,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,21.1,-4.49253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406876",2020-04-08 13:15:00,0,1157,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,20.6,-4.0824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406877",2020-04-08 13:16:00,0,1158,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,21.9,-4.06413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406878",2020-04-08 13:17:00,0,1159,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.2,-4.10256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406879",2020-04-08 13:18:00,0,1160,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.9,-4.2147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406880",2020-04-08 13:19:00,0,1160,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.4,-4.43709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406881",2020-04-08 13:20:00,0,1160,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,24.2,-4.19769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406882",2020-04-08 13:21:00,0,1163,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,25.3,-4.43016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406883",2020-04-08 13:22:00,0,1159,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,26,-4.4037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406884",2020-04-08 13:23:00,0,1161,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,25.3,-4.43079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406885",2020-04-08 13:24:00,0,1165,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,24.3,-4.4478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406886",2020-04-08 13:25:00,0,1161,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,25,-4.4415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406887",2020-04-08 13:26:00,0,1162,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,25.3,-4.41693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406888",2020-04-08 13:27:00,0,1163,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,25.7,-4.36716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406889",2020-04-08 13:28:00,0,1166,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,24.8,-4.01436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406890",2020-04-08 13:29:00,0,1168,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.1,-4.03326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406891",2020-04-08 13:30:00,0,1165,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.3,-4.07043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406892",2020-04-08 13:31:00,0,1167,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.6,-4.10319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406893",2020-04-08 13:32:00,0,1166,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,24.5,-4.35834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406894",2020-04-08 13:33:00,0,1163,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,25.4,-4.33566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406895",2020-04-08 13:34:00,0,1166,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,25.7,-4.32369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406896",2020-04-08 13:35:00,0,1165,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,25.6,-4.31676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406897",2020-04-08 13:36:00,0,1167,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,25,-4.30416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406898",2020-04-08 13:37:00,0,1167,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22.9,-4.31928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406899",2020-04-08 13:38:00,0,1170,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,22.5,-4.32999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406900",2020-04-08 13:39:00,0,1171,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.2,-4.38039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406901",2020-04-08 13:40:00,0,1170,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,24.9,-4.05846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406902",2020-04-08 13:41:00,0,1170,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.1,-3.98979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406903",2020-04-08 13:42:00,0,1167,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,24.5,28,27.5,23.7,-4.02381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406904",2020-04-08 13:43:00,0,1167,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,24.8,-4.12146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406905",2020-04-08 13:44:00,0,1170,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,26.3,-4.23612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406906",2020-04-08 13:45:00,0,1168,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,25.1,-4.44339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406907",2020-04-08 13:46:00,0,1166,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,25,-4.47552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406908",2020-04-08 13:47:00,0,1166,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,24.3,-4.48182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406909",2020-04-08 13:48:00,0,1168,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,23.3,-4.50702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406910",2020-04-08 13:49:00,0,1167,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,22,-4.53159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406911",2020-04-08 13:50:00,0,1168,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,21.7,-4.55112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406912",2020-04-08 13:51:00,0,1168,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,22.3,-4.56435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406913",2020-04-08 13:52:00,0,1167,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,22.3,-4.55616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406914",2020-04-08 13:53:00,0,1167,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,22.3,-4.17375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406915",2020-04-08 13:54:00,0,1166,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,23.4,-4.16367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406916",2020-04-08 13:55:00,0,1165,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,22.7,-4.18509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406917",2020-04-08 13:56:00,0,1165,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,22.4,-4.26006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406918",2020-04-08 13:57:00,0,1167,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,22.8,-4.50324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406919",2020-04-08 13:58:00,0,1165,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,22.7,-4.49316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406920",2020-04-08 13:59:00,0,1163,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,24.1,-4.50954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406921",2020-04-08 14:00:00,0,1165,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,22.4,-4.41693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406922",2020-04-08 14:01:00,0,1165,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,21.6,-4.48056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406923",2020-04-08 14:02:00,0,1166,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,22.5,-3.62313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406924",2020-04-08 14:03:00,0,1165,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,23.8,-3.59919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406925",2020-04-08 14:04:00,0,1162,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,21.8,-3.61179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406926",2020-04-08 14:05:00,0,1163,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,21.7,-3.23883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406927",2020-04-08 14:06:00,0,1161,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,21.9,-3.21363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406928",2020-04-08 14:07:00,0,1163,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,21.5,-3.26466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406929",2020-04-08 14:08:00,0,1164,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,21.1,-3.3264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406930",2020-04-08 14:09:00,0,1157,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,27.5,22.6,-3.03975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406931",2020-04-08 14:10:00,0,1156,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,24.2,-3.17079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406932",2020-04-08 14:11:00,0,1146,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,25,-3.16638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406933",2020-04-08 14:12:00,0,1154,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,25,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406934",2020-04-08 14:13:00,0,1156,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,25.5,-4.06602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406935",2020-04-08 14:14:00,0,1158,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,25.6,-4.07673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406936",2020-04-08 14:15:00,0,1158,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,24.5,-3.97467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406937",2020-04-08 14:16:00,0,1153,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,23.5,-4.05216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406938",2020-04-08 14:17:00,0,1149,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,22.5,-4.04523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406939",2020-04-08 14:18:00,0,1147,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,22.5,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406940",2020-04-08 14:19:00,0,1150,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,22.7,-3.61053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406941",2020-04-08 14:20:00,0,1148,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,22.8,-3.66408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406942",2020-04-08 14:21:00,0,1149,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,23.8,-3.6603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406943",2020-04-08 14:22:00,0,1149,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,24.5,-3.92049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406944",2020-04-08 14:23:00,0,1143,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,24,-4.02066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406945",2020-04-08 14:24:00,0,1145,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,22.3,-4.02633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406946",2020-04-08 14:25:00,0,1138,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,21.6,-4.03389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406947",2020-04-08 14:26:00,0,1140,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,23,-3.93876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406948",2020-04-08 14:27:00,0,1132,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,23.3,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406949",2020-04-08 14:28:00,0,1125,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,22.2,-3.95073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406950",2020-04-08 14:29:00,0,1127,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,23.5,-3.95577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406951",2020-04-08 14:30:00,0,1114,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,23.1,-3.58092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406952",2020-04-08 14:31:00,0,1124,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,23.3,-3.52296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406953",2020-04-08 14:32:00,0,1117,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,23.6,-1.94103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406954",2020-04-08 14:33:00,0,1113,0,22,23,22,22,22,22,22,0,0,27,26.5,28,27.5,25,28,28,22.9,-3.49083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406955",2020-04-08 14:34:00,0,1114,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,22.7,-3.55446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406956",2020-04-08 14:35:00,0,1118,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,22.2,-3.77433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406957",2020-04-08 14:36:00,0,1108,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,22.8,-3.77496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406958",2020-04-08 14:37:00,0,1103,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,23.4,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406959",2020-04-08 14:38:00,0,1086,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,23.9,-3.64266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406960",2020-04-08 14:39:00,0,1083,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,23.9,-3.49146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406961",2020-04-08 14:40:00,0,1071,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,23.4,-3.64833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406962",2020-04-08 14:41:00,0,1065,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,24,-3.62943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406963",2020-04-08 14:42:00,0,1071,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,24,-3.59226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406964",2020-04-08 14:43:00,0,1084,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,23.6,-3.30246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406965",2020-04-08 14:44:00,0,1083,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,23.8,-3.32199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406966",2020-04-08 14:45:00,0,784,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,24.5,-0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406967",2020-04-08 14:46:00,0,652,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,24.7,-0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406968",2020-04-08 14:47:00,0,977,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,24.8,-3.63321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406969",2020-04-08 14:48:00,0,988,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,25.3,-3.43476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406970",2020-04-08 14:49:00,0,1081,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,25.7,-3.69873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406971",2020-04-08 14:50:00,0,1110,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,26.2,-3.85056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406972",2020-04-08 14:51:00,0,1108,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,26.1,-3.83166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406973",2020-04-08 14:52:00,0,1101,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,26.6,-3.80016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406974",2020-04-08 14:53:00,0,1108,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,26,-3.83292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406975",2020-04-08 14:54:00,0,1115,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24.8,-3.67983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406976",2020-04-08 14:55:00,0,1109,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24.5,-3.41649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406977",2020-04-08 14:56:00,0,1101,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,25.2,-3.37806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406978",2020-04-08 14:57:00,0,1094,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24.9,-3.40956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406979",2020-04-08 14:58:00,0,1091,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,25.2,-3.4965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406980",2020-04-08 14:59:00,0,1089,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,25.1,-3.73653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406981",2020-04-08 15:00:00,0,1090,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24.7,-3.70629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406982",2020-04-08 15:01:00,0,1081,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24.4,-3.72393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406983",2020-04-08 15:02:00,0,1078,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24.1,-3.70377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406984",2020-04-08 15:03:00,0,1082,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24.1,-3.73716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406985",2020-04-08 15:04:00,0,1083,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,23.7,-3.73086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406986",2020-04-08 15:05:00,0,1084,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24,-3.71196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406987",2020-04-08 15:06:00,0,1080,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24.1,-3.51099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406988",2020-04-08 15:07:00,0,1092,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24.6,-3.33144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406989",2020-04-08 15:08:00,0,1090,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,24.4,-3.35223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406990",2020-04-08 15:09:00,0,1084,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,24.4,-3.40704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406991",2020-04-08 15:10:00,0,1079,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,24.2,-3.4965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406992",2020-04-08 15:11:00,0,1076,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,24,-3.66156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406993",2020-04-08 15:12:00,0,1060,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,24.4,-3.6225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406994",2020-04-08 15:13:00,0,1057,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24.5,-2.394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406995",2020-04-08 15:14:00,0,909,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24,-0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406996",2020-04-08 15:15:00,0,169,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406997",2020-04-08 15:16:00,0,207,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,23.8,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406998",2020-04-08 15:17:00,0,1016,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,23.8,-3.43602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"406999",2020-04-08 15:18:00,0,1019,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24.6,-3.52989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407000",2020-04-08 15:19:00,0,1027,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,23.9,-3.08259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407001",2020-04-08 15:20:00,0,1024,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,23.5,-3.06999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407002",2020-04-08 15:21:00,0,1021,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,23.2,-3.08133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407003",2020-04-08 15:22:00,0,1021,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,23.8,-3.16386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407004",2020-04-08 15:23:00,0,1025,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,23.5,-3.47067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407005",2020-04-08 15:24:00,0,1018,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,23.8,-3.43413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407006",2020-04-08 15:25:00,0,1012,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,23.8,-3.4461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407007",2020-04-08 15:26:00,0,1023,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,23,-3.48516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407008",2020-04-08 15:27:00,0,1022,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,23.1,-3.47193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407009",2020-04-08 15:28:00,0,1019,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,23.6,-3.44106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407010",2020-04-08 15:29:00,0,1014,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24.3,-3.40893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407011",2020-04-08 15:30:00,0,1011,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24.5,-3.39192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407012",2020-04-08 15:31:00,0,1012,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24.6,-2.84949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407013",2020-04-08 15:32:00,0,975,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,24.2,-2.76759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407014",2020-04-08 15:33:00,0,145,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,22.7,0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407015",2020-04-08 15:34:00,0,148,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,22.3,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407016",2020-04-08 15:35:00,0,399,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,22.5,-2.32785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407017",2020-04-08 15:36:00,0,1010,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,22.5,-3.43413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407018",2020-04-08 15:37:00,0,330,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,21.8,-1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407019",2020-04-08 15:38:00,0,315,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,22.6,-1.9341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407020",2020-04-08 15:39:00,0,985,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,22,-3.3453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407021",2020-04-08 15:40:00,0,976,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,22.5,-3.31506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407022",2020-04-08 15:41:00,0,960,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,23.1,-3.2382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407023",2020-04-08 15:42:00,0,960,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,22.8,-3.22623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407024",2020-04-08 15:43:00,0,959,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,27.5,28,23.6,-3.21615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407025",2020-04-08 15:44:00,0,964,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,24.2,-2.81169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407026",2020-04-08 15:45:00,0,957,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,25.2,-2.76129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407027",2020-04-08 15:46:00,0,950,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,24.6,-2.75373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407028",2020-04-08 15:47:00,0,930,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,23.8,-2.71656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407029",2020-04-08 15:48:00,0,926,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,23.1,-3.08763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407030",2020-04-08 15:49:00,0,921,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,23.1,-3.01266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407031",2020-04-08 15:50:00,0,923,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,23.7,-2.99313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407032",2020-04-08 15:51:00,0,921,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,23.5,-3.05613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407033",2020-04-08 15:52:00,0,936,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,23.9,-3.08574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407034",2020-04-08 15:53:00,0,941,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,23.6,-3.12606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407035",2020-04-08 15:54:00,0,946,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,23.8,-3.15063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407036",2020-04-08 15:55:00,0,945,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,24.1,-3.12606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407037",2020-04-08 15:56:00,0,936,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,23.2,-3.1185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407038",2020-04-08 15:57:00,0,937,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,23.4,-3.11976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407039",2020-04-08 15:58:00,0,931,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,24.1,-2.66616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407040",2020-04-08 15:59:00,0,920,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,24.1,-2.62143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407041",2020-04-08 16:00:00,0,915,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,25.2,-2.29383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407042",2020-04-08 16:01:00,0,908,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28,26.2,-2.41416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407043",2020-04-08 16:02:00,0,908,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,25.4,-2.73357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407044",2020-04-08 16:03:00,0,905,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,23.9,-2.74617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407045",2020-04-08 16:04:00,0,905,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,23.8,-2.77641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407046",2020-04-08 16:05:00,0,906,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,23.5,-2.78334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407047",2020-04-08 16:06:00,0,903,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,24.1,-2.78775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407048",2020-04-08 16:07:00,0,901,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,23.5,-2.80413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407049",2020-04-08 16:08:00,0,896,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,23.6,-2.7909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407050",2020-04-08 16:09:00,0,893,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,23.3,-2.78964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407051",2020-04-08 16:10:00,0,888,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,22.9,-2.77956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407052",2020-04-08 16:11:00,0,887,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,22.8,-2.75499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407053",2020-04-08 16:12:00,0,883,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,23.7,-0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407054",2020-04-08 16:13:00,0,881,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,23.6,-2.30706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407055",2020-04-08 16:14:00,0,878,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,23.1,-2.23146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407056",2020-04-08 16:15:00,0,877,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,22.7,-2.38896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407057",2020-04-08 16:16:00,0,866,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,22.7,-2.68191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407058",2020-04-08 16:17:00,0,862,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,22.5,-2.67183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407059",2020-04-08 16:18:00,0,861,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,22.9,-2.67246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407060",2020-04-08 16:19:00,0,858,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,23.5,-2.65923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407061",2020-04-08 16:20:00,0,855,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,23,-2.65986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407062",2020-04-08 16:21:00,0,851,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,22.8,-2.62773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407063",2020-04-08 16:22:00,0,848,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,22.3,-2.62773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407064",2020-04-08 16:23:00,0,841,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,22.6,-2.58993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407065",2020-04-08 16:24:00,0,832,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,23.3,-2.55906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407066",2020-04-08 16:25:00,0,827,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,23.9,-2.52189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407067",2020-04-08 16:26:00,0,822,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,23.4,-2.16279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407068",2020-04-08 16:27:00,0,817,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,23.3,-2.07333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407069",2020-04-08 16:28:00,0,814,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25,28,28.5,23.6,-2.08026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407070",2020-04-08 16:29:00,0,811,0,22,23,22,22,22,22,22,0,0,27,26.5,28,28,25.5,28,28.5,23.6,-2.12562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407071",2020-04-08 16:30:00,0,804,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25.5,28,28.5,23.6,-2.18547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407072",2020-04-08 16:31:00,0,805,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,24,-2.40786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407073",2020-04-08 16:32:00,0,796,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.6,-2.38833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407074",2020-04-08 16:33:00,0,794,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.6,-2.37573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407075",2020-04-08 16:34:00,0,790,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,22.9,-2.37006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407076",2020-04-08 16:35:00,0,782,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.1,-2.331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407077",2020-04-08 16:36:00,0,775,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.3,-2.29446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407078",2020-04-08 16:37:00,0,772,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.8,-2.26233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407079",2020-04-08 16:38:00,0,774,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,24.3,-2.25666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407080",2020-04-08 16:39:00,0,770,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,24.4,-2.23776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407081",2020-04-08 16:40:00,0,768,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,24.5,-2.11869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407082",2020-04-08 16:41:00,0,764,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.4,-1.81566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407083",2020-04-08 16:42:00,0,761,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,22.7,-1.81692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407084",2020-04-08 16:43:00,0,757,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,22.9,-1.84716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407085",2020-04-08 16:44:00,0,755,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,23.6,-1.92276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407086",2020-04-08 16:45:00,0,753,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,23.1,-2.17413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407087",2020-04-08 16:46:00,0,745,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,22.1,-2.13696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407088",2020-04-08 16:47:00,0,740,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,22.8,-2.11176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407089",2020-04-08 16:48:00,0,738,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,23.4,-2.10483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407090",2020-04-08 16:49:00,0,734,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,23.6,-2.08656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407091",2020-04-08 16:50:00,0,730,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,23.4,-2.07018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407092",2020-04-08 16:51:00,0,724,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,23.9,-2.04813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407093",2020-04-08 16:52:00,0,718,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,24.4,-2.02041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407094",2020-04-08 16:53:00,0,712,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,24.8,-1.99206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407095",2020-04-08 16:54:00,0,706,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,24.5,-1.97127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407096",2020-04-08 16:55:00,0,705,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,24.7,-1.56366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407097",2020-04-08 16:56:00,0,699,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,24.8,-1.54035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407098",2020-04-08 16:57:00,0,694,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,24.9,-1.5435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407099",2020-04-08 16:58:00,0,690,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,25.1,-1.58508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407100",2020-04-08 16:59:00,0,690,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,24.6,-1.89756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407101",2020-04-08 17:00:00,0,688,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,24.8,-1.87488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407102",2020-04-08 17:01:00,0,687,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,24.5,-1.83708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407103",2020-04-08 17:02:00,0,680,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,24.6,-1.79928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407104",2020-04-08 17:03:00,0,675,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,24.6,-1.74825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407105",2020-04-08 17:04:00,0,671,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,24.7,-1.74384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407106",2020-04-08 17:05:00,0,667,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,24.9,-1.72368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407107",2020-04-08 17:06:00,0,661,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,29,24.9,-1.70478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407108",2020-04-08 17:07:00,0,657,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28,29,24.7,-0.95382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407109",2020-04-08 17:08:00,0.558631,653,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28,29,24.4,-1.12392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407110",2020-04-08 17:09:00,0,649,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28,29,24,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407111",2020-04-08 17:10:00,0,643,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28,29,24.2,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407112",2020-04-08 17:11:00,0,636,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28,29,24.3,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407113",2020-04-08 17:12:00,0.644064,633,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28,29,23.4,-0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407114",2020-04-08 17:13:00,1.03048,619,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28,29,23.4,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407115",2020-04-08 17:14:00,5.5032,610,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28,29.5,24.1,-0.82782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407116",2020-04-08 17:15:00,4.38981,606,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28,29.5,24.5,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407117",2020-04-08 17:16:00,3.49247,602,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28,29.5,24.3,-0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407118",2020-04-08 17:17:00,2.72868,597,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28,29.5,23.5,-0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407119",2020-04-08 17:18:00,1.45248,590,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28.5,29.5,23.5,-0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407120",2020-04-08 17:19:00,1.31019,587,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28.5,29.5,23.2,-0.72009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407121",2020-04-08 17:20:00,0.934224,586,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28.5,29.5,23.5,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407122",2020-04-08 17:21:00,0.939439,583,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28.5,29.5,23.4,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407123",2020-04-08 17:22:00,0.947186,575,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28.5,29.5,23.3,-0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407124",2020-04-08 17:23:00,0.909601,570,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28.5,29.5,23,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407125",2020-04-08 17:24:00,1.24658,566,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28.5,29.5,22.4,-0.43092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407126",2020-04-08 17:25:00,1.45351,560,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28.5,29.5,22.8,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407127",2020-04-08 17:26:00,1.88682,527,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28.5,29.5,23.1,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407128",2020-04-08 17:27:00,2.15712,530,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28.5,25.5,28.5,29.5,22.8,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407129",2020-04-08 17:28:00,2.44053,536,0,22,23,22,22,22,22,22,0,0,27.5,27,28.5,28.5,25.5,28.5,29.5,23,-0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407130",2020-04-08 17:29:00,2.29397,538,0,22,23,22,22,22,22,22,0,0,27.5,27,28.5,28.5,25.5,28.5,29.5,23.6,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407131",2020-04-08 17:30:00,2.11682,532,0,22,23,22,22,22,22,22,0,0,27.5,27,28.5,28.5,25.5,28.5,29.5,23.8,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407132",2020-04-08 17:31:00,2.06458,529,0,22,23,22,22,22,22,22,0,0,27.5,27,28.5,28.5,25.5,28.5,29.5,22.7,-0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407133",2020-04-08 17:32:00,2.10395,528,0,22,23,22,22,22,22,22,0,0,27.5,27,28.5,28.5,25.5,28.5,29.5,23.1,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407134",2020-04-08 17:33:00,2.11221,522,0,22,23,22,22,22,22,22,0,0,27.5,27,28.5,28.5,25.5,28.5,29.5,23.4,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407135",2020-04-08 17:34:00,1.94708,522,0,22,23,22,22,22,22,22,0,0,27.5,27,28.5,28.5,25.5,28.5,29.5,23,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407136",2020-04-08 17:35:00,1.72959,519,0,22,23,22,22,22,22,22,0,0,27.5,27,28.5,28.5,25.5,28.5,29.5,22.3,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407137",2020-04-08 17:36:00,1.7074,515,0,22,23,22,22,22,22,22,0,0,27.5,27,28.5,28.5,25.5,28.5,29.5,22.3,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407138",2020-04-08 17:37:00,1.73223,514,0,22,23,22,22,22,22,22,0,0,27.5,27,28.5,28.5,25.5,28.5,29.5,22.4,-0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407139",2020-04-08 17:38:00,2.23379,510,0,22,23,22,22,22,22,22,0,0,27.5,27,28.5,28.5,25.5,28.5,29.5,22.7,-0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407140",2020-04-08 17:39:00,1.68122,506,0,22,23,22,22,22,22,22,0,0,27.5,27,28.5,28.5,25.5,28.5,29.5,22.5,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407141",2020-04-08 17:40:00,1.75878,490,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29.5,22.2,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407142",2020-04-08 17:41:00,0,403,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29.5,22,-0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407143",2020-04-08 17:42:00,0,220,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29.5,22.3,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407144",2020-04-08 17:43:00,0,94,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29.5,22.8,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407145",2020-04-08 17:44:00,0,96,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29.5,23.3,-0.90531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407146",2020-04-08 17:45:00,0,137,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29.5,23.4,-0.89586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407147",2020-04-08 17:46:00,0,290,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29.5,23.1,-0.87759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407148",2020-04-08 17:47:00,0,463,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29.5,22.7,-0.85239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407149",2020-04-08 17:48:00,0,467,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,25.5,28.5,29.5,22.5,-0.82719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407150",2020-04-08 17:49:00,0,463,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,25.5,28.5,29.5,22.6,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407151",2020-04-08 17:50:00,0,457,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,25.5,28.5,30,22.6,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407152",2020-04-08 17:51:00,0,453,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,25.5,28.5,30,22.9,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407153",2020-04-08 17:52:00,0,449,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,25.5,28.5,30,22.9,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407154",2020-04-08 17:53:00,0,444,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,25.5,28.5,30,22.6,-0.75978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407155",2020-04-08 17:54:00,0,440,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22.8,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407156",2020-04-08 17:55:00,0,436,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22.6,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407157",2020-04-08 17:56:00,0,432,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22.2,-0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407158",2020-04-08 17:57:00,0,429,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407159",2020-04-08 17:58:00,0,426,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407160",2020-04-08 17:59:00,0,420,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22.1,-0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407161",2020-04-08 18:00:00,0,417,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22.4,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407162",2020-04-08 18:01:00,0,358,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22.3,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407163",2020-04-08 18:02:00,0,226,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407164",2020-04-08 18:03:00,0,220,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22,-0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407165",2020-04-08 18:04:00,0,324,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22.7,-0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407166",2020-04-08 18:05:00,0,317,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22.8,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407167",2020-04-08 18:06:00,0,141,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,23.4,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407168",2020-04-08 18:07:00,0,78,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,23.2,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407169",2020-04-08 18:08:00,0,79,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22.3,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407170",2020-04-08 18:09:00,0,79,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,21.9,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407171",2020-04-08 18:10:00,0,77,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22.1,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407172",2020-04-08 18:11:00,0,77,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22.6,-0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407173",2020-04-08 18:12:00,0,77,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,29,30,22.4,-0.000629995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407174",2020-04-08 18:13:00,0,75,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,29,30,22.1,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407175",2020-04-08 18:14:00,0,75,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,29,30,22.1,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407176",2020-04-08 18:15:00,0,75,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,29,30,22.1,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407177",2020-04-08 18:16:00,0,75,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,29,30,22,-0.26019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407178",2020-04-08 18:17:00,0,74,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,29,30,22.1,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407179",2020-04-08 18:18:00,0,74,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30,22.2,-0.24948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407180",2020-04-08 18:19:00,0,74,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30,22.3,-0.24318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407181",2020-04-08 18:20:00,0,73,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30,22.4,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407182",2020-04-08 18:21:00,0.0120943,134,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30.5,22.5,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407183",2020-04-08 18:22:00,0,281,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30.5,22.5,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
