"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"407184",2020-04-08 18:23:00,0,312,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30.5,22.5,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407185",2020-04-08 18:24:00,0,308,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30.5,22.5,-0.12159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407186",2020-04-08 18:25:00,0,303,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30.5,22.5,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407187",2020-04-08 18:26:00,0,298,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30.5,22.5,0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407188",2020-04-08 18:27:00,0,293,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30.5,22.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407189",2020-04-08 18:28:00,0,289,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30.5,22.4,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407190",2020-04-08 18:29:00,0,285,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30.5,22.4,0.26082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407191",2020-04-08 18:30:00,0,280,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30.5,22.4,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407192",2020-04-08 18:31:00,0,278,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30.5,22.4,0.00252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407193",2020-04-08 18:32:00,0,274,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30.5,22.4,0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407194",2020-04-08 18:33:00,0,269,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30.5,22.3,0.01575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407195",2020-04-08 18:34:00,0,266,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30.5,22.4,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407196",2020-04-08 18:35:00,0,265,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30.5,22.5,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407197",2020-04-08 18:36:00,0,260,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30.5,22.7,0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407198",2020-04-08 18:37:00,0,257,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,29,26,29,30.5,22.8,0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407199",2020-04-08 18:38:00,0,252,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30.5,22.9,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407200",2020-04-08 18:39:00,0,248,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30.5,23,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407201",2020-04-08 18:40:00,0,244,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30.5,23,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407202",2020-04-08 18:41:00,0,241,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,29,26,29,30.5,23,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407203",2020-04-08 18:42:00,0,237,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,29,26,29,30.5,23,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407204",2020-04-08 18:43:00,0,232,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,29,26,29,30.5,23,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407205",2020-04-08 18:44:00,0,228,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,29,26,29,30.5,23.1,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407206",2020-04-08 18:45:00,0,224,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26,29,30.5,23.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407207",2020-04-08 18:46:00,0,221,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26,29,30.5,23.1,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407208",2020-04-08 18:47:00,0,217,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26,29,30.5,23.1,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407209",2020-04-08 18:48:00,0,213,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26,29,30.5,23.1,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407210",2020-04-08 18:49:00,0,209,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26,29,30.5,23.1,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407211",2020-04-08 18:50:00,0,204,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26,29,30.5,23.2,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407212",2020-04-08 18:51:00,0,200,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26,29,30.5,23.2,0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407213",2020-04-08 18:52:00,0,195,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26,29,30.5,23.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407214",2020-04-08 18:53:00,0,191,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26,29,30.5,23.1,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407215",2020-04-08 18:54:00,0,189,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26,29,30.5,23.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407216",2020-04-08 18:55:00,0,185,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26,29,30.5,23,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407217",2020-04-08 18:56:00,0,181,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26,29,30.5,23,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407218",2020-04-08 18:57:00,0,176,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26,29,30.5,23,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407219",2020-04-08 18:58:00,0,175,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26,29,30.5,23.1,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407220",2020-04-08 18:59:00,0,170,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26,29,30.5,23.1,0.73395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407221",2020-04-08 19:00:00,0,167,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26,29,30.5,23.1,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407222",2020-04-08 19:01:00,0,162,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,30.5,23.3,0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407223",2020-04-08 19:02:00,0,158,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,30.5,23.3,0.59472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407224",2020-04-08 19:03:00,0,156,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,30.5,23.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407225",2020-04-08 19:04:00,0,151,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,30.5,23.3,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407226",2020-04-08 19:05:00,0,147,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,30.5,23.3,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407227",2020-04-08 19:06:00,0,144,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,23.3,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407228",2020-04-08 19:07:00,0,141,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,23.3,0.51408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407229",2020-04-08 19:08:00,0,135,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,23.3,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407230",2020-04-08 19:09:00,0,125,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,23.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407231",2020-04-08 19:10:00,0,103,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,22.9,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407232",2020-04-08 19:11:00,0,78,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,22.4,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407233",2020-04-08 19:12:00,0,58,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,22,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407234",2020-04-08 19:13:00,0,49,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407235",2020-04-08 19:14:00,0,48,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.5,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407236",2020-04-08 19:15:00,0,47,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.4,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407237",2020-04-08 19:16:00,0,47,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.3,1.01934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407238",2020-04-08 19:17:00,0,46,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.3,0.99981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407239",2020-04-08 19:18:00,0,46,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.3,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407240",2020-04-08 19:19:00,0,44,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.2,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407241",2020-04-08 19:20:00,0,44,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.2,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407242",2020-04-08 19:21:00,0,42,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.2,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407243",2020-04-08 19:22:00,0,42,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.2,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407244",2020-04-08 19:23:00,0,41,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.2,0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407245",2020-04-08 19:24:00,0,40,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.2,0.68922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407246",2020-04-08 19:25:00,0,40,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.2,0.70182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407247",2020-04-08 19:26:00,0,40,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.3,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407248",2020-04-08 19:27:00,0,38,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.3,0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407249",2020-04-08 19:28:00,0,37,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.2,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407250",2020-04-08 19:29:00,0,37,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.2,0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407251",2020-04-08 19:30:00,0,36,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.2,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407252",2020-04-08 19:31:00,0,36,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.2,1.13211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407253",2020-04-08 19:32:00,0,36,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.2,1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407254",2020-04-08 19:33:00,0,35,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.2,1.11447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407255",2020-04-08 19:34:00,0,33,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21.1,1.06344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407256",2020-04-08 19:35:00,0,33,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21,1.0017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407257",2020-04-08 19:36:00,0,33,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,31,21,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407258",2020-04-08 19:37:00,0,32,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,30.5,20.9,0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407259",2020-04-08 19:38:00,0,31,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,30.5,20.9,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407260",2020-04-08 19:39:00,0,30,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.8,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407261",2020-04-08 19:40:00,0,30,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.8,0.81648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407262",2020-04-08 19:41:00,0,30,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.8,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407263",2020-04-08 19:42:00,0,29,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.8,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407264",2020-04-08 19:43:00,0,29,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.8,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407265",2020-04-08 19:44:00,0,27,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.7,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407266",2020-04-08 19:45:00,0,25,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.7,0.84861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407267",2020-04-08 19:46:00,0,24,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.7,0.84861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407268",2020-04-08 19:47:00,0,23,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.7,0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407269",2020-04-08 19:48:00,0,23,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.6,1.23039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407270",2020-04-08 19:49:00,0,25,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.6,1.24614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407271",2020-04-08 19:50:00,0,23,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.7,1.18377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407272",2020-04-08 19:51:00,0,22,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.6,1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407273",2020-04-08 19:52:00,0,21,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.6,0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407274",2020-04-08 19:53:00,0,19,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.6,0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407275",2020-04-08 19:54:00,0,19,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.6,0.85932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407276",2020-04-08 19:55:00,0,18,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.6,0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407277",2020-04-08 19:56:00,0,18,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.6,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407278",2020-04-08 19:57:00,0,17,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.6,0.87381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407279",2020-04-08 19:58:00,0,16,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.6,0.88389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407280",2020-04-08 19:59:00,0,16,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30.5,20.5,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407281",2020-04-08 20:00:00,0,16,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30.5,20.4,0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407282",2020-04-08 20:01:00,0,14,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30.5,20.3,0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407283",2020-04-08 20:02:00,0,16,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30.5,20,0.90027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407284",2020-04-08 20:03:00,0,15,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30.5,19.3,0.90027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407285",2020-04-08 20:04:00,0,13,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30.5,19.3,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407286",2020-04-08 20:05:00,0,13,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30.5,19.2,1.29276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407287",2020-04-08 20:06:00,0,13,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30.5,19,1.32111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407288",2020-04-08 20:07:00,0,12,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30.5,18.9,1.27764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407289",2020-04-08 20:08:00,0,11,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.8,1.15227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407290",2020-04-08 20:09:00,0,11,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.8,0.92421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407291",2020-04-08 20:10:00,0,10,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.8,0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407292",2020-04-08 20:11:00,0,11,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.8,0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407293",2020-04-08 20:12:00,0,10,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.8,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407294",2020-04-08 20:13:00,0,9,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.7,0.91791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407295",2020-04-08 20:14:00,0,10,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.6,0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407296",2020-04-08 20:15:00,0,9,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.4,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407297",2020-04-08 20:16:00,0,8,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.1,0.93051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407298",2020-04-08 20:17:00,0,8,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.2,0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407299",2020-04-08 20:18:00,0,7,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.2,0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407300",2020-04-08 20:19:00,0,6,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.1,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407301",2020-04-08 20:20:00,0,6,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.2,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407302",2020-04-08 20:21:00,0,7,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.2,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407303",2020-04-08 20:22:00,0,8,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.2,1.33371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407304",2020-04-08 20:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.1,1.3608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407305",2020-04-08 20:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.1,1.3104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407306",2020-04-08 20:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18,1.18377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407307",2020-04-08 20:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.8,0.97461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407308",2020-04-08 20:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.8,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407309",2020-04-08 20:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.6,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407310",2020-04-08 20:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.7,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407311",2020-04-08 20:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.8,0.98091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407312",2020-04-08 20:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.7,0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407313",2020-04-08 20:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.7,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407314",2020-04-08 20:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.8,0.93429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407315",2020-04-08 20:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.8,0.93681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407316",2020-04-08 20:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.8,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407317",2020-04-08 20:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.7,0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407318",2020-04-08 20:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.6,0.93303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407319",2020-04-08 20:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.7,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407320",2020-04-08 20:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.6,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407321",2020-04-08 20:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.6,1.2789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407322",2020-04-08 20:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.6,1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407323",2020-04-08 20:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.5,1.2852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407324",2020-04-08 20:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.6,1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407325",2020-04-08 20:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.5,1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407326",2020-04-08 20:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.5,0.92862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407327",2020-04-08 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.3,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407328",2020-04-08 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.1,0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407329",2020-04-08 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.2,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407330",2020-04-08 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.2,0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407331",2020-04-08 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.1,0.9135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407332",2020-04-08 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.2,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407333",2020-04-08 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.2,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407334",2020-04-08 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.3,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407335",2020-04-08 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.2,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407336",2020-04-08 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.2,0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407337",2020-04-08 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.2,0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407338",2020-04-08 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.2,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407339",2020-04-08 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.2,1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407340",2020-04-08 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.2,1.28394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407341",2020-04-08 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.2,1.26945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407342",2020-04-08 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.2,1.22787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407343",2020-04-08 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,17.1,1.10754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407344",2020-04-08 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,17,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407345",2020-04-08 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,17.1,0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407346",2020-04-08 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16.9,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407347",2020-04-08 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16.7,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407348",2020-04-08 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16.6,0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407349",2020-04-08 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16.5,0.8946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407350",2020-04-08 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16.5,0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407351",2020-04-08 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16.5,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407352",2020-04-08 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16.5,0.89838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407353",2020-04-08 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16.5,0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407354",2020-04-08 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16.3,0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407355",2020-04-08 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16.4,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407356",2020-04-08 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16.2,0.89901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407357",2020-04-08 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16.1,0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407358",2020-04-08 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16,0.89523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407359",2020-04-08 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407360",2020-04-08 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407361",2020-04-08 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16.1,1.24047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407362",2020-04-08 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16.1,1.26504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407363",2020-04-08 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16.2,1.22787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407364",2020-04-08 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16.1,1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407365",2020-04-08 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16,0.90279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407366",2020-04-08 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,16,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407367",2020-04-08 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,15.9,0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407368",2020-04-08 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,15.9,0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407369",2020-04-08 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,29.5,15.9,0.90027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407370",2020-04-08 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.9,0.89838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407371",2020-04-08 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.9,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407372",2020-04-08 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.9,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407373",2020-04-08 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.9,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407374",2020-04-08 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.9,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407375",2020-04-08 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.9,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407376",2020-04-08 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.9,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407377",2020-04-08 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.8,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407378",2020-04-08 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.8,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407379",2020-04-08 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.7,0.9135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407380",2020-04-08 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.6,0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407381",2020-04-08 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.5,0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407382",2020-04-08 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.5,1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407383",2020-04-08 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.4,2.73798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407384",2020-04-08 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.3,1.26567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407385",2020-04-08 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.2,1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407386",2020-04-08 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.1,1.0773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407387",2020-04-08 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.1,1.05147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407388",2020-04-08 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.1,0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407389",2020-04-08 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.1,0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407390",2020-04-08 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.1,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407391",2020-04-08 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.1,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407392",2020-04-08 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.2,0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407393",2020-04-08 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.2,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407394",2020-04-08 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.2,0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407395",2020-04-08 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.1,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407396",2020-04-08 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.1,0.93303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407397",2020-04-08 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.1,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407398",2020-04-08 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.1,0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407399",2020-04-08 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15,0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407400",2020-04-08 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,14.9,0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407401",2020-04-08 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,14.9,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407402",2020-04-08 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,14.9,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407403",2020-04-08 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,14.8,0.91224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407404",2020-04-08 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,14.6,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407405",2020-04-08 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,14.6,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407406",2020-04-08 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,14.5,1.01682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407407",2020-04-08 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,14.4,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407408",2020-04-08 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,14.3,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407409",2020-04-08 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,14.3,0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407410",2020-04-08 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,14.2,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407411",2020-04-08 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,14.1,0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407412",2020-04-08 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,14,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407413",2020-04-08 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,14,0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407414",2020-04-08 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,14,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407415",2020-04-08 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,14,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407416",2020-04-08 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,13.5,0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407417",2020-04-08 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,13.4,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407418",2020-04-08 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,13.5,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407419",2020-04-08 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.6,0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407420",2020-04-08 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.5,0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407421",2020-04-08 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.4,0.76671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407422",2020-04-08 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.5,0.75852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407423",2020-04-08 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.5,0.75222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407424",2020-04-08 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.4,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407425",2020-04-08 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.5,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407426",2020-04-08 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.5,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407427",2020-04-08 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.6,1.06407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407428",2020-04-08 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.6,1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407429",2020-04-08 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.6,1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407430",2020-04-08 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.5,0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407431",2020-04-08 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.7,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407432",2020-04-08 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.7,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407433",2020-04-08 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.7,0.73332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407434",2020-04-08 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.8,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407435",2020-04-08 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.7,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407436",2020-04-08 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29.5,13.6,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407437",2020-04-08 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,28.5,29,13.4,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407438",2020-04-08 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.2,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407439",2020-04-08 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.2,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407440",2020-04-08 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.3,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407441",2020-04-08 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.5,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407442",2020-04-08 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.6,0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407443",2020-04-08 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.6,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407444",2020-04-08 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.5,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407445",2020-04-08 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.6,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407446",2020-04-08 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.5,0.73395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407447",2020-04-08 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.5,0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407448",2020-04-08 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.5,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407449",2020-04-08 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.4,0.73395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407450",2020-04-08 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.5,1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407451",2020-04-08 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.4,1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407452",2020-04-08 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.4,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407453",2020-04-08 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.4,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407454",2020-04-08 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.3,0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407455",2020-04-08 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.3,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407456",2020-04-08 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.2,0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407457",2020-04-08 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.1,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407458",2020-04-08 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,13.1,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407459",2020-04-08 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.9,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407460",2020-04-08 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.8,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407461",2020-04-08 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.8,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407462",2020-04-08 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.8,0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407463",2020-04-08 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.9,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407464",2020-04-08 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.9,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407465",2020-04-08 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.9,0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407466",2020-04-08 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.8,0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407467",2020-04-08 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.8,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407468",2020-04-08 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.8,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407469",2020-04-08 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.8,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407470",2020-04-08 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.8,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407471",2020-04-08 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.7,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407472",2020-04-08 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.7,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407473",2020-04-08 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.7,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407474",2020-04-08 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.6,0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407475",2020-04-08 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.6,1.08927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407476",2020-04-08 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.5,1.08297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407477",2020-04-08 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.4,1.0458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407478",2020-04-08 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.4,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407479",2020-04-08 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.4,0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407480",2020-04-08 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.3,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407481",2020-04-08 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.2,0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407482",2020-04-08 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.2,0.76482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407483",2020-04-08 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.1,0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407484",2020-04-08 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.1,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407485",2020-04-08 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407486",2020-04-08 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.1,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407487",2020-04-08 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.2,0.62685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407488",2020-04-08 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.2,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407489",2020-04-08 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.2,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407490",2020-04-08 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.2,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407491",2020-04-08 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.1,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407492",2020-04-08 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12.1,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407493",2020-04-08 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,12,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407494",2020-04-08 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.8,0.61362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407495",2020-04-08 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.8,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407496",2020-04-08 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.7,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407497",2020-04-08 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.5,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407498",2020-04-08 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.4,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407499",2020-04-08 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.4,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407500",2020-04-08 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.6,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407501",2020-04-08 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.7,0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407502",2020-04-08 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.7,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407503",2020-04-08 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.5,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407504",2020-04-08 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.4,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407505",2020-04-08 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.4,0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407506",2020-04-08 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.4,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407507",2020-04-08 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.6,0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407508",2020-04-08 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.8,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407509",2020-04-08 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.8,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407510",2020-04-08 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.8,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407511",2020-04-08 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,28.5,26.5,28.5,29,11.8,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407512",2020-04-08 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.7,0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407513",2020-04-08 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.8,0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407514",2020-04-08 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.9,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407515",2020-04-08 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.9,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407516",2020-04-08 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.9,0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407517",2020-04-08 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.8,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407518",2020-04-08 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.8,0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407519",2020-04-08 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.8,0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
