"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"407520",2020-04-08 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.9,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407521",2020-04-09 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.9,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407522",2020-04-09 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.9,0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407523",2020-04-09 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.9,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407524",2020-04-09 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.8,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407525",2020-04-09 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.9,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407526",2020-04-09 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.9,0.88578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407527",2020-04-09 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.9,0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407528",2020-04-09 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.9,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407529",2020-04-09 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.8,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407530",2020-04-09 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.8,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407531",2020-04-09 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.8,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407532",2020-04-09 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.8,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407533",2020-04-09 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.9,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407534",2020-04-09 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26.5,28.5,29,11.8,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407535",2020-04-09 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,29,11.9,0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407536",2020-04-09 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,29,11.8,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407537",2020-04-09 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,29,11.8,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407538",2020-04-09 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,29,11.8,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407539",2020-04-09 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,29,11.8,0.60102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407540",2020-04-09 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,29,11.7,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407541",2020-04-09 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,29,11.8,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407542",2020-04-09 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,29,11.8,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407543",2020-04-09 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,29,11.7,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407544",2020-04-09 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,29,11.7,0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407545",2020-04-09 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,29,11.6,0.60795,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407546",2020-04-09 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,29,11.7,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407547",2020-04-09 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,29,11.5,0.62118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407548",2020-04-09 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,29,11.6,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407549",2020-04-09 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.5,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407550",2020-04-09 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.4,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407551",2020-04-09 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.3,0.91224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407552",2020-04-09 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.3,0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407553",2020-04-09 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.2,0.89019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407554",2020-04-09 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.2,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407555",2020-04-09 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.2,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407556",2020-04-09 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.2,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407557",2020-04-09 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.2,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407558",2020-04-09 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.2,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407559",2020-04-09 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.2,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407560",2020-04-09 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.2,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407561",2020-04-09 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.3,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407562",2020-04-09 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.1,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407563",2020-04-09 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.1,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407564",2020-04-09 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.1,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407565",2020-04-09 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.2,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407566",2020-04-09 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.1,0.60732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407567",2020-04-09 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.2,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407568",2020-04-09 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,28.5,26,28.5,28.5,11.2,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407569",2020-04-09 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,11.1,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407570",2020-04-09 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,11.1,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407571",2020-04-09 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,11.1,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407572",2020-04-09 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,11.1,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407573",2020-04-09 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,11,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407574",2020-04-09 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,11,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407575",2020-04-09 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,11.1,0.60102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407576",2020-04-09 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,11,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407577",2020-04-09 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,11,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407578",2020-04-09 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,11.1,0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407579",2020-04-09 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,11,0.91224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407580",2020-04-09 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,11,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407581",2020-04-09 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,11,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407582",2020-04-09 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,10.9,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407583",2020-04-09 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,10.9,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407584",2020-04-09 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,11,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407585",2020-04-09 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,11,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407586",2020-04-09 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,10.9,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407587",2020-04-09 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,10.8,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407588",2020-04-09 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,10.9,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407589",2020-04-09 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,10.9,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407590",2020-04-09 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,10.9,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407591",2020-04-09 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,10.7,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407592",2020-04-09 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28.5,28.5,10.6,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407593",2020-04-09 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.6,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407594",2020-04-09 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.6,0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407595",2020-04-09 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.6,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407596",2020-04-09 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.6,0.58212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407597",2020-04-09 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.5,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407598",2020-04-09 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.3,0.57708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407599",2020-04-09 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.3,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407600",2020-04-09 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.4,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407601",2020-04-09 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.4,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407602",2020-04-09 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.4,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407603",2020-04-09 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.3,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407604",2020-04-09 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.3,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407605",2020-04-09 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.2,0.58212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407606",2020-04-09 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.3,0.87192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407607",2020-04-09 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.2,0.89271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407608",2020-04-09 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.2,0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407609",2020-04-09 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.2,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407610",2020-04-09 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.1,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407611",2020-04-09 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10.1,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407612",2020-04-09 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28.5,26,28,28.5,10,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407613",2020-04-09 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407614",2020-04-09 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,9.9,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407615",2020-04-09 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407616",2020-04-09 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10.1,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407617",2020-04-09 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,9.9,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407618",2020-04-09 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,9.9,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407619",2020-04-09 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,9.9,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407620",2020-04-09 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,9.9,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407621",2020-04-09 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,9.9,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407622",2020-04-09 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407623",2020-04-09 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10.1,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407624",2020-04-09 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10.1,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407625",2020-04-09 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10.1,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407626",2020-04-09 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10.1,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407627",2020-04-09 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407628",2020-04-09 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407629",2020-04-09 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407630",2020-04-09 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407631",2020-04-09 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10.1,0.61362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407632",2020-04-09 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10.1,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407633",2020-04-09 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10.1,0.61992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407634",2020-04-09 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10.1,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407635",2020-04-09 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10,0.8946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407636",2020-04-09 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10.1,0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407637",2020-04-09 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,28,28,26,28,28.5,10.1,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407638",2020-04-09 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,10,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407639",2020-04-09 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,10.1,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407640",2020-04-09 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,10.1,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407641",2020-04-09 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,10.1,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407642",2020-04-09 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,10,0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407643",2020-04-09 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.8,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407644",2020-04-09 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.7,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407645",2020-04-09 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.6,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407646",2020-04-09 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.7,0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407647",2020-04-09 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.8,0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407648",2020-04-09 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.7,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407649",2020-04-09 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.7,0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407650",2020-04-09 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.7,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407651",2020-04-09 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.6,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407652",2020-04-09 02:11:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"407653",2020-04-09 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.5,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407654",2020-04-09 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.6,0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407655",2020-04-09 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.7,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407656",2020-04-09 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.7,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407657",2020-04-09 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.7,0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407658",2020-04-09 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.7,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407659",2020-04-09 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.6,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407660",2020-04-09 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.6,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407661",2020-04-09 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,9.6,0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407662",2020-04-09 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.6,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407663",2020-04-09 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.5,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407664",2020-04-09 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.5,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407665",2020-04-09 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.5,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407666",2020-04-09 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.5,0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407667",2020-04-09 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.5,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407668",2020-04-09 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.5,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407669",2020-04-09 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.5,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407670",2020-04-09 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.5,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407671",2020-04-09 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.4,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407672",2020-04-09 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.4,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407673",2020-04-09 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.4,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407674",2020-04-09 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.4,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407675",2020-04-09 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.4,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407676",2020-04-09 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.3,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407677",2020-04-09 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.3,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407678",2020-04-09 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.2,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407679",2020-04-09 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.3,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407680",2020-04-09 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.3,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407681",2020-04-09 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.3,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407682",2020-04-09 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.4,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407683",2020-04-09 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.4,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407684",2020-04-09 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.4,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407685",2020-04-09 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.5,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407686",2020-04-09 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.5,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407687",2020-04-09 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.5,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407688",2020-04-09 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.4,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407689",2020-04-09 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.4,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407690",2020-04-09 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.5,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407691",2020-04-09 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.5,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407692",2020-04-09 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.4,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407693",2020-04-09 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.4,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407694",2020-04-09 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.4,0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407695",2020-04-09 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.4,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407696",2020-04-09 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.4,0.90594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407697",2020-04-09 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.5,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407698",2020-04-09 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.4,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407699",2020-04-09 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.4,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407700",2020-04-09 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.3,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407701",2020-04-09 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.3,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407702",2020-04-09 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.3,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407703",2020-04-09 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.3,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407704",2020-04-09 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.2,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407705",2020-04-09 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.1,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407706",2020-04-09 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28,9.2,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407707",2020-04-09 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9.2,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407708",2020-04-09 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9.2,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407709",2020-04-09 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9.2,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407710",2020-04-09 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9.2,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407711",2020-04-09 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407712",2020-04-09 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9.1,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407713",2020-04-09 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9.1,0.60732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407714",2020-04-09 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9.2,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407715",2020-04-09 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9.2,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407716",2020-04-09 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9.1,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407717",2020-04-09 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9.1,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407718",2020-04-09 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9.1,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407719",2020-04-09 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407720",2020-04-09 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9,0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407721",2020-04-09 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407722",2020-04-09 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9,0.60858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407723",2020-04-09 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407724",2020-04-09 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,9,0.88389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407725",2020-04-09 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.9,0.90531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407726",2020-04-09 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.9,0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407727",2020-04-09 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.9,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407728",2020-04-09 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.8,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407729",2020-04-09 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.8,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407730",2020-04-09 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.8,0.60102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407731",2020-04-09 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.8,0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407732",2020-04-09 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.8,0.60858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407733",2020-04-09 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.5,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407734",2020-04-09 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.5,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407735",2020-04-09 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.4,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407736",2020-04-09 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.5,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407737",2020-04-09 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.5,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407738",2020-04-09 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.5,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407739",2020-04-09 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.5,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407740",2020-04-09 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.5,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407741",2020-04-09 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.5,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407742",2020-04-09 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28,26,28,28,8.5,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407743",2020-04-09 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.5,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407744",2020-04-09 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.6,0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407745",2020-04-09 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.5,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407746",2020-04-09 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.6,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407747",2020-04-09 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.5,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407748",2020-04-09 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.5,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407749",2020-04-09 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.4,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407750",2020-04-09 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.4,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407751",2020-04-09 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.3,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407752",2020-04-09 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.3,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407753",2020-04-09 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.3,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407754",2020-04-09 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.3,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407755",2020-04-09 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.2,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407756",2020-04-09 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.3,0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407757",2020-04-09 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.2,0.74088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407758",2020-04-09 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.2,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407759",2020-04-09 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.2,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407760",2020-04-09 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.2,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407761",2020-04-09 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.1,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407762",2020-04-09 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.1,0.57708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407763",2020-04-09 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.1,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407764",2020-04-09 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,28,28,8.1,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407765",2020-04-09 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,27.5,28,8.1,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407766",2020-04-09 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,27.5,28,8.1,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407767",2020-04-09 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,27.5,28,8,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407768",2020-04-09 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,27.5,28,8.1,0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407769",2020-04-09 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,27.5,28,8,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407770",2020-04-09 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,27.5,28,8.1,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407771",2020-04-09 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,27.5,28,8.1,0.57582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407772",2020-04-09 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,27.5,28,8.1,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407773",2020-04-09 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,26,27.5,28,8.1,0.58149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407774",2020-04-09 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,25.5,27.5,28,8.2,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407775",2020-04-09 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,25.5,27.5,28,8.2,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407776",2020-04-09 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,25.5,27.5,28,8.2,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407777",2020-04-09 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,25.5,27.5,28,8.2,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407778",2020-04-09 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,28,25.5,27.5,28,8.2,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407779",2020-04-09 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,28,8.3,0.57708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407780",2020-04-09 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,28,8.2,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407781",2020-04-09 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,28,8.1,0.60732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407782",2020-04-09 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,28,8.1,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407783",2020-04-09 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,28,8.1,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407784",2020-04-09 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,28,8.1,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407785",2020-04-09 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,28,7.9,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407786",2020-04-09 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,28,8,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407787",2020-04-09 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,28,7.9,0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407788",2020-04-09 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,28,7.9,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407789",2020-04-09 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,28,7.9,0.71442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407790",2020-04-09 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,28,7.9,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407791",2020-04-09 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,28,7.9,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407792",2020-04-09 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407793",2020-04-09 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407794",2020-04-09 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407795",2020-04-09 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,8,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407796",2020-04-09 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,8,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407797",2020-04-09 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,8.1,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407798",2020-04-09 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,8.1,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407799",2020-04-09 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,8.1,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407800",2020-04-09 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,8.1,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407801",2020-04-09 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,8,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407802",2020-04-09 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,8,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407803",2020-04-09 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407804",2020-04-09 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407805",2020-04-09 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407806",2020-04-09 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407807",2020-04-09 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407808",2020-04-09 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407809",2020-04-09 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407810",2020-04-09 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407811",2020-04-09 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407812",2020-04-09 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407813",2020-04-09 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407814",2020-04-09 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407815",2020-04-09 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407816",2020-04-09 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407817",2020-04-09 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407818",2020-04-09 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407819",2020-04-09 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,8,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407820",2020-04-09 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407821",2020-04-09 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407822",2020-04-09 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,1.0458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407823",2020-04-09 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.8,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407824",2020-04-09 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.7,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407825",2020-04-09 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.7,0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407826",2020-04-09 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.7,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407827",2020-04-09 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.6,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407828",2020-04-09 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.6,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407829",2020-04-09 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.7,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407830",2020-04-09 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.6,0.77175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407831",2020-04-09 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.6,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407832",2020-04-09 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.6,0.77931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407833",2020-04-09 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.6,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407834",2020-04-09 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.6,0.76608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407835",2020-04-09 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.6,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407836",2020-04-09 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.6,0.74781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407837",2020-04-09 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.5,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407838",2020-04-09 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.5,0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407839",2020-04-09 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.4,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407840",2020-04-09 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.4,0.73962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407841",2020-04-09 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.4,0.73395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407842",2020-04-09 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.4,0.74088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407843",2020-04-09 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.4,0.74655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407844",2020-04-09 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.4,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407845",2020-04-09 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.4,0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407846",2020-04-09 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.4,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407847",2020-04-09 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.4,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407848",2020-04-09 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.3,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407849",2020-04-09 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.2,0.73395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407850",2020-04-09 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.2,0.91224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407851",2020-04-09 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.2,0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407852",2020-04-09 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.2,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407853",2020-04-09 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.3,0.85239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407854",2020-04-09 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.3,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
