"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"407855",2020-04-09 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.3,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407856",2020-04-09 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.2,0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407857",2020-04-09 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.2,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407858",2020-04-09 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7,0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407859",2020-04-09 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407860",2020-04-09 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,6.9,0.73395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407861",2020-04-09 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7,0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407862",2020-04-09 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407863",2020-04-09 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407864",2020-04-09 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.1,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407865",2020-04-09 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.2,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407866",2020-04-09 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.2,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407867",2020-04-09 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.3,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407868",2020-04-09 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.3,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407869",2020-04-09 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.3,0.75915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407870",2020-04-09 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.4,0.75978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407871",2020-04-09 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.4,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407872",2020-04-09 05:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.4,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407873",2020-04-09 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.5,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407874",2020-04-09 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.5,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407875",2020-04-09 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.5,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407876",2020-04-09 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.6,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407877",2020-04-09 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.6,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407878",2020-04-09 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.6,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407879",2020-04-09 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.6,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407880",2020-04-09 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.7,0.74655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407881",2020-04-09 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.7,0.88704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407882",2020-04-09 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.7,1.01619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407883",2020-04-09 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.7,1.12581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407884",2020-04-09 06:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.8,1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407885",2020-04-09 06:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.8,1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407886",2020-04-09 06:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407887",2020-04-09 06:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.8,0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407888",2020-04-09 06:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.8,0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407889",2020-04-09 06:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.8,0.90468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407890",2020-04-09 06:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.8,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407891",2020-04-09 06:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.8,0.89082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407892",2020-04-09 06:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407893",2020-04-09 06:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407894",2020-04-09 06:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.78939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407895",2020-04-09 06:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407896",2020-04-09 06:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.79002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407897",2020-04-09 06:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27.5,27.5,27.5,25.5,27.5,27.5,7.9,0.79128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407898",2020-04-09 06:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27.5,27.5,27.5,25.5,27.5,27.5,7.8,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407899",2020-04-09 06:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27.5,27.5,27.5,25.5,27.5,27.5,7.6,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407900",2020-04-09 06:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27.5,27.5,27.5,25.5,27.5,27.5,7.7,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407901",2020-04-09 06:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27.5,27.5,27.5,25.5,27.5,27.5,7.7,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407902",2020-04-09 06:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27.5,27.5,27.5,25.5,27.5,27.5,7.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407903",2020-04-09 06:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27.5,27.5,27.5,25.5,27.5,27.5,7.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407904",2020-04-09 06:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27.5,27.5,27.5,25.5,27.5,27.5,7.7,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407905",2020-04-09 06:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27.5,27.5,27.5,25.5,27.5,27.5,7.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407906",2020-04-09 06:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27.5,27.5,27.5,25.5,27.5,27.5,7.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407907",2020-04-09 06:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27.5,27,27.5,25.5,27.5,27.5,7.6,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407908",2020-04-09 06:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27.5,7.5,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407909",2020-04-09 06:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27,7.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407910",2020-04-09 06:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27,7.5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407911",2020-04-09 06:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27,7.5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407912",2020-04-09 06:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27,7.6,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407913",2020-04-09 06:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27,7.6,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407914",2020-04-09 06:33:00,0,8,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27,7.6,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407915",2020-04-09 06:34:00,0,6,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27,7.6,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407916",2020-04-09 06:35:00,0,8,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27.5,27,7.6,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407917",2020-04-09 06:36:00,0,8,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27,7.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407918",2020-04-09 06:37:00,0,8,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27,7.5,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407919",2020-04-09 06:38:00,0,9,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27,7.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407920",2020-04-09 06:39:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27,7.4,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407921",2020-04-09 06:40:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27,7.3,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407922",2020-04-09 06:41:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27,7.3,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407923",2020-04-09 06:42:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27,7.3,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407924",2020-04-09 06:43:00,0,11,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27,7.3,0.41328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407925",2020-04-09 06:44:00,0,11,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27,7.3,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407926",2020-04-09 06:45:00,0,11,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27.5,25.5,27,27,7.3,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407927",2020-04-09 06:46:00,0,12,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.2,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407928",2020-04-09 06:47:00,0,12,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.3,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407929",2020-04-09 06:48:00,0,12,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407930",2020-04-09 06:49:00,0,12,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.5,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407931",2020-04-09 06:50:00,0,12,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407932",2020-04-09 06:51:00,0,13,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407933",2020-04-09 06:52:00,0,13,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.7,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407934",2020-04-09 06:53:00,0,14,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407935",2020-04-09 06:54:00,0,15,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.7,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407936",2020-04-09 06:55:00,0,16,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.7,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407937",2020-04-09 06:56:00,0,16,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407938",2020-04-09 06:57:00,0,16,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407939",2020-04-09 06:58:00,0,16,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407940",2020-04-09 06:59:00,0,17,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407941",2020-04-09 07:00:00,0,17,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407942",2020-04-09 07:01:00,0,18,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407943",2020-04-09 07:02:00,0,19,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407944",2020-04-09 07:03:00,0,20,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407945",2020-04-09 07:04:00,0,20,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407946",2020-04-09 07:05:00,0,21,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407947",2020-04-09 07:06:00,0,23,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407948",2020-04-09 07:07:00,0,23,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407949",2020-04-09 07:08:00,0,24,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407950",2020-04-09 07:09:00,0,25,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.5,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407951",2020-04-09 07:10:00,0,27,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407952",2020-04-09 07:11:00,0,28,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.5,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407953",2020-04-09 07:12:00,0,30,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.5,0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407954",2020-04-09 07:13:00,0,32,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.5,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407955",2020-04-09 07:14:00,0,35,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.6,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407956",2020-04-09 07:15:00,0,36,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407957",2020-04-09 07:16:00,0,38,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407958",2020-04-09 07:17:00,0,43,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407959",2020-04-09 07:18:00,0,44,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,7.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407960",2020-04-09 07:19:00,0,45,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,8.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407961",2020-04-09 07:20:00,0,48,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,8.2,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407962",2020-04-09 07:21:00,0,48,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,8.3,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407963",2020-04-09 07:22:00,0,53,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,8.5,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407964",2020-04-09 07:23:00,0,57,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,8.6,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407965",2020-04-09 07:24:00,0,59,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,8.7,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407966",2020-04-09 07:25:00,0,60,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,8.8,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407967",2020-04-09 07:26:00,0,53,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,8.9,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407968",2020-04-09 07:27:00,0,48,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,9,0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407969",2020-04-09 07:28:00,0,49,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,9,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407970",2020-04-09 07:29:00,0,52,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,9,0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407971",2020-04-09 07:30:00,0,59,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,9,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407972",2020-04-09 07:31:00,0,71,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,8.8,0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407973",2020-04-09 07:32:00,0,66,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,8.7,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407974",2020-04-09 07:33:00,0,60,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,8.6,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407975",2020-04-09 07:34:00,0,59,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,8.6,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407976",2020-04-09 07:35:00,0,60,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,8.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407977",2020-04-09 07:36:00,0,62,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,8.7,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407978",2020-04-09 07:37:00,0,64,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,8.8,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407979",2020-04-09 07:38:00,0,64,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,8.9,0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407980",2020-04-09 07:39:00,0,64,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,9,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407981",2020-04-09 07:40:00,0,66,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,9,0.12159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407982",2020-04-09 07:41:00,0,68,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,9.1,0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407983",2020-04-09 07:42:00,0,68,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,9.2,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407984",2020-04-09 07:43:00,0,70,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,9.2,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407985",2020-04-09 07:44:00,0,70,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,9.2,0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407986",2020-04-09 07:45:00,0,71,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,9.1,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407987",2020-04-09 07:46:00,0,72,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25.5,27,27,9.1,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407988",2020-04-09 07:47:00,0,73,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407989",2020-04-09 07:48:00,0,78,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,8.9,0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407990",2020-04-09 07:49:00,0,80,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,8.9,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407991",2020-04-09 07:50:00,0,95,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,8.9,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407992",2020-04-09 07:51:00,0,111,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9,0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407993",2020-04-09 07:52:00,0,94,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407994",2020-04-09 07:53:00,0,82,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407995",2020-04-09 07:54:00,0,96,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9,-0.01008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407996",2020-04-09 07:55:00,0,114,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9.1,-0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407997",2020-04-09 07:56:00,0,90,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9.2,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407998",2020-04-09 07:57:00,0,85,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9.4,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"407999",2020-04-09 07:58:00,0,86,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9.5,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408000",2020-04-09 07:59:00,0,87,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9.6,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408001",2020-04-09 08:00:00,0,88,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9.6,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408002",2020-04-09 08:01:00,0,90,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9.6,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408003",2020-04-09 08:02:00,0,91,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9.7,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408004",2020-04-09 08:03:00,0,111,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9.6,0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408005",2020-04-09 08:04:00,0,126,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9.6,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408006",2020-04-09 08:05:00,0,110,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9.6,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408007",2020-04-09 08:06:00,0,113,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9.7,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408008",2020-04-09 08:07:00,0,137,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9.7,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408009",2020-04-09 08:08:00,0,143,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9.7,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408010",2020-04-09 08:09:00,0,168,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9.7,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408011",2020-04-09 08:10:00,0,166,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9.8,-0.14805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408012",2020-04-09 08:11:00,0,134,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,9.9,-0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408013",2020-04-09 08:12:00,0,106,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408014",2020-04-09 08:13:00,0,105,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.2,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408015",2020-04-09 08:14:00,0,107,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.3,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408016",2020-04-09 08:15:00,0,109,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.4,-0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408017",2020-04-09 08:16:00,0,110,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.4,-0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408018",2020-04-09 08:17:00,0,111,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.4,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408019",2020-04-09 08:18:00,0,113,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.3,-0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408020",2020-04-09 08:19:00,0,115,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.2,-0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408021",2020-04-09 08:20:00,0,117,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.2,-0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408022",2020-04-09 08:21:00,0,121,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.2,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408023",2020-04-09 08:22:00,0,124,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.4,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408024",2020-04-09 08:23:00,0,126,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.5,-0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408025",2020-04-09 08:24:00,0,128,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.6,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408026",2020-04-09 08:25:00,0,129,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.7,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408027",2020-04-09 08:26:00,0,131,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.8,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408028",2020-04-09 08:27:00,0,132,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.8,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408029",2020-04-09 08:28:00,0,133,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.7,-0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408030",2020-04-09 08:29:00,0,135,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.7,0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408031",2020-04-09 08:30:00,0,135,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.6,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408032",2020-04-09 08:31:00,0,135,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.6,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408033",2020-04-09 08:32:00,0,137,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.6,-0.05229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408034",2020-04-09 08:33:00,0,138,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.6,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408035",2020-04-09 08:34:00,0,138,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.6,-0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408036",2020-04-09 08:35:00,0,141,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.7,-0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408037",2020-04-09 08:36:00,0,141,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.8,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408038",2020-04-09 08:37:00,0,142,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.8,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408039",2020-04-09 08:38:00,0,142,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,10.9,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408040",2020-04-09 08:39:00,0,143,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408041",2020-04-09 08:40:00,0,144,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408042",2020-04-09 08:41:00,0,146,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.1,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408043",2020-04-09 08:42:00,0,145,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.1,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408044",2020-04-09 08:43:00,0,145,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.1,-0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408045",2020-04-09 08:44:00,0,146,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.2,-0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408046",2020-04-09 08:45:00,0,147,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.2,-0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408047",2020-04-09 08:46:00,0,149,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.2,-0.24948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408048",2020-04-09 08:47:00,0,149,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.3,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408049",2020-04-09 08:48:00,0,150,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.3,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408050",2020-04-09 08:49:00,0,152,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.4,-0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408051",2020-04-09 08:50:00,0,153,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.5,-0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408052",2020-04-09 08:51:00,0,156,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.4,-0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408053",2020-04-09 08:52:00,0,158,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.4,-0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408054",2020-04-09 08:53:00,0,161,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.4,-0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408055",2020-04-09 08:54:00,0,164,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.3,-0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408056",2020-04-09 08:55:00,0,165,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.5,-0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408057",2020-04-09 08:56:00,0,168,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.7,-0.02772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408058",2020-04-09 08:57:00,0,169,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.6,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408059",2020-04-09 08:58:00,0,171,0,22,23,22,22,22,22,22,0,0,27.5,27,27,27,25,27,27,11.6,-0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408060",2020-04-09 08:59:00,0,172,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,11,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408061",2020-04-09 09:00:00,0,174,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,11.1,-0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408062",2020-04-09 09:01:00,0,174,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,11,-0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408063",2020-04-09 09:02:00,0,176,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,11.1,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408064",2020-04-09 09:03:00,0,179,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,11,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408065",2020-04-09 09:04:00,0,180,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,11.2,-0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408066",2020-04-09 09:05:00,0,182,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,11.3,-0.40572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408067",2020-04-09 09:06:00,0,184,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,11.2,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408068",2020-04-09 09:07:00,0,186,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,10.8,-0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408069",2020-04-09 09:08:00,0,189,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,11.2,-0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408070",2020-04-09 09:09:00,0,192,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,11.2,-0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408071",2020-04-09 09:10:00,0,196,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,10.7,-0.50148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408072",2020-04-09 09:11:00,0,208,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,11,-0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408073",2020-04-09 09:12:00,0,217,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,11.4,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408074",2020-04-09 09:13:00,0,208,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,12,-0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408075",2020-04-09 09:14:00,0,208,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,12.2,-0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408076",2020-04-09 09:15:00,0,210,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,12.1,-0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408077",2020-04-09 09:16:00,0,214,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,12.3,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408078",2020-04-09 09:17:00,0,216,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,12.3,-0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408079",2020-04-09 09:18:00,0,220,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,12,-0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408080",2020-04-09 09:19:00,0,222,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,12.3,-0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408081",2020-04-09 09:20:00,0,224,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,12.7,-0.36225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408082",2020-04-09 09:21:00,0,225,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,12.6,-0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408083",2020-04-09 09:22:00,0,224,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,12.7,-0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408084",2020-04-09 09:23:00,0,226,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,12.4,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408085",2020-04-09 09:24:00,0,230,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,11.7,-0.52668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408086",2020-04-09 09:25:00,0,235,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,11.6,-0.68859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408087",2020-04-09 09:26:00,0,240,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27,25,27,27,11.7,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408088",2020-04-09 09:27:00,0,244,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,11.7,-0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408089",2020-04-09 09:28:00,0,248,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,11.6,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408090",2020-04-09 09:29:00,0,253,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,12.1,-0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408091",2020-04-09 09:30:00,0,257,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,12.7,-0.81018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408092",2020-04-09 09:31:00,0,258,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,12.5,-0.81459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408093",2020-04-09 09:32:00,0,263,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.1,-0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408094",2020-04-09 09:33:00,0,267,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.5,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408095",2020-04-09 09:34:00,0,272,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.7,-0.87129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408096",2020-04-09 09:35:00,0,275,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.9,-0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408097",2020-04-09 09:36:00,0,280,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,14,-0.91665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408098",2020-04-09 09:37:00,0,285,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.9,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408099",2020-04-09 09:38:00,0,287,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.7,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408100",2020-04-09 09:39:00,0,291,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13,-0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408101",2020-04-09 09:40:00,0,298,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408102",2020-04-09 09:41:00,0,304,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.5,-1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408103",2020-04-09 09:42:00,0,306,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.9,-1.03572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408104",2020-04-09 09:43:00,0,309,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.9,-1.0584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408105",2020-04-09 09:44:00,0,311,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.4,-0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408106",2020-04-09 09:45:00,0,314,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.8,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408107",2020-04-09 09:46:00,0,316,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.9,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408108",2020-04-09 09:47:00,0,320,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.5,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408109",2020-04-09 09:48:00,0,325,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.6,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408110",2020-04-09 09:49:00,0,326,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.5,-1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408111",2020-04-09 09:50:00,0,327,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.8,-1.11825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408112",2020-04-09 09:51:00,0,329,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,14.1,-1.13589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408113",2020-04-09 09:52:00,0,332,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.8,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408114",2020-04-09 09:53:00,0,337,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.9,-1.13841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408115",2020-04-09 09:54:00,0,342,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.5,-1.15794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408116",2020-04-09 09:55:00,0,345,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,13.2,-1.17936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408117",2020-04-09 09:56:00,0,346,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,14.1,-1.18503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408118",2020-04-09 09:57:00,0,344,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27,25,27,27,15,-1.18503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408119",2020-04-09 09:58:00,0,349,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,14.5,-1.1655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408120",2020-04-09 09:59:00,0,349,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,14.3,-1.21086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408121",2020-04-09 10:00:00,0,364,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,14.1,-1.31229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408122",2020-04-09 10:01:00,0,351,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,14.7,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408123",2020-04-09 10:02:00,0,351,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,14.3,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408124",2020-04-09 10:03:00,0,351,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,14.2,-1.31985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408125",2020-04-09 10:04:00,0,349,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,14.9,-1.31229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408126",2020-04-09 10:05:00,0,350,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,15.2,-1.31544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408127",2020-04-09 10:06:00,0,352,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,15.3,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408128",2020-04-09 10:07:00,0,355,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,15.8,-1.04013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408129",2020-04-09 10:08:00,0,369,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,15.2,-1.0584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408130",2020-04-09 10:09:00,0,373,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,15.1,-1.11069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408131",2020-04-09 10:10:00,0,380,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,14.9,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408132",2020-04-09 10:11:00,0,391,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,14.9,-1.51767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408133",2020-04-09 10:12:00,0,401,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,14.9,-1.55673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408134",2020-04-09 10:13:00,0,404,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,15.6,-1.56303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408135",2020-04-09 10:14:00,0,404,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,16.5,-1.55106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408136",2020-04-09 10:15:00,0,403,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,16.5,-1.55673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408137",2020-04-09 10:16:00,0,409,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,16.7,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408138",2020-04-09 10:17:00,0,420,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,16.3,-1.64241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408139",2020-04-09 10:18:00,0,434,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,15.7,-1.5876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408140",2020-04-09 10:19:00,0,444,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,14.5,-1.74006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408141",2020-04-09 10:20:00,0,449,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,14.3,-1.75518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408142",2020-04-09 10:21:00,0,452,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,14.4,-1.76652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408143",2020-04-09 10:22:00,0,460,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,13.7,-1.80936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408144",2020-04-09 10:23:00,0,473,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,15.1,-1.89693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408145",2020-04-09 10:24:00,0,485,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,16.1,-1.89756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408146",2020-04-09 10:25:00,0,478,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,16.7,-1.87236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408147",2020-04-09 10:26:00,0,485,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,16.8,-1.91583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408148",2020-04-09 10:27:00,0,505,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,16.9,-2.00529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408149",2020-04-09 10:28:00,0,530,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,16.5,-2.08656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408150",2020-04-09 10:29:00,0,547,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,15.8,-1.79109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408151",2020-04-09 10:30:00,0,552,0,22,23,22,22,22,22,22,0,0,27.5,26.5,26.5,27.5,25,27,27,15.5,-1.81503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408152",2020-04-09 10:31:00,0,566,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,15.1,-1.93536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408153",2020-04-09 10:32:00,0,586,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,15.6,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408154",2020-04-09 10:33:00,0,639,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,16.3,-2.45133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408155",2020-04-09 10:34:00,0,740,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,15.9,-2.97738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408156",2020-04-09 10:35:00,0,863,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,16.5,-3.3579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408157",2020-04-09 10:36:00,0,915,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,17,-3.50469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408158",2020-04-09 10:37:00,0,771,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,16.7,-2.99376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408159",2020-04-09 10:38:00,0,778,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,17.9,-2.96793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408160",2020-04-09 10:39:00,0,758,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,18.4,-3.08889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408161",2020-04-09 10:40:00,0,696,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,18.3,-2.72349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408162",2020-04-09 10:41:00,0,658,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,17.8,-2.58615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408163",2020-04-09 10:42:00,0,683,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,17.4,-2.6082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408164",2020-04-09 10:43:00,0,747,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,18.4,-2.67876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408165",2020-04-09 10:44:00,0,777,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,18.4,-2.76381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408166",2020-04-09 10:45:00,0,871,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,18.1,-3.21363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408167",2020-04-09 10:46:00,0,977,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,19,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408168",2020-04-09 10:47:00,0,799,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,20.4,-3.56076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408169",2020-04-09 10:48:00,0,691,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,20,-2.70396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408170",2020-04-09 10:49:00,0,681,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,19.7,-2.40093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408171",2020-04-09 10:50:00,0,655,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,18.6,-2.24028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408172",2020-04-09 10:51:00,0,790,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,17.3,-2.75373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408173",2020-04-09 10:52:00,0,951,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,17.1,-3.39633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408174",2020-04-09 10:53:00,0,1009,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,17.8,-3.71763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408175",2020-04-09 10:54:00,0,928,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,17.9,-3.43602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408176",2020-04-09 10:55:00,0,704,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,18.2,-2.62143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408177",2020-04-09 10:56:00,0,642,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,19,-2.42109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408178",2020-04-09 10:57:00,0,686,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,19.6,-2.49606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408179",2020-04-09 10:58:00,0,828,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,21,-2.99376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408180",2020-04-09 10:59:00,0,975,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,21.8,-3.56958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408181",2020-04-09 11:00:00,0,1001,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,22.5,-3.62691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408182",2020-04-09 11:01:00,0,989,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,22.6,-3.58533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408183",2020-04-09 11:02:00,0,988,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,22.1,-3.56139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408184",2020-04-09 11:03:00,0,996,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,23,-3.58659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408185",2020-04-09 11:04:00,0,1002,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,23.6,-3.61053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408186",2020-04-09 11:05:00,0,1003,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,23.9,-3.57903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408187",2020-04-09 11:06:00,0,998,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,24.1,-3.52296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
