"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"408188",2020-04-09 11:07:00,0,985,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,24,-3.62313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408189",2020-04-09 11:08:00,0,974,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,20.8,-3.24072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408190",2020-04-09 11:09:00,0,979,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,22.1,-3.21993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408191",2020-04-09 11:10:00,0,984,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,23.3,-3.276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408192",2020-04-09 11:11:00,0,985,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,24.1,-3.31821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408193",2020-04-09 11:12:00,0,980,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,24.9,-3.53619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408194",2020-04-09 11:13:00,0,976,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,23.1,-3.52989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408195",2020-04-09 11:14:00,0,971,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,23,-3.48579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408196",2020-04-09 11:15:00,0,969,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,21.8,-3.45996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408197",2020-04-09 11:16:00,0,970,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,20.5,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408198",2020-04-09 11:17:00,0,967,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,20.3,-3.45051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408199",2020-04-09 11:18:00,0,973,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,20,-3.46122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408200",2020-04-09 11:19:00,0,975,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,21.2,-3.42846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408201",2020-04-09 11:20:00,0,978,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,22.6,-3.40263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408202",2020-04-09 11:21:00,0,982,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,22.6,-3.40263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408203",2020-04-09 11:22:00,0,984,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,22.5,-3.49713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408204",2020-04-09 11:23:00,0,974,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,23,-3.43476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408205",2020-04-09 11:24:00,0,979,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,20.5,-3.4587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408206",2020-04-09 11:25:00,0,978,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,19.7,-3.41145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408207",2020-04-09 11:26:00,0,986,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,20,-3.15126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408208",2020-04-09 11:27:00,0,986,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,20.6,-3.12606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408209",2020-04-09 11:28:00,0,989,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,20.3,-3.16764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408210",2020-04-09 11:29:00,0,992,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,21.4,-3.27096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408211",2020-04-09 11:30:00,0,1000,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27,27,21.1,-3.5406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408212",2020-04-09 11:31:00,0,1001,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27.5,27,21.8,-3.53871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408213",2020-04-09 11:32:00,0,998,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27.5,27.5,22.1,-3.53493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408214",2020-04-09 11:33:00,0,994,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27.5,27.5,22.9,-3.50406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408215",2020-04-09 11:34:00,0,996,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27.5,27.5,23.4,-3.52926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408216",2020-04-09 11:35:00,0,1007,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25,27.5,27.5,23,-3.5658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408217",2020-04-09 11:36:00,0,1008,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,21.5,-3.59793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408218",2020-04-09 11:37:00,0,1012,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,21.8,-3.65463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408219",2020-04-09 11:38:00,0,1005,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,22.7,-3.63699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408220",2020-04-09 11:39:00,0,1011,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,23.3,-3.64203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408221",2020-04-09 11:40:00,0,1013,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,23.5,-3.654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408222",2020-04-09 11:41:00,0,1015,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,23,-3.65778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408223",2020-04-09 11:42:00,0,1017,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,22.5,-3.29175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408224",2020-04-09 11:43:00,0,1017,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,22.7,-3.28986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408225",2020-04-09 11:44:00,0,1014,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,22.9,-3.32136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408226",2020-04-09 11:45:00,0,1014,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,20.6,-3.42783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408227",2020-04-09 11:46:00,0,1018,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,21.9,-3.63321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408228",2020-04-09 11:47:00,0,1023,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,21.5,-3.64392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408229",2020-04-09 11:48:00,0,1024,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,21.5,-3.67542,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408230",2020-04-09 11:49:00,0,1028,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,22.1,-3.68739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408231",2020-04-09 11:50:00,0,1028,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,21.6,-3.7044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408232",2020-04-09 11:51:00,0,1032,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,21.1,-3.7044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408233",2020-04-09 11:52:00,0,1034,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,22,-3.73149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408234",2020-04-09 11:53:00,0,1036,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,22.3,-3.77433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408235",2020-04-09 11:54:00,0,1038,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,22.7,-3.77433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408236",2020-04-09 11:55:00,0,1041,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,21.9,-3.78189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408237",2020-04-09 11:56:00,0,1042,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,21.3,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408238",2020-04-09 11:57:00,0,1044,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,19.1,-3.79953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408239",2020-04-09 11:58:00,0,1043,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,18.4,-3.46626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408240",2020-04-09 11:59:00,0,1048,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,18.7,-3.46689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408241",2020-04-09 12:00:00,0,1052,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,18.8,-3.5217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408242",2020-04-09 12:01:00,0,1055,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,19.1,-3.59163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408243",2020-04-09 12:02:00,0,1058,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,19.2,-3.86946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408244",2020-04-09 12:03:00,0,1058,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,20.7,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408245",2020-04-09 12:04:00,0,1066,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,20.6,-3.88899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408246",2020-04-09 12:05:00,0,1071,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,21.7,-3.90663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408247",2020-04-09 12:06:00,0,1064,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,22.3,-3.87576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408248",2020-04-09 12:07:00,0,1064,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,22.6,-3.90159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408249",2020-04-09 12:08:00,0,1067,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,21.6,-3.9249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408250",2020-04-09 12:09:00,0,1071,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,19.8,-3.92679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408251",2020-04-09 12:10:00,0,1072,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,20.1,-3.9375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408252",2020-04-09 12:11:00,0,1075,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,19.8,-3.94506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408253",2020-04-09 12:12:00,0,1077,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,19.7,-3.67353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408254",2020-04-09 12:13:00,0,1081,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,20.4,-3.57651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408255",2020-04-09 12:14:00,0,1082,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,22.1,-3.66093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408256",2020-04-09 12:15:00,0,1085,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,21.6,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408257",2020-04-09 12:16:00,0,1083,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,20.7,-3.7611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408258",2020-04-09 12:17:00,0,1088,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,21.4,-3.98286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408259",2020-04-09 12:18:00,0,1091,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,27.5,25,27.5,27.5,21.2,-3.99483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408260",2020-04-09 12:19:00,0,1092,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.2,-3.97656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408261",2020-04-09 12:20:00,0,1094,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.3,-3.9753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408262",2020-04-09 12:21:00,0,1094,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.8,-4.00176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408263",2020-04-09 12:22:00,0,1094,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.9,-4.02003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408264",2020-04-09 12:23:00,0,1098,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.1,-4.02696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408265",2020-04-09 12:24:00,0,1099,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.9,-4.04271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408266",2020-04-09 12:25:00,0,1100,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.6,-4.05783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408267",2020-04-09 12:26:00,0,1104,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.1,-4.07799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408268",2020-04-09 12:27:00,0,1104,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.1,-3.69621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408269",2020-04-09 12:28:00,0,1105,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.4,-3.71763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408270",2020-04-09 12:29:00,0,1106,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,20.7,-3.74472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408271",2020-04-09 12:30:00,0,1106,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,21.3,-3.81276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408272",2020-04-09 12:31:00,0,1107,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,21.3,-4.10382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408273",2020-04-09 12:32:00,0,1108,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.2,-4.10886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408274",2020-04-09 12:33:00,0,1111,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,21.5,-4.12713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408275",2020-04-09 12:34:00,0,1111,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.3,-4.19013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408276",2020-04-09 12:35:00,0,1119,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.1,-4.20273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408277",2020-04-09 12:36:00,0,1118,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.5,-4.20399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408278",2020-04-09 12:37:00,0,1118,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23,-4.20336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408279",2020-04-09 12:38:00,0,1117,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.2,-4.20966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408280",2020-04-09 12:39:00,0,1117,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.4,-4.22163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408281",2020-04-09 12:40:00,0,1118,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.9,-4.1769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408282",2020-04-09 12:41:00,0,1120,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.2,-3.85938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408283",2020-04-09 12:42:00,0,1124,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.3,-3.89403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408284",2020-04-09 12:43:00,0,1124,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.8,-3.95136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408285",2020-04-09 12:44:00,0,1128,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.8,-4.04964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408286",2020-04-09 12:45:00,0,1132,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.5,-4.28337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408287",2020-04-09 12:46:00,0,1134,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,21.1,-4.29093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408288",2020-04-09 12:47:00,0,1131,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,20.5,-4.27833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408289",2020-04-09 12:48:00,0,1133,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,20.7,-4.24935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408290",2020-04-09 12:49:00,0,1133,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.1,-4.26636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408291",2020-04-09 12:50:00,0,1137,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.9,-4.27266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408292",2020-04-09 12:51:00,0,1134,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.8,-4.26006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408293",2020-04-09 12:52:00,0,1131,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.6,-4.26006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408294",2020-04-09 12:53:00,0,1136,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.2,-4.26069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408295",2020-04-09 12:54:00,0,1140,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.7,-3.88647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408296",2020-04-09 12:55:00,0,1140,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.6,-3.90033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408297",2020-04-09 12:56:00,0,1142,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.9,-3.94695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408298",2020-04-09 12:57:00,0,1146,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.3,-4.02003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408299",2020-04-09 12:58:00,0,1146,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.6,-4.27896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408300",2020-04-09 12:59:00,0,1145,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22,-4.32306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408301",2020-04-09 13:00:00,0,1155,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.9,-4.32873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408302",2020-04-09 13:01:00,0,1153,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.2,-4.31613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408303",2020-04-09 13:02:00,0,1156,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.8,-4.32936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408304",2020-04-09 13:03:00,0,1156,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.9,-4.32999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408305",2020-04-09 13:04:00,0,1154,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.8,-4.31676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408306",2020-04-09 13:05:00,0,1153,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,25.2,-4.31046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408307",2020-04-09 13:06:00,0,1145,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,25.9,-4.37346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408308",2020-04-09 13:07:00,0,1152,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,25.2,-3.97656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408309",2020-04-09 13:08:00,0,1155,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.3,-3.98286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408310",2020-04-09 13:09:00,0,1156,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.7,-4.04649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408311",2020-04-09 13:10:00,0,1156,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,21.3,-4.1265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408312",2020-04-09 13:11:00,0,1156,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,21.2,-4.40559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408313",2020-04-09 13:12:00,0,1157,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,20.6,-4.41756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408314",2020-04-09 13:13:00,0,1156,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,21.3,-4.41756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408315",2020-04-09 13:14:00,0,1154,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,21.1,-4.42323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408316",2020-04-09 13:15:00,0,1160,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.4,-4.45536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408317",2020-04-09 13:16:00,0,1168,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.8,-4.47489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408318",2020-04-09 13:17:00,0,1164,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.6,-4.47993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408319",2020-04-09 13:18:00,0,1165,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,21.7,-4.46166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408320",2020-04-09 13:19:00,0,1164,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,21.9,-4.47363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408321",2020-04-09 13:20:00,0,1162,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.9,-4.47363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408322",2020-04-09 13:21:00,0,1164,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.9,-4.05909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408323",2020-04-09 13:22:00,0,1159,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.3,-4.04523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408324",2020-04-09 13:23:00,0,1156,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.2,-4.08366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408325",2020-04-09 13:24:00,0,1156,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.8,-4.12209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408326",2020-04-09 13:25:00,0,1156,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24,-4.40307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408327",2020-04-09 13:26:00,0,1158,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24,-4.42386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408328",2020-04-09 13:27:00,0,1157,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.3,-4.40811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408329",2020-04-09 13:28:00,0,1156,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.6,-4.40433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408330",2020-04-09 13:29:00,0,1156,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.5,-4.39803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408331",2020-04-09 13:30:00,0,1150,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.1,-4.37283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408332",2020-04-09 13:31:00,0,1154,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.5,-4.38039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408333",2020-04-09 13:32:00,0,1152,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.4,-4.38543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408334",2020-04-09 13:33:00,0,1153,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.1,-4.30416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408335",2020-04-09 13:34:00,0,1154,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.7,-3.96144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408336",2020-04-09 13:35:00,0,1157,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.9,-3.96459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408337",2020-04-09 13:36:00,0,1157,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,25.1,-4.00176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408338",2020-04-09 13:37:00,0,1161,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.5,-4.0698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408339",2020-04-09 13:38:00,0,1161,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,25.6,-4.34763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408340",2020-04-09 13:39:00,0,1156,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,25.9,-4.3281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408341",2020-04-09 13:40:00,0,1149,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,26.4,-4.33629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408342",2020-04-09 13:41:00,0,1150,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,26,-4.34259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408343",2020-04-09 13:42:00,0,1152,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,26,-4.35771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408344",2020-04-09 13:43:00,0,1147,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,26.3,-4.34826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408345",2020-04-09 13:44:00,0,1149,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,26.2,-4.33503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408346",2020-04-09 13:45:00,0,1149,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,25.8,-4.34952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408347",2020-04-09 13:46:00,0,1147,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,25.8,-3.96333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408348",2020-04-09 13:47:00,0,1149,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,25.2,-3.97593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408349",2020-04-09 13:48:00,0,1149,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.8,-4.02066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408350",2020-04-09 13:49:00,0,1156,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.7,-4.13406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408351",2020-04-09 13:50:00,0,1157,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.3,-4.48119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408352",2020-04-09 13:51:00,0,1159,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.4,-4.52781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408353",2020-04-09 13:52:00,0,1163,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.4,-4.53096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408354",2020-04-09 13:53:00,0,1166,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.7,-4.51206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408355",2020-04-09 13:54:00,0,1162,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.2,-4.49883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408356",2020-04-09 13:55:00,0,1162,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,22.7,-4.51206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408357",2020-04-09 13:56:00,0,1168,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.1,-4.5234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408358",2020-04-09 13:57:00,0,1173,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,25.3,-4.52403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408359",2020-04-09 13:58:00,0,1162,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,26,-4.09563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408360",2020-04-09 13:59:00,0,1164,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,25.7,-4.07169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408361",2020-04-09 14:00:00,0,1165,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,25,-4.10193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408362",2020-04-09 14:01:00,0,1156,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.1,-4.16493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408363",2020-04-09 14:02:00,0,1155,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,24.2,-4.4415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408364",2020-04-09 14:03:00,0,1154,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,25.3,-4.46103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408365",2020-04-09 14:04:00,0,1160,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,27.5,25,27.5,27.5,23.7,-4.51773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408366",2020-04-09 14:05:00,0,1164,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,22.6,-4.52466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408367",2020-04-09 14:06:00,0,1167,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,22.5,-4.54356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408368",2020-04-09 14:07:00,0,1170,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,23.3,-4.54356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408369",2020-04-09 14:08:00,0,1172,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,24.1,-4.56309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408370",2020-04-09 14:09:00,0,1181,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,23.8,-4.62546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408371",2020-04-09 14:10:00,0,1185,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,23.7,-4.21218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408372",2020-04-09 14:11:00,0,1187,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,23.3,-4.24683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408373",2020-04-09 14:12:00,0,1190,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,23.4,-4.3029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408374",2020-04-09 14:13:00,0,1190,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,23.1,-4.35393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408375",2020-04-09 14:14:00,0,1190,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,23.9,-4.44843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408376",2020-04-09 14:15:00,0,1190,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,24.2,-4.63806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408377",2020-04-09 14:16:00,0,1186,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,23.9,-4.61664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408378",2020-04-09 14:17:00,0,1177,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,24.2,-4.57506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408379",2020-04-09 14:18:00,0,1172,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,23.1,-4.55364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408380",2020-04-09 14:19:00,0,1172,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,22.9,-4.56372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408381",2020-04-09 14:20:00,0,1176,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,23.7,-4.5864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408382",2020-04-09 14:21:00,0,1180,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,23.7,-4.58136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408383",2020-04-09 14:22:00,0,1176,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,23.8,-4.1328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408384",2020-04-09 14:23:00,0,1169,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,23.7,-4.095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408385",2020-04-09 14:24:00,0,1166,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,23.9,-4.12083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408386",2020-04-09 14:25:00,0,1160,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,24.1,-4.14918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408387",2020-04-09 14:26:00,0,1162,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,24.9,-4.46103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408388",2020-04-09 14:27:00,0,1162,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,24.1,-4.48245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408389",2020-04-09 14:28:00,0,1160,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,23.3,-4.4856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408390",2020-04-09 14:29:00,0,1158,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,23.1,-4.49253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408391",2020-04-09 14:30:00,0,1163,0,22,23,22,22,22,22,22,0,0,27.5,27,28,27.5,25,27.5,27.5,23.1,-4.51017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408392",2020-04-09 14:31:00,0,1165,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.8,-4.5234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408393",2020-04-09 14:32:00,0,1160,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.8,-4.51143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408394",2020-04-09 14:33:00,0,1158,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,24,-4.52151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408395",2020-04-09 14:34:00,0,1160,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.9,-4.09059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408396",2020-04-09 14:35:00,0,1153,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.8,-4.03641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408397",2020-04-09 14:36:00,0,1153,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.9,-4.07043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408398",2020-04-09 14:37:00,0,1154,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.8,-4.18383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408399",2020-04-09 14:38:00,0,1148,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.7,-4.43016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408400",2020-04-09 14:39:00,0,1142,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.6,-4.42386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408401",2020-04-09 14:40:00,0,1132,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,24,-4.35456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408402",2020-04-09 14:41:00,0,1124,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.6,-4.33503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408403",2020-04-09 14:42:00,0,1137,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,24.8,-4.34196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408404",2020-04-09 14:43:00,0,1137,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,25.7,-4.32306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408405",2020-04-09 14:44:00,0,1121,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,25.6,-4.23423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408406",2020-04-09 14:45:00,0,1120,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,25.4,-4.2336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408407",2020-04-09 14:46:00,0,419,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.9,-0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408408",2020-04-09 14:47:00,0,1110,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,22.9,-3.86946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408409",2020-04-09 14:48:00,0,1097,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.2,-3.83796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408410",2020-04-09 14:49:00,0,1093,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.3,-3.91797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408411",2020-04-09 14:50:00,0,1092,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.3,-4.21596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408412",2020-04-09 14:51:00,0,1096,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.2,-4.25061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408413",2020-04-09 14:52:00,0,1098,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,24.1,-4.25376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408414",2020-04-09 14:53:00,0,1106,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,24.4,-4.27266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408415",2020-04-09 14:54:00,0,1109,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.9,-4.29723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408416",2020-04-09 14:55:00,0,1108,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.5,-4.27266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408417",2020-04-09 14:56:00,0,1110,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.1,-4.3092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408418",2020-04-09 14:57:00,0,1091,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23,-3.86253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408419",2020-04-09 14:58:00,0,1089,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,22.4,-3.80646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408420",2020-04-09 14:59:00,0,1082,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,22.6,-3.79953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408421",2020-04-09 15:00:00,0,1078,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.2,-3.83796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408422",2020-04-09 15:01:00,0,1078,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.6,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408423",2020-04-09 15:02:00,0,1092,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,24.2,-4.19643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408424",2020-04-09 15:03:00,0,1090,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.6,-4.1958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408425",2020-04-09 15:04:00,0,1092,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,22.5,-4.17879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408426",2020-04-09 15:05:00,0,1086,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,22.6,-4.19076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408427",2020-04-09 15:06:00,0,1088,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.2,-4.19643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408428",2020-04-09 15:07:00,0,1086,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.4,-4.19013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408429",2020-04-09 15:08:00,0,1086,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.9,-4.19013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408430",2020-04-09 15:09:00,0,1085,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.4,-4.1832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408431",2020-04-09 15:10:00,0,1078,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,23.9,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408432",2020-04-09 15:11:00,0,1084,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,24.2,-3.74724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408433",2020-04-09 15:12:00,0,1081,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,24,-3.78063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408434",2020-04-09 15:13:00,0,1078,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,24.4,-3.82221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408435",2020-04-09 15:14:00,0,1079,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25,27.5,28,24.1,-4.15926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408436",2020-04-09 15:15:00,0,1075,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,24,-4.14603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408437",2020-04-09 15:16:00,0,1073,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,23.7,-4.17186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408438",2020-04-09 15:17:00,0,1070,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,23.9,-4.14729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408439",2020-04-09 15:18:00,0,1061,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,24.3,-4.11516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408440",2020-04-09 15:19:00,0,1050,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,24.8,-4.07736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408441",2020-04-09 15:20:00,0,1058,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,23.3,-4.1076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408442",2020-04-09 15:21:00,0,1056,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,22.6,-4.09626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408443",2020-04-09 15:22:00,0,1063,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,23.7,-3.7296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408444",2020-04-09 15:23:00,0,1066,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,24.4,-3.717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408445",2020-04-09 15:24:00,0,1071,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,23.6,-3.7863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408446",2020-04-09 15:25:00,0,1073,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,23.6,-3.86127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408447",2020-04-09 15:26:00,0,1078,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,23.3,-4.18446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408448",2020-04-09 15:27:00,0,1077,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,22.9,-4.1958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408449",2020-04-09 15:28:00,0,1072,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,23.5,-4.17438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408450",2020-04-09 15:29:00,0,1063,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,24,-4.12965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408451",2020-04-09 15:30:00,0,1053,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,24.7,-4.08303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408452",2020-04-09 15:31:00,0,1054,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,24,-4.08303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408453",2020-04-09 15:32:00,0,1055,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,24.4,-4.0824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408454",2020-04-09 15:33:00,0,1049,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,25,-4.06413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408455",2020-04-09 15:34:00,0,1049,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,25,-3.59226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408456",2020-04-09 15:35:00,0,1044,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,25,-3.58659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408457",2020-04-09 15:36:00,0,1037,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,25.3,-3.58596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408458",2020-04-09 15:37:00,0,1036,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,25.2,-3.64455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408459",2020-04-09 15:38:00,0,1029,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,24.8,-3.92616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408460",2020-04-09 15:39:00,0,1014,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,24,-3.90285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408461",2020-04-09 15:40:00,0,1007,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,23.4,-3.86568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408462",2020-04-09 15:41:00,0,1001,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,23.1,-3.84552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408463",2020-04-09 15:42:00,0,990,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,22.7,-3.80079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408464",2020-04-09 15:43:00,0,559,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,22.8,-1.61469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408465",2020-04-09 15:44:00,0,218,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,23,-0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408466",2020-04-09 15:45:00,0,223,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,23,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408467",2020-04-09 15:46:00,0,271,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,23.4,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408468",2020-04-09 15:47:00,0,200,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,23.1,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408469",2020-04-09 15:48:00,0,196,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,21.4,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408470",2020-04-09 15:49:00,0,200,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,20.7,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408471",2020-04-09 15:50:00,0,228,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,21.3,-1.78983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408472",2020-04-09 15:51:00,0,706,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,22.3,-3.82536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408473",2020-04-09 15:52:00,0,704,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,22.8,-3.79449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408474",2020-04-09 15:53:00,0,799,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,22.8,-3.97593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408475",2020-04-09 15:54:00,0,1009,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,23.1,-3.95829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408476",2020-04-09 15:55:00,0,1020,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,22.6,-3.93183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408477",2020-04-09 15:56:00,0,1009,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,21.7,-3.51855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408478",2020-04-09 15:57:00,0,712,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,23.2,-1.80369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408479",2020-04-09 15:58:00,0,993,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,22.3,-3.85686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408480",2020-04-09 15:59:00,0,1012,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,27.5,28,22.6,-3.906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408481",2020-04-09 16:00:00,0,1007,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28,22.9,-3.20859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408482",2020-04-09 16:01:00,0,998,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28,23.2,-3.10023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408483",2020-04-09 16:02:00,0,983,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28,22.8,-3.1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408484",2020-04-09 16:03:00,0,964,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28,23.3,-3.13236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408485",2020-04-09 16:04:00,0,969,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28,23.4,-3.22623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408486",2020-04-09 16:05:00,0,972,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.8,-3.51099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408487",2020-04-09 16:06:00,0,960,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,24.4,-3.47319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408488",2020-04-09 16:07:00,0,950,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.6,-3.45366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408489",2020-04-09 16:08:00,0,941,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.3,-3.40389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408490",2020-04-09 16:09:00,0,932,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.1,-3.36546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408491",2020-04-09 16:10:00,0,916,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.1,-3.31191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408492",2020-04-09 16:11:00,0,885,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.4,-3.16386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408493",2020-04-09 16:12:00,0,713,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.3,-1.59453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408494",2020-04-09 16:13:00,0,706,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,22.9,-2.42613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408495",2020-04-09 16:14:00,0,819,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,22.9,-3.16701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408496",2020-04-09 16:15:00,0,913,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.2,-2.94021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408497",2020-04-09 16:16:00,0,913,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.4,-2.89611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408498",2020-04-09 16:17:00,0,904,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,22.6,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408499",2020-04-09 16:18:00,0,904,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,22.8,-2.99124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408500",2020-04-09 16:19:00,0,899,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.4,-3.276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408501",2020-04-09 16:20:00,0,896,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.8,-3.23316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408502",2020-04-09 16:21:00,0,885,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,24.5,-3.1941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408503",2020-04-09 16:22:00,0,874,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,24.3,-3.13236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408504",2020-04-09 16:23:00,0,865,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,24.3,-3.08133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408505",2020-04-09 16:24:00,0,858,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,24.3,-3.07251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408506",2020-04-09 16:25:00,0,856,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.9,-3.05046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408507",2020-04-09 16:26:00,0,852,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.5,-3.04353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408508",2020-04-09 16:27:00,0,851,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.6,-3.04983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408509",2020-04-09 16:28:00,0,849,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,22.7,-2.86839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408510",2020-04-09 16:29:00,0,844,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,22.4,-2.62143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
