"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"408511",2020-04-09 16:30:00,0,838,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,22.5,-2.62206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408512",2020-04-09 16:31:00,0,834,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.1,-2.64474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408513",2020-04-09 16:32:00,0,831,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,23.2,-2.69766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408514",2020-04-09 16:33:00,0,824,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,24.6,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408515",2020-04-09 16:34:00,0,822,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,25.2,-2.92383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408516",2020-04-09 16:35:00,0,818,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,24.5,-2.90556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408517",2020-04-09 16:36:00,0,812,0,22,23,22,22,22,22,22,0,0,27.5,27,28,28,25.5,28,28.5,25,-2.87343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408518",2020-04-09 16:37:00,0,809,0,22,23,22,22,22,22,22,0,0,28,27,28,28,25.5,28,28.5,25.5,-2.87847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408519",2020-04-09 16:38:00,0,806,0,22,23,22,22,22,22,22,0,0,28,27,28,28,25.5,28,28.5,25.6,-2.85516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408520",2020-04-09 16:39:00,0,805,0,22,23,22,22,22,22,22,0,0,28,27,28,28,25.5,28,28.5,25.5,-2.85138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408521",2020-04-09 16:40:00,0,803,0,22,23,22,22,22,22,22,0,0,28,27,28,28,25.5,28,28.5,25.2,-2.84256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408522",2020-04-09 16:41:00,0,803,0,22,23,22,22,22,22,22,0,0,28,27,28,28,25.5,28,29,24.6,-2.84949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408523",2020-04-09 16:42:00,0,808,0,22,23,22,22,22,22,22,0,0,28,27,28,28,25.5,28,29,23.9,-2.86398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408524",2020-04-09 16:43:00,0,808,0,22,23,22,22,22,22,22,0,0,28,27,28,28,25.5,28,29,23.3,-2.45196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408525",2020-04-09 16:44:00,0,810,0,22,23,22,22,22,22,22,0,0,28,27,28,28,25.5,28,29,22.9,-2.48472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408526",2020-04-09 16:45:00,0,810,0,22,23,22,22,22,22,22,0,0,28,27,28,28,25.5,28,29,23,-2.52126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408527",2020-04-09 16:46:00,0,813,0,22,23,22,22,22,22,22,0,0,28,27,28,28,25.5,28,29,23.1,-2.59623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408528",2020-04-09 16:47:00,0,810,0,22,23,22,22,22,22,22,0,0,28,27,28,28,25.5,28,29,23.2,-2.88666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408529",2020-04-09 16:48:00,0,800,0,22,23,22,22,22,22,22,0,0,28,27,28,28,25.5,28,29,23.7,-2.8665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408530",2020-04-09 16:49:00,0,791,0,22,23,22,22,22,22,22,0,0,28,27,28,28,25.5,28,29,23.1,-2.835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408531",2020-04-09 16:50:00,0,783,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,25.5,28,29,23,-2.79909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408532",2020-04-09 16:51:00,0,778,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,25.5,28,29,22.7,-2.77578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408533",2020-04-09 16:52:00,0,765,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,25.5,28,29,22.4,-2.73483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408534",2020-04-09 16:53:00,0,756,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,25.5,28,29,22.4,-2.68632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408535",2020-04-09 16:54:00,0,746,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,25.5,28,29,22.8,-2.65356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408536",2020-04-09 16:55:00,0,737,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,25.5,28,29,22.7,-2.61009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408537",2020-04-09 16:56:00,0,723,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,25.5,28,29,23,-2.54583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408538",2020-04-09 16:57:00,0,710,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,25.5,28,29,23.1,-2.06577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408539",2020-04-09 16:58:00,0,562,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,25.5,28,29,22.8,-1.47546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408540",2020-04-09 16:59:00,0,591,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,25.5,28,29,22.9,-1.40679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408541",2020-04-09 17:00:00,0,521,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,25.5,28,29,22.7,-1.63863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408542",2020-04-09 17:01:00,0,696,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,25.5,28,29,22.4,-2.36754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408543",2020-04-09 17:02:00,0,654,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,25.5,28,29,22.5,-2.19303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408544",2020-04-09 17:03:00,0,687,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,25.5,28,29,22.3,-2.39148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408545",2020-04-09 17:04:00,0,690,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,25.5,28,29,22.5,-2.37258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408546",2020-04-09 17:05:00,0,694,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,25.5,28,29,22.1,-2.37699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408547",2020-04-09 17:06:00,0,699,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,25.5,28,29,22.7,-2.37888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408548",2020-04-09 17:07:00,0,699,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,23.1,-2.35368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408549",2020-04-09 17:08:00,0,690,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,23.6,-2.32407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408550",2020-04-09 17:09:00,0,683,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,24,-2.27682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408551",2020-04-09 17:10:00,0,666,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,23.5,-2.21256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408552",2020-04-09 17:11:00,0,651,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,23.4,-1.83519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408553",2020-04-09 17:12:00,0,642,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,23,-1.64304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408554",2020-04-09 17:13:00,0,369,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28,29,22.7,-0.14679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408555",2020-04-09 17:14:00,0,208,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28,29,22.6,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408556",2020-04-09 17:15:00,0,181,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28,29,22.2,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408557",2020-04-09 17:16:00,0,498,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28,29,22.3,-1.74573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408558",2020-04-09 17:17:00,0,316,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28,29,22.1,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408559",2020-04-09 17:18:00,0,345,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28,29,22.1,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408560",2020-04-09 17:19:00,0,155,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28,29,22,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408561",2020-04-09 17:20:00,0,156,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28,29,21.8,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408562",2020-04-09 17:21:00,0,444,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28,29,22,-0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408563",2020-04-09 17:22:00,0,144,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28,29,22.1,-0.18648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408564",2020-04-09 17:23:00,0,143,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28,29,22.3,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408565",2020-04-09 17:24:00,0,144,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28,29,22.1,-0.22491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408566",2020-04-09 17:25:00,0,224,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28,29,21.9,-0.26019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408567",2020-04-09 17:26:00,0,407,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,22.1,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408568",2020-04-09 17:27:00,0,381,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,22.4,-0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408569",2020-04-09 17:28:00,0,520,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,22.6,-0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408570",2020-04-09 17:29:00,0,528,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,22.7,-1.07856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408571",2020-04-09 17:30:00,0,522,0,22,23,22,22,22,22,22,0,0,28,27,28,28.5,26,28,29,22.4,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408572",2020-04-09 17:31:00,0,521,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28,29,22.3,-1.40112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408573",2020-04-09 17:32:00,0,527,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28,29,22.3,-1.41183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408574",2020-04-09 17:33:00,0,529,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28,29,22.6,-1.39608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408575",2020-04-09 17:34:00,0,525,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28.5,29,22.5,-1.4868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408576",2020-04-09 17:35:00,0,515,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28.5,29.5,22.3,-1.51263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408577",2020-04-09 17:36:00,0,504,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28.5,29.5,22,-1.50066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408578",2020-04-09 17:37:00,0,504,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28.5,29.5,21.9,-1.48491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408579",2020-04-09 17:38:00,0,498,0,22,23,22,22,22,22,22,0,0,28,27.5,28,28.5,26,28.5,29.5,22,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408580",2020-04-09 17:39:00,0,498,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,22,-1.44963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408581",2020-04-09 17:40:00,0,491,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,22.4,-1.42443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408582",2020-04-09 17:41:00,0,486,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,22.9,-1.4112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408583",2020-04-09 17:42:00,0,470,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,23.2,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408584",2020-04-09 17:43:00,0,347,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,23.4,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408585",2020-04-09 17:44:00,0,232,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,23.4,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408586",2020-04-09 17:45:00,0,192,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,23.1,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408587",2020-04-09 17:46:00,0,285,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,22.3,-1.07289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408588",2020-04-09 17:47:00,0,343,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,21.8,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408589",2020-04-09 17:48:00,0,376,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,22.1,-1.29402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408590",2020-04-09 17:49:00,0,427,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,22.4,-1.27701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408591",2020-04-09 17:50:00,0,452,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,22.8,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408592",2020-04-09 17:51:00,0,452,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,23.1,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408593",2020-04-09 17:52:00,0,449,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,23,-1.2474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408594",2020-04-09 17:53:00,0,449,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,23.2,-1.23039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408595",2020-04-09 17:54:00,0,449,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,23.4,-1.22283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408596",2020-04-09 17:55:00,0,445,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,23.5,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408597",2020-04-09 17:56:00,0,440,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,29.5,23.8,-1.17873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408598",2020-04-09 17:57:00,0,434,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,23.2,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408599",2020-04-09 17:58:00,0,429,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,23.3,-0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408600",2020-04-09 17:59:00,0,425,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,23.6,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408601",2020-04-09 18:00:00,0,419,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,23.4,-0.72765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408602",2020-04-09 18:01:00,0,415,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22.7,-0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408603",2020-04-09 18:02:00,0,412,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22.4,-1.06029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408604",2020-04-09 18:03:00,0,410,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22.3,-1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408605",2020-04-09 18:04:00,0,408,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22,-1.03572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408606",2020-04-09 18:05:00,0,405,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22,-1.04769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408607",2020-04-09 18:06:00,0,346,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22.1,-1.03131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408608",2020-04-09 18:07:00,0,334,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22.2,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408609",2020-04-09 18:08:00,0,307,0,22,23,22,22,22,22,22,0,0,28,27.5,28.5,28.5,26,28.5,30,22.3,-0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408610",2020-04-09 18:09:00,0,225,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,28.5,26,28.5,30,22.2,-0.97209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408611",2020-04-09 18:10:00,0,233,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,28.5,26,29,30,22.4,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408612",2020-04-09 18:11:00,0,165,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,28.5,26,29,30,22.4,-0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408613",2020-04-09 18:12:00,0,92,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,28.5,26,29,30,22.3,-0.93303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408614",2020-04-09 18:13:00,0,91,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,28.5,26,29,30,22.2,-0.92295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408615",2020-04-09 18:14:00,0,90,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,28.5,26,29,30,22.2,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408616",2020-04-09 18:15:00,0,88,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30,22.1,-0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408617",2020-04-09 18:16:00,0,86,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30,22,-0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408618",2020-04-09 18:17:00,0,84,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30,21.9,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408619",2020-04-09 18:18:00,0,83,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30,21.8,-0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408620",2020-04-09 18:19:00,0,83,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30,21.7,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408621",2020-04-09 18:20:00,0,82,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30,21.7,-0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408622",2020-04-09 18:21:00,0,80,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30,21.7,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408623",2020-04-09 18:22:00,0,80,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30,21.7,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408624",2020-04-09 18:23:00,0,80,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30,21.7,-0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408625",2020-04-09 18:24:00,0,79,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30,21.6,-0.61992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408626",2020-04-09 18:25:00,0,78,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30,21.5,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408627",2020-04-09 18:26:00,0,103,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30,21.5,-0.56889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408628",2020-04-09 18:27:00,0,211,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30,21.5,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408629",2020-04-09 18:28:00,0,278,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30,21.5,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408630",2020-04-09 18:29:00,0,279,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30,21.5,-0.53235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408631",2020-04-09 18:30:00,0,280,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30,21.5,-0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408632",2020-04-09 18:31:00,0,285,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30,21.6,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408633",2020-04-09 18:32:00,0,285,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30,21.6,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408634",2020-04-09 18:33:00,0,280,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30.5,21.6,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408635",2020-04-09 18:34:00,0,278,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30.5,21.6,-0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408636",2020-04-09 18:35:00,0,276,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30.5,21.7,-0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408637",2020-04-09 18:36:00,0,273,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30.5,21.7,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408638",2020-04-09 18:37:00,0,269,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30.5,21.7,-0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408639",2020-04-09 18:38:00,0,263,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30.5,21.8,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408640",2020-04-09 18:39:00,0,257,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30.5,21.9,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408641",2020-04-09 18:40:00,0,252,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30.5,22.1,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408642",2020-04-09 18:41:00,0,248,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30.5,22.3,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408643",2020-04-09 18:42:00,0,242,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30.5,22.3,-0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408644",2020-04-09 18:43:00,0,239,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30.5,22.4,-0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408645",2020-04-09 18:44:00,0,232,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30.5,22.5,-0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408646",2020-04-09 18:45:00,0,230,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30.5,22.6,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408647",2020-04-09 18:46:00,0,226,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26.5,29,30.5,22.6,-0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408648",2020-04-09 18:47:00,0,221,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,29,26.5,29,30.5,22.6,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408649",2020-04-09 18:48:00,0,218,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,29,26.5,29,30.5,22.6,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408650",2020-04-09 18:49:00,0,216,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,29,26.5,29,30.5,22.5,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408651",2020-04-09 18:50:00,0,215,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,29,26.5,29,30.5,22.5,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408652",2020-04-09 18:51:00,0,213,0,22,23,22,22,22,22,22,0,0,28.5,28,28.5,29,26.5,29,30.5,22.5,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408653",2020-04-09 18:52:00,0,209,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29,30.5,22.5,-0.21609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408654",2020-04-09 18:53:00,0,207,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29,30.5,22.4,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408655",2020-04-09 18:54:00,0,202,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29,30.5,22.4,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408656",2020-04-09 18:55:00,0,198,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29,30.5,22.4,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408657",2020-04-09 18:56:00,0,194,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29,30.5,22.4,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408658",2020-04-09 18:57:00,0,191,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29,30.5,22.4,-0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408659",2020-04-09 18:58:00,0,187,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29,30.5,22.4,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408660",2020-04-09 18:59:00,0,182,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29,30.5,22.4,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408661",2020-04-09 19:00:00,0,178,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29,30.5,22.4,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408662",2020-04-09 19:01:00,0,175,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29,30.5,22.4,-0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408663",2020-04-09 19:02:00,0,170,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29,30.5,22.5,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408664",2020-04-09 19:03:00,0,168,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29,30.5,22.5,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408665",2020-04-09 19:04:00,0,164,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,30.5,22.4,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408666",2020-04-09 19:05:00,0,160,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,30.5,22.4,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408667",2020-04-09 19:06:00,0,155,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,30.5,22.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408668",2020-04-09 19:07:00,0,152,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,30.5,22.3,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408669",2020-04-09 19:08:00,0,149,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,30.5,22.2,0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408670",2020-04-09 19:09:00,0,146,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,30.5,22.2,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408671",2020-04-09 19:10:00,0,143,0,22,23,22,22,22,22,22,0,0,28.5,28,29,29,26.5,29.5,30.5,22.1,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408672",2020-04-09 19:11:00,0,139,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,22.1,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408673",2020-04-09 19:12:00,0,130,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,22.1,0.05922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408674",2020-04-09 19:13:00,0,112,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,22,0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408675",2020-04-09 19:14:00,0,87,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,22,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408676",2020-04-09 19:15:00,0,64,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,21.9,0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408677",2020-04-09 19:16:00,0,51,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,21.9,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408678",2020-04-09 19:17:00,0,50,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,21.8,0.13482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408679",2020-04-09 19:18:00,0,49,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,21.7,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408680",2020-04-09 19:19:00,0,48,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,21.7,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408681",2020-04-09 19:20:00,0,48,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,21.6,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408682",2020-04-09 19:21:00,0,48,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,21.5,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408683",2020-04-09 19:22:00,0,47,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,21.2,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408684",2020-04-09 19:23:00,0,45,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408685",2020-04-09 19:24:00,0,45,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.4,0.21105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408686",2020-04-09 19:25:00,0,45,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.3,0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408687",2020-04-09 19:26:00,0,44,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.3,0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408688",2020-04-09 19:27:00,0,44,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.3,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408689",2020-04-09 19:28:00,0,42,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.2,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408690",2020-04-09 19:29:00,0,42,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.2,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408691",2020-04-09 19:30:00,0,40,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.1,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408692",2020-04-09 19:31:00,0,39,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20.1,0.26082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408693",2020-04-09 19:32:00,0,39,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408694",2020-04-09 19:33:00,0,39,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,20,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408695",2020-04-09 19:34:00,0,36,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.9,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408696",2020-04-09 19:35:00,0,36,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408697",2020-04-09 19:36:00,0,37,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.8,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408698",2020-04-09 19:37:00,0,34,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.8,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408699",2020-04-09 19:38:00,0,35,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.8,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408700",2020-04-09 19:39:00,0,33,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.8,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408701",2020-04-09 19:40:00,0,32,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408702",2020-04-09 19:41:00,0,31,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.7,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408703",2020-04-09 19:42:00,0,30,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.7,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408704",2020-04-09 19:43:00,0,29,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.6,0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408705",2020-04-09 19:44:00,0,30,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408706",2020-04-09 19:45:00,0,29,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.6,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408707",2020-04-09 19:46:00,0,28,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.6,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408708",2020-04-09 19:47:00,0,26,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.5,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408709",2020-04-09 19:48:00,0,25,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.5,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408710",2020-04-09 19:49:00,0,23,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.5,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408711",2020-04-09 19:50:00,0,23,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.5,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408712",2020-04-09 19:51:00,0,23,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.4,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408713",2020-04-09 19:52:00,0,23,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408714",2020-04-09 19:53:00,0,21,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.4,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408715",2020-04-09 19:54:00,0,19,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.4,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408716",2020-04-09 19:55:00,0,18,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.4,0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408717",2020-04-09 19:56:00,0,19,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29.5,30.5,19.4,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408718",2020-04-09 19:57:00,0,18,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30.5,19.3,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408719",2020-04-09 19:58:00,0,17,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30.5,19.3,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408720",2020-04-09 19:59:00,0,16,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30.5,19.3,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408721",2020-04-09 20:00:00,0,17,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30.5,19.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408722",2020-04-09 20:01:00,0,16,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30.5,19.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408723",2020-04-09 20:02:00,0,15,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30.5,19.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408724",2020-04-09 20:03:00,0,15,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,19.2,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408725",2020-04-09 20:04:00,0,15,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,19.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408726",2020-04-09 20:05:00,0,14,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,19.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408727",2020-04-09 20:06:00,0,13,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,19.1,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408728",2020-04-09 20:07:00,0,13,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,19.1,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408729",2020-04-09 20:08:00,0,12,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,19,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408730",2020-04-09 20:09:00,0,12,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,19,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408731",2020-04-09 20:10:00,0,12,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,19.1,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408732",2020-04-09 20:11:00,0,12,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,19.1,0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408733",2020-04-09 20:12:00,0,10,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.9,0.90027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408734",2020-04-09 20:13:00,0,10,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.8,0.87822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408735",2020-04-09 20:14:00,0,10,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.8,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408736",2020-04-09 20:15:00,0,9,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.8,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408737",2020-04-09 20:16:00,0,10,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.7,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408738",2020-04-09 20:17:00,0,9,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.8,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408739",2020-04-09 20:18:00,0,9,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.7,0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408740",2020-04-09 20:19:00,0,8,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.7,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408741",2020-04-09 20:20:00,0,7,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.8,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408742",2020-04-09 20:21:00,0,7,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.7,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408743",2020-04-09 20:22:00,0,7,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408744",2020-04-09 20:23:00,0,6,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.5,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408745",2020-04-09 20:24:00,0,6,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.5,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408746",2020-04-09 20:25:00,0,9,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.4,0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408747",2020-04-09 20:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.4,0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408748",2020-04-09 20:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.3,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408749",2020-04-09 20:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.3,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408750",2020-04-09 20:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.3,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408751",2020-04-09 20:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.2,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408752",2020-04-09 20:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.3,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408753",2020-04-09 20:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,18.2,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408754",2020-04-09 20:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.9,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408755",2020-04-09 20:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.8,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408756",2020-04-09 20:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.8,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408757",2020-04-09 20:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.7,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408758",2020-04-09 20:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408759",2020-04-09 20:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.6,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408760",2020-04-09 20:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408761",2020-04-09 20:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408762",2020-04-09 20:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408763",2020-04-09 20:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408764",2020-04-09 20:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408765",2020-04-09 20:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29,29,26.5,29,30,17.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408766",2020-04-09 20:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,30,17.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408767",2020-04-09 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,30,17.6,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408768",2020-04-09 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,30,17.6,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408769",2020-04-09 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,30,17.6,0.86751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408770",2020-04-09 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,30,17.6,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408771",2020-04-09 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,30,17.7,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408772",2020-04-09 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,30,17.6,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408773",2020-04-09 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,17.4,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408774",2020-04-09 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,17.5,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408775",2020-04-09 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,17.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408776",2020-04-09 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,17.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408777",2020-04-09 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,17.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408778",2020-04-09 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,17.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408779",2020-04-09 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,17.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408780",2020-04-09 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,17.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408781",2020-04-09 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,17.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408782",2020-04-09 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,17.2,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408783",2020-04-09 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,17.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408784",2020-04-09 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,17.2,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408785",2020-04-09 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,17.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408786",2020-04-09 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,17.1,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408787",2020-04-09 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,17.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408788",2020-04-09 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,17,0.80262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408789",2020-04-09 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.9,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408790",2020-04-09 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.9,1.2285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408791",2020-04-09 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.9,1.17054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408792",2020-04-09 21:11:00,0.726388,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.9,1.01367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408793",2020-04-09 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.9,1.04391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408794",2020-04-09 21:13:00,0.683247,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.9,1.0584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408795",2020-04-09 21:14:00,0.656694,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.8,1.06407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408796",2020-04-09 21:15:00,0.728425,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.8,1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408797",2020-04-09 21:16:00,4.7942,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.8,1.04202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408798",2020-04-09 21:17:00,4.89352,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.7,1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408799",2020-04-09 21:18:00,3.36106,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.7,1.06974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408800",2020-04-09 21:19:00,2.55078,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.7,1.08234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408801",2020-04-09 21:20:00,1.95881,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.7,1.08297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408802",2020-04-09 21:21:00,1.45837,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.6,1.09431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408803",2020-04-09 21:22:00,1.38004,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.6,1.08927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408804",2020-04-09 21:23:00,0.970347,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.4,1.08927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408805",2020-04-09 21:24:00,0.998253,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.3,1.09305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408806",2020-04-09 21:25:00,1.02123,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.5,1.09368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408807",2020-04-09 21:26:00,1.08541,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.4,1.08927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408808",2020-04-09 21:27:00,1.29488,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.2,1.09494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408809",2020-04-09 21:28:00,1.70755,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.1,1.43577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408810",2020-04-09 21:29:00,2.14892,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.1,1.46601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408811",2020-04-09 21:30:00,2.3292,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16.1,1.46664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408812",2020-04-09 21:31:00,2.32802,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16,1.34694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408813",2020-04-09 21:32:00,2.22031,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16,1.12959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408814",2020-04-09 21:33:00,2.31672,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,16,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408815",2020-04-09 21:34:00,2.04053,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.9,1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408816",2020-04-09 21:35:00,1.9809,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.9,1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408817",2020-04-09 21:36:00,1.83687,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.8,1.15101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408818",2020-04-09 21:37:00,1.77066,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.7,1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408819",2020-04-09 21:38:00,1.71596,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.7,1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408820",2020-04-09 21:39:00,1.65286,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.6,1.15164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408821",2020-04-09 21:40:00,1.61668,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.5,1.15731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408822",2020-04-09 21:41:00,1.32548,0,0,22,23,22,22,22,22,22,0,0,29,28,28.5,29,26.5,29,29.5,15.7,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408823",2020-04-09 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408824",2020-04-09 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408825",2020-04-09 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15.5,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408826",2020-04-09 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408827",2020-04-09 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408828",2020-04-09 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408829",2020-04-09 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15.4,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408830",2020-04-09 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15.4,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408831",2020-04-09 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15.3,0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408832",2020-04-09 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15.2,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408833",2020-04-09 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15.1,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408834",2020-04-09 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15.1,0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408835",2020-04-09 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408836",2020-04-09 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408837",2020-04-09 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408838",2020-04-09 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408839",2020-04-09 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408840",2020-04-09 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408841",2020-04-09 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,15,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408842",2020-04-09 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.9,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
