"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"408843",2020-04-09 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.9,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408844",2020-04-09 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408845",2020-04-09 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408846",2020-04-09 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408847",2020-04-09 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408848",2020-04-09 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408849",2020-04-09 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408850",2020-04-09 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408851",2020-04-09 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408852",2020-04-09 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.3,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408853",2020-04-09 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.3,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408854",2020-04-09 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.3,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408855",2020-04-09 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.2,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408856",2020-04-09 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.2,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408857",2020-04-09 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408858",2020-04-09 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408859",2020-04-09 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408860",2020-04-09 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408861",2020-04-09 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408862",2020-04-09 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29.5,14.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408863",2020-04-09 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29,14.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408864",2020-04-09 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29,14.1,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408865",2020-04-09 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29,14,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408866",2020-04-09 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,14.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408867",2020-04-09 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408868",2020-04-09 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408869",2020-04-09 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.9,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408870",2020-04-09 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408871",2020-04-09 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408872",2020-04-09 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408873",2020-04-09 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408874",2020-04-09 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408875",2020-04-09 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408876",2020-04-09 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408877",2020-04-09 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.6,0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408878",2020-04-09 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.6,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408879",2020-04-09 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.7,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408880",2020-04-09 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408881",2020-04-09 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408882",2020-04-09 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.6,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408883",2020-04-09 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408884",2020-04-09 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.7,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408885",2020-04-09 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408886",2020-04-09 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.6,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408887",2020-04-09 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408888",2020-04-09 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408889",2020-04-09 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408890",2020-04-09 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408891",2020-04-09 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408892",2020-04-09 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408893",2020-04-09 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408894",2020-04-09 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.5,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408895",2020-04-09 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408896",2020-04-09 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,13.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408897",2020-04-09 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,13.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408898",2020-04-09 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,13.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408899",2020-04-09 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,13.2,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408900",2020-04-09 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,13.2,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408901",2020-04-09 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,13.1,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408902",2020-04-09 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,13.2,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408903",2020-04-09 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,13.1,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408904",2020-04-09 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,13,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408905",2020-04-09 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,13,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408906",2020-04-09 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,13,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408907",2020-04-09 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,13,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408908",2020-04-09 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,13,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408909",2020-04-09 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.9,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408910",2020-04-09 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408911",2020-04-09 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.8,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408912",2020-04-09 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.8,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408913",2020-04-09 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408914",2020-04-09 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408915",2020-04-09 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408916",2020-04-09 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408917",2020-04-09 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408918",2020-04-09 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408919",2020-04-09 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408920",2020-04-09 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408921",2020-04-09 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408922",2020-04-09 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408923",2020-04-09 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.6,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408924",2020-04-09 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.6,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408925",2020-04-09 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.5,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408926",2020-04-09 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.5,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408927",2020-04-09 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.5,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408928",2020-04-09 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.6,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408929",2020-04-09 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.6,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408930",2020-04-09 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408931",2020-04-09 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408932",2020-04-09 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408933",2020-04-09 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408934",2020-04-09 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408935",2020-04-09 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408936",2020-04-09 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408937",2020-04-09 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408938",2020-04-09 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408939",2020-04-09 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408940",2020-04-09 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408941",2020-04-09 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408942",2020-04-09 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.2,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408943",2020-04-09 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408944",2020-04-09 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12.1,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408945",2020-04-09 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408946",2020-04-09 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408947",2020-04-09 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408948",2020-04-09 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408949",2020-04-09 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408950",2020-04-09 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408951",2020-04-09 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408952",2020-04-09 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408953",2020-04-09 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408954",2020-04-09 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408955",2020-04-09 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,12,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408956",2020-04-09 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408957",2020-04-09 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.8,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408958",2020-04-09 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408959",2020-04-09 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408960",2020-04-09 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408961",2020-04-10 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408962",2020-04-10 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408963",2020-04-10 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408964",2020-04-10 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408965",2020-04-10 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408966",2020-04-10 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.4,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408967",2020-04-10 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408968",2020-04-10 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408969",2020-04-10 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408970",2020-04-10 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408971",2020-04-10 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408972",2020-04-10 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,11.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408973",2020-04-10 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,29,11.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408974",2020-04-10 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,29,11.7,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408975",2020-04-10 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,29,11.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408976",2020-04-10 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,29,11.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408977",2020-04-10 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,29,11.5,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408978",2020-04-10 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,29,11.6,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408979",2020-04-10 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,29,11.7,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408980",2020-04-10 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,29,11.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408981",2020-04-10 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,29,11.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408982",2020-04-10 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,29,11.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408983",2020-04-10 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,29,11.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408984",2020-04-10 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408985",2020-04-10 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.8,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408986",2020-04-10 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408987",2020-04-10 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,12,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408988",2020-04-10 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,12,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408989",2020-04-10 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408990",2020-04-10 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408991",2020-04-10 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.3,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408992",2020-04-10 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408993",2020-04-10 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408994",2020-04-10 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408995",2020-04-10 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408996",2020-04-10 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408997",2020-04-10 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.3,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408998",2020-04-10 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"408999",2020-04-10 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409000",2020-04-10 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409001",2020-04-10 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.5,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409002",2020-04-10 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.6,0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409003",2020-04-10 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.5,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409004",2020-04-10 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.5,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409005",2020-04-10 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.5,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409006",2020-04-10 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,11.5,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409007",2020-04-10 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,11.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409008",2020-04-10 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,11.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409009",2020-04-10 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,11.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409010",2020-04-10 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,11.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409011",2020-04-10 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,11.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409012",2020-04-10 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,11.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409013",2020-04-10 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,11,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409014",2020-04-10 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409015",2020-04-10 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409016",2020-04-10 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.8,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409017",2020-04-10 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409018",2020-04-10 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409019",2020-04-10 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409020",2020-04-10 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409021",2020-04-10 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,11,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409022",2020-04-10 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.8,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409023",2020-04-10 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409024",2020-04-10 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409025",2020-04-10 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409026",2020-04-10 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.5,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409027",2020-04-10 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409028",2020-04-10 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409029",2020-04-10 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.8,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409030",2020-04-10 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.8,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409031",2020-04-10 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.6,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409032",2020-04-10 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.7,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409033",2020-04-10 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409034",2020-04-10 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.5,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409035",2020-04-10 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,10.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409036",2020-04-10 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409037",2020-04-10 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.7,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409038",2020-04-10 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409039",2020-04-10 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409040",2020-04-10 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409041",2020-04-10 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.9,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409042",2020-04-10 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409043",2020-04-10 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.7,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409044",2020-04-10 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409045",2020-04-10 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409046",2020-04-10 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409047",2020-04-10 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409048",2020-04-10 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409049",2020-04-10 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409050",2020-04-10 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409051",2020-04-10 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409052",2020-04-10 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409053",2020-04-10 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.5,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409054",2020-04-10 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409055",2020-04-10 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409056",2020-04-10 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.3,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409057",2020-04-10 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409058",2020-04-10 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.3,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409059",2020-04-10 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409060",2020-04-10 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409061",2020-04-10 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.1,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409062",2020-04-10 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.1,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409063",2020-04-10 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,10.1,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409064",2020-04-10 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,9.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409065",2020-04-10 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,9.7,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409066",2020-04-10 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,9.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409067",2020-04-10 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,9.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409068",2020-04-10 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,9.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409069",2020-04-10 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,9.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409070",2020-04-10 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,9.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409071",2020-04-10 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28,28.5,9.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409072",2020-04-10 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26.5,28,28.5,9.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409073",2020-04-10 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26.5,28,28.5,9.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409074",2020-04-10 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26.5,28,28.5,9.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409075",2020-04-10 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26.5,28,28.5,9.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409076",2020-04-10 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26.5,28,28.5,9.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409077",2020-04-10 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26.5,28,28.5,9.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409078",2020-04-10 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26.5,28,28.5,9.9,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409079",2020-04-10 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26.5,28,28.5,10,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409080",2020-04-10 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26.5,28,28.5,9.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409081",2020-04-10 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26.5,28,28.5,10,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409082",2020-04-10 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26.5,28,28.5,9.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409083",2020-04-10 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26.5,28,28.5,10,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409084",2020-04-10 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26.5,28,28.5,10,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409085",2020-04-10 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,10,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409086",2020-04-10 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,10,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409087",2020-04-10 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,10.1,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409088",2020-04-10 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,10.1,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409089",2020-04-10 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,10.1,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409090",2020-04-10 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,10,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409091",2020-04-10 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28,26,28,28.5,10,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409092",2020-04-10 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28.5,9.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409093",2020-04-10 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28.5,9.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409094",2020-04-10 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28.5,9.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409095",2020-04-10 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28.5,9.9,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409096",2020-04-10 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409097",2020-04-10 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.8,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409098",2020-04-10 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409099",2020-04-10 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409100",2020-04-10 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.7,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409101",2020-04-10 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409102",2020-04-10 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409103",2020-04-10 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409104",2020-04-10 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409105",2020-04-10 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409106",2020-04-10 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409107",2020-04-10 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409108",2020-04-10 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409109",2020-04-10 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409110",2020-04-10 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409111",2020-04-10 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409112",2020-04-10 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409113",2020-04-10 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409114",2020-04-10 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409115",2020-04-10 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.3,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409116",2020-04-10 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409117",2020-04-10 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409118",2020-04-10 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.4,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409119",2020-04-10 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.4,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409120",2020-04-10 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.4,0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409121",2020-04-10 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.5,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409122",2020-04-10 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.6,0.40698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409123",2020-04-10 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409124",2020-04-10 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409125",2020-04-10 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409126",2020-04-10 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409127",2020-04-10 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409128",2020-04-10 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.5,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409129",2020-04-10 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409130",2020-04-10 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.4,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409131",2020-04-10 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.4,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409132",2020-04-10 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409133",2020-04-10 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.5,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409134",2020-04-10 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409135",2020-04-10 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.3,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409136",2020-04-10 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409137",2020-04-10 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.3,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409138",2020-04-10 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409139",2020-04-10 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409140",2020-04-10 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.3,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409141",2020-04-10 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409142",2020-04-10 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409143",2020-04-10 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409144",2020-04-10 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,9.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409145",2020-04-10 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,9.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409146",2020-04-10 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409147",2020-04-10 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,9.2,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409148",2020-04-10 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,9,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409149",2020-04-10 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.9,0.59409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409150",2020-04-10 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.9,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409151",2020-04-10 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.9,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409152",2020-04-10 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409153",2020-04-10 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409154",2020-04-10 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409155",2020-04-10 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409156",2020-04-10 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.7,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409157",2020-04-10 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.8,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409158",2020-04-10 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409159",2020-04-10 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409160",2020-04-10 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409161",2020-04-10 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.7,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409162",2020-04-10 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.7,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409163",2020-04-10 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.7,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409164",2020-04-10 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409165",2020-04-10 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.7,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409166",2020-04-10 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.7,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409167",2020-04-10 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.7,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409168",2020-04-10 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409169",2020-04-10 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.6,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409170",2020-04-10 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.6,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409171",2020-04-10 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.7,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409172",2020-04-10 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.7,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409173",2020-04-10 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.7,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409174",2020-04-10 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.7,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
