"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"409175",2020-04-10 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409176",2020-04-10 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409177",2020-04-10 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.6,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409178",2020-04-10 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,8.7,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409179",2020-04-10 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.6,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409180",2020-04-10 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.6,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409181",2020-04-10 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409182",2020-04-10 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.6,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409183",2020-04-10 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409184",2020-04-10 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409185",2020-04-10 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409186",2020-04-10 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.6,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409187",2020-04-10 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.5,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409188",2020-04-10 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.5,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409189",2020-04-10 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.5,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409190",2020-04-10 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409191",2020-04-10 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409192",2020-04-10 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409193",2020-04-10 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409194",2020-04-10 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409195",2020-04-10 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.4,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409196",2020-04-10 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409197",2020-04-10 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409198",2020-04-10 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409199",2020-04-10 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409200",2020-04-10 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409201",2020-04-10 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,8.3,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409202",2020-04-10 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,8.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409203",2020-04-10 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,8.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409204",2020-04-10 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,8.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409205",2020-04-10 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,8.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409206",2020-04-10 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,8.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409207",2020-04-10 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,8.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409208",2020-04-10 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,8,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409209",2020-04-10 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,7.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409210",2020-04-10 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,7.9,0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409211",2020-04-10 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,7.9,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409212",2020-04-10 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,7.9,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409213",2020-04-10 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,8,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409214",2020-04-10 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409215",2020-04-10 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409216",2020-04-10 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409217",2020-04-10 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,7.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409218",2020-04-10 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,7.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409219",2020-04-10 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,7.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409220",2020-04-10 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,28,7.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409221",2020-04-10 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409222",2020-04-10 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409223",2020-04-10 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409224",2020-04-10 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.9,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409225",2020-04-10 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.9,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409226",2020-04-10 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409227",2020-04-10 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409228",2020-04-10 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.9,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409229",2020-04-10 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409230",2020-04-10 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409231",2020-04-10 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409232",2020-04-10 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409233",2020-04-10 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409234",2020-04-10 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409235",2020-04-10 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409236",2020-04-10 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409237",2020-04-10 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409238",2020-04-10 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409239",2020-04-10 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409240",2020-04-10 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409241",2020-04-10 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409242",2020-04-10 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.5,0.57708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409243",2020-04-10 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.5,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409244",2020-04-10 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.6,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409245",2020-04-10 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.6,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409246",2020-04-10 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409247",2020-04-10 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.5,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409248",2020-04-10 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409249",2020-04-10 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409250",2020-04-10 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409251",2020-04-10 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409252",2020-04-10 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409253",2020-04-10 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409254",2020-04-10 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409255",2020-04-10 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.7,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409256",2020-04-10 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.7,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409257",2020-04-10 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409258",2020-04-10 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409259",2020-04-10 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409260",2020-04-10 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409261",2020-04-10 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.6,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409262",2020-04-10 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.6,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409263",2020-04-10 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.6,0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409264",2020-04-10 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.5,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409265",2020-04-10 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.5,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409266",2020-04-10 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409267",2020-04-10 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.4,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409268",2020-04-10 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.4,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409269",2020-04-10 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409270",2020-04-10 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409271",2020-04-10 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409272",2020-04-10 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409273",2020-04-10 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409274",2020-04-10 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409275",2020-04-10 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.2,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409276",2020-04-10 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.2,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409277",2020-04-10 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.2,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409278",2020-04-10 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.2,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409279",2020-04-10 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.2,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409280",2020-04-10 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409281",2020-04-10 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409282",2020-04-10 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.3,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409283",2020-04-10 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.3,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409284",2020-04-10 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409285",2020-04-10 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.2,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409286",2020-04-10 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409287",2020-04-10 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409288",2020-04-10 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.1,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409289",2020-04-10 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409290",2020-04-10 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,26,27.5,27.5,7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409291",2020-04-10 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,25.5,27.5,27.5,7,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409292",2020-04-10 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,25.5,27.5,27.5,7,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409293",2020-04-10 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,25.5,27.5,27.5,7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409294",2020-04-10 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,25.5,27.5,27.5,7,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409295",2020-04-10 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,25.5,27.5,27.5,7,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409296",2020-04-10 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,25.5,27.5,27.5,7,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409297",2020-04-10 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,25.5,27.5,27.5,7,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409298",2020-04-10 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,25.5,27.5,27.5,7,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409299",2020-04-10 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,25.5,27.5,27.5,7,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409300",2020-04-10 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,27.5,25.5,27.5,27.5,7,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409301",2020-04-10 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27,27.5,25.5,27.5,27.5,7,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409302",2020-04-10 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27,27.5,25.5,27.5,27.5,7,0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409303",2020-04-10 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409304",2020-04-10 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409305",2020-04-10 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409306",2020-04-10 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.9,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409307",2020-04-10 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.9,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409308",2020-04-10 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409309",2020-04-10 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.9,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409310",2020-04-10 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.9,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409311",2020-04-10 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409312",2020-04-10 05:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409313",2020-04-10 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.9,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409314",2020-04-10 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409315",2020-04-10 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.9,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409316",2020-04-10 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409317",2020-04-10 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409318",2020-04-10 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7.1,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409319",2020-04-10 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409320",2020-04-10 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409321",2020-04-10 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409322",2020-04-10 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409323",2020-04-10 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7.1,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409324",2020-04-10 06:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409325",2020-04-10 06:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409326",2020-04-10 06:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409327",2020-04-10 06:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409328",2020-04-10 06:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409329",2020-04-10 06:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409330",2020-04-10 06:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409331",2020-04-10 06:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409332",2020-04-10 06:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.9,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409333",2020-04-10 06:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409334",2020-04-10 06:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409335",2020-04-10 06:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409336",2020-04-10 06:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409337",2020-04-10 06:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.9,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409338",2020-04-10 06:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409339",2020-04-10 06:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.9,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409340",2020-04-10 06:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.8,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409341",2020-04-10 06:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27,27.5,25.5,27.5,27.5,6.8,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409342",2020-04-10 06:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27.5,27,6.8,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409343",2020-04-10 06:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27.5,27,6.8,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409344",2020-04-10 06:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27.5,27,6.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409345",2020-04-10 06:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27.5,27,6.8,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409346",2020-04-10 06:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27.5,27,6.8,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409347",2020-04-10 06:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27.5,27,6.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409348",2020-04-10 06:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27.5,27,6.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409349",2020-04-10 06:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27.5,27,6.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409350",2020-04-10 06:29:00,0,7,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27.5,27,6.9,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409351",2020-04-10 06:30:00,0,6,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27.5,27,6.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409352",2020-04-10 06:31:00,0,7,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27.5,27,6.9,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409353",2020-04-10 06:32:00,0,8,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27.5,27,6.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409354",2020-04-10 06:33:00,0,9,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409355",2020-04-10 06:34:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.9,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409356",2020-04-10 06:35:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409357",2020-04-10 06:36:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.9,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409358",2020-04-10 06:37:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.8,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409359",2020-04-10 06:38:00,0,11,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409360",2020-04-10 06:39:00,0,11,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.8,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409361",2020-04-10 06:40:00,0,12,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409362",2020-04-10 06:41:00,0,12,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.6,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409363",2020-04-10 06:42:00,0,13,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409364",2020-04-10 06:43:00,0,13,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.6,0.41895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409365",2020-04-10 06:44:00,0,13,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409366",2020-04-10 06:45:00,0,14,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.6,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409367",2020-04-10 06:46:00,0,14,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.6,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409368",2020-04-10 06:47:00,0,15,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409369",2020-04-10 06:48:00,0,14,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409370",2020-04-10 06:49:00,0,16,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409371",2020-04-10 06:50:00,0,17,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.8,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409372",2020-04-10 06:51:00,0,16,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.8,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409373",2020-04-10 06:52:00,0,18,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.8,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409374",2020-04-10 06:53:00,0,17,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409375",2020-04-10 06:54:00,0,18,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409376",2020-04-10 06:55:00,0,19,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409377",2020-04-10 06:56:00,0,20,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409378",2020-04-10 06:57:00,0,20,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409379",2020-04-10 06:58:00,0,23,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409380",2020-04-10 06:59:00,0,24,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409381",2020-04-10 07:00:00,0,24,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409382",2020-04-10 07:01:00,0,26,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.33012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409383",2020-04-10 07:02:00,0,28,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409384",2020-04-10 07:03:00,0,29,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409385",2020-04-10 07:04:00,0,30,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409386",2020-04-10 07:05:00,0,32,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409387",2020-04-10 07:06:00,0,33,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409388",2020-04-10 07:07:00,0,34,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409389",2020-04-10 07:08:00,0,36,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409390",2020-04-10 07:09:00,0,37,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409391",2020-04-10 07:10:00,0,38,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409392",2020-04-10 07:11:00,0,40,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,6.9,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409393",2020-04-10 07:12:00,0,41,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409394",2020-04-10 07:13:00,0,44,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,7,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409395",2020-04-10 07:14:00,0,45,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,7.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409396",2020-04-10 07:15:00,0,47,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,7.1,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409397",2020-04-10 07:16:00,0,48,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,7.2,0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409398",2020-04-10 07:17:00,0,51,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,7.3,0.26145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409399",2020-04-10 07:18:00,0,53,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,7.3,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409400",2020-04-10 07:19:00,0,54,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,7.4,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409401",2020-04-10 07:20:00,0,58,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,7.5,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409402",2020-04-10 07:21:00,0,59,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,7.5,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409403",2020-04-10 07:22:00,0,61,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,7.6,0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409404",2020-04-10 07:23:00,0,63,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,7.6,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409405",2020-04-10 07:24:00,0,64,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,7.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409406",2020-04-10 07:25:00,0,67,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,7.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409407",2020-04-10 07:26:00,0,70,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,7.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409408",2020-04-10 07:27:00,0,73,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,7.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409409",2020-04-10 07:28:00,0,76,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409410",2020-04-10 07:29:00,0,77,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.1,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409411",2020-04-10 07:30:00,0,80,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.1,0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409412",2020-04-10 07:31:00,0,82,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.2,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409413",2020-04-10 07:32:00,0,84,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.3,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409414",2020-04-10 07:33:00,0,87,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.3,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409415",2020-04-10 07:34:00,0,90,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.4,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409416",2020-04-10 07:35:00,0,92,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.4,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409417",2020-04-10 07:36:00,0,95,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.3,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409418",2020-04-10 07:37:00,0,98,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.3,0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409419",2020-04-10 07:38:00,0,98,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.3,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409420",2020-04-10 07:39:00,0,102,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.3,0.10521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409421",2020-04-10 07:40:00,0,104,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.3,0.09828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409422",2020-04-10 07:41:00,0,109,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.4,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409423",2020-04-10 07:42:00,0,111,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.5,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409424",2020-04-10 07:43:00,0,114,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.6,0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409425",2020-04-10 07:44:00,0,116,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.7,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409426",2020-04-10 07:45:00,0,120,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.8,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409427",2020-04-10 07:46:00,0,123,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,8.9,-0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409428",2020-04-10 07:47:00,0,126,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,9,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409429",2020-04-10 07:48:00,0,128,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,9.1,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409430",2020-04-10 07:49:00,0,131,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,9.2,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409431",2020-04-10 07:50:00,0,135,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,9.4,-0.04032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409432",2020-04-10 07:51:00,0,139,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,9.5,-0.05355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409433",2020-04-10 07:52:00,0,141,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,9.7,0.02268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409434",2020-04-10 07:53:00,0,145,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409435",2020-04-10 07:54:00,0,147,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.2,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409436",2020-04-10 07:55:00,0,151,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.4,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409437",2020-04-10 07:56:00,0,155,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.5,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409438",2020-04-10 07:57:00,0,158,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.6,-0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409439",2020-04-10 07:58:00,0,162,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.7,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409440",2020-04-10 07:59:00,0,166,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.8,-0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409441",2020-04-10 08:00:00,0,170,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.8,-0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409442",2020-04-10 08:01:00,0,174,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.9,-0.13608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409443",2020-04-10 08:02:00,0,177,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.9,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409444",2020-04-10 08:03:00,0,180,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.8,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409445",2020-04-10 08:04:00,0,183,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.7,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409446",2020-04-10 08:05:00,0,187,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.4,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409447",2020-04-10 08:06:00,0,191,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.2,-0.18459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409448",2020-04-10 08:07:00,0,193,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409449",2020-04-10 08:08:00,0,196,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,9.9,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409450",2020-04-10 08:09:00,0,200,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,9.9,-0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409451",2020-04-10 08:10:00,0,205,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10,-0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409452",2020-04-10 08:11:00,0,208,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.2,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409453",2020-04-10 08:12:00,0,213,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.2,-0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409454",2020-04-10 08:13:00,0,216,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.3,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409455",2020-04-10 08:14:00,0,219,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.3,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409456",2020-04-10 08:15:00,0,223,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.3,-0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409457",2020-04-10 08:16:00,0,226,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.2,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409458",2020-04-10 08:17:00,0,230,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.2,-0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409459",2020-04-10 08:18:00,0,234,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.2,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409460",2020-04-10 08:19:00,0,238,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.2,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409461",2020-04-10 08:20:00,0,241,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.2,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409462",2020-04-10 08:21:00,0,245,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.2,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409463",2020-04-10 08:22:00,0,249,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.2,-0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409464",2020-04-10 08:23:00,0,253,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.2,-0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409465",2020-04-10 08:24:00,0,257,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.3,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409466",2020-04-10 08:25:00,0,260,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.3,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409467",2020-04-10 08:26:00,0,264,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.3,-0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409468",2020-04-10 08:27:00,0,269,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.3,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409469",2020-04-10 08:28:00,0,273,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.4,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409470",2020-04-10 08:29:00,0,275,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.3,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409471",2020-04-10 08:30:00,0,280,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.4,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409472",2020-04-10 08:31:00,0,283,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.4,-0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409473",2020-04-10 08:32:00,0,288,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.3,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409474",2020-04-10 08:33:00,0,291,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.3,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409475",2020-04-10 08:34:00,0,295,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.4,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409476",2020-04-10 08:35:00,0,299,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.6,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409477",2020-04-10 08:36:00,0,304,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.6,-0.75159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409478",2020-04-10 08:37:00,0,306,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.7,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409479",2020-04-10 08:38:00,0,309,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.6,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409480",2020-04-10 08:39:00,0,313,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.7,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409481",2020-04-10 08:40:00,0,319,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.8,-0.85113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409482",2020-04-10 08:41:00,0,323,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.8,-0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409483",2020-04-10 08:42:00,0,327,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.9,-0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409484",2020-04-10 08:43:00,0,331,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,10.9,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409485",2020-04-10 08:44:00,0,336,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,11,-0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409486",2020-04-10 08:45:00,0,339,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,27.5,25.5,27,27,11.1,-0.69552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409487",2020-04-10 08:46:00,0,343,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27,11.2,-0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409488",2020-04-10 08:47:00,0,348,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27,11.9,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409489",2020-04-10 08:48:00,0,352,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27,12.9,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409490",2020-04-10 08:49:00,0,355,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,13.7,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409491",2020-04-10 08:50:00,0,359,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,14.2,-1.02816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409492",2020-04-10 08:51:00,0,366,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,14.4,-1.04139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409493",2020-04-10 08:52:00,0,371,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,14.6,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409494",2020-04-10 08:53:00,0,373,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,14.7,-1.1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409495",2020-04-10 08:54:00,0,378,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,15.1,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409496",2020-04-10 08:55:00,0,383,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,15.2,-1.19133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409497",2020-04-10 08:56:00,0,386,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,15.4,-1.19259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409498",2020-04-10 08:57:00,0,391,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,15.7,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409499",2020-04-10 08:58:00,0,395,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,15.8,-1.23039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409500",2020-04-10 08:59:00,0,400,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,15.7,-1.24866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409501",2020-04-10 09:00:00,0,402,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,15.8,-1.22346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409502",2020-04-10 09:01:00,0,407,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,15.4,-1.22283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409503",2020-04-10 09:02:00,0,411,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,14.8,-1.21086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409504",2020-04-10 09:03:00,0,415,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,14.1,-1.19322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409505",2020-04-10 09:04:00,0,418,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,14.6,-1.18881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409506",2020-04-10 09:05:00,0,426,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,16.4,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
