"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"409507",2020-04-10 09:06:00,0,428,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,15.2,-1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409508",2020-04-10 09:07:00,0,434,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,16.1,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409509",2020-04-10 09:08:00,0,438,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,17,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409510",2020-04-10 09:09:00,0,441,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,16.9,-0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409511",2020-04-10 09:10:00,0,446,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,16.6,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409512",2020-04-10 09:11:00,0,450,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,15.5,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409513",2020-04-10 09:12:00,0,456,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,15.7,-0.9135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409514",2020-04-10 09:13:00,0,460,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,16.5,-0.98469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409515",2020-04-10 09:14:00,0,462,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,17.3,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409516",2020-04-10 09:15:00,0,468,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,16.7,-1.4616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409517",2020-04-10 09:16:00,0,473,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,16.5,-1.49373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409518",2020-04-10 09:17:00,0,477,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,17.8,-1.52019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409519",2020-04-10 09:18:00,0,482,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,18.4,-1.52649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409520",2020-04-10 09:19:00,0,487,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,17.4,-1.54413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409521",2020-04-10 09:20:00,0,490,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,18,-1.54917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409522",2020-04-10 09:21:00,0,496,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,18.5,-1.5687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409523",2020-04-10 09:22:00,0,498,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,18.5,-1.61469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409524",2020-04-10 09:23:00,0,503,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,17.5,-1.63233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409525",2020-04-10 09:24:00,0,507,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,17,-1.64493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409526",2020-04-10 09:25:00,0,510,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,17.2,-1.63863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409527",2020-04-10 09:26:00,0,514,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,16.7,-1.68273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409528",2020-04-10 09:27:00,0,519,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27,27.5,15.7,-1.68588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409529",2020-04-10 09:28:00,0,525,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27.5,27.5,16.1,-1.70919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409530",2020-04-10 09:29:00,0,529,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27.5,27.5,17.4,-1.60146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409531",2020-04-10 09:30:00,0,533,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27.5,27.5,18.6,-1.39986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409532",2020-04-10 09:31:00,0,537,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27.5,27.5,19.1,-1.48113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409533",2020-04-10 09:32:00,0,542,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27.5,27.5,19.4,-1.55043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409534",2020-04-10 09:33:00,0,545,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27.5,27.5,18.2,-1.66446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409535",2020-04-10 09:34:00,0,550,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27.5,27.5,16.5,-1.84086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409536",2020-04-10 09:35:00,0,555,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27.5,27.5,15.9,-1.91079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409537",2020-04-10 09:36:00,0,560,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25.5,27.5,27.5,17.5,-1.94733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409538",2020-04-10 09:37:00,0,563,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,18.3,-1.97316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409539",2020-04-10 09:38:00,0,565,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,18,-1.99899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409540",2020-04-10 09:39:00,0,570,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17.7,-2.03049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409541",2020-04-10 09:40:00,0,574,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,18,-2.06136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409542",2020-04-10 09:41:00,0,578,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17.9,-2.08593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409543",2020-04-10 09:42:00,0,584,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17,-2.09979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409544",2020-04-10 09:43:00,0,589,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,15.8,-2.12499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409545",2020-04-10 09:44:00,0,591,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,16.2,-2.14389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409546",2020-04-10 09:45:00,0,596,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17.9,-2.13003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409547",2020-04-10 09:46:00,0,600,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,16.7,-2.17476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409548",2020-04-10 09:47:00,0,605,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,15.1,-2.19303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409549",2020-04-10 09:48:00,0,608,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,14.7,-2.21823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409550",2020-04-10 09:49:00,0,611,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,15.6,-2.13759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409551",2020-04-10 09:50:00,0,616,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,16.7,-1.89819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409552",2020-04-10 09:51:00,0,620,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,18.3,-1.91268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409553",2020-04-10 09:52:00,0,624,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17.9,-1.95993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409554",2020-04-10 09:53:00,0,627,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17.3,-2.10042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409555",2020-04-10 09:54:00,0,631,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,15.2,-2.3184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409556",2020-04-10 09:55:00,0,637,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,16.5,-2.33226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409557",2020-04-10 09:56:00,0,642,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17.2,-2.35116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409558",2020-04-10 09:57:00,0,646,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,18.2,-2.37321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409559",2020-04-10 09:58:00,0,651,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,18.6,-2.38329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409560",2020-04-10 09:59:00,0,655,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17.6,-2.39526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409561",2020-04-10 10:00:00,0,658,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17.7,-2.50488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409562",2020-04-10 10:01:00,0,663,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17.2,-2.55339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409563",2020-04-10 10:02:00,0,667,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17.9,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409564",2020-04-10 10:03:00,0,672,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17.2,-2.58363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409565",2020-04-10 10:04:00,0,675,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17.3,-2.6019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409566",2020-04-10 10:05:00,0,678,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17.6,-2.61576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409567",2020-04-10 10:06:00,0,682,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,16.7,-2.62269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409568",2020-04-10 10:07:00,0,687,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409569",2020-04-10 10:08:00,0,690,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17.7,-2.6208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409570",2020-04-10 10:09:00,0,696,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17.8,-2.42676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409571",2020-04-10 10:10:00,0,700,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17.8,-2.32029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409572",2020-04-10 10:11:00,0,705,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,18.6,-2.35494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409573",2020-04-10 10:12:00,0,708,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,19,-2.4381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409574",2020-04-10 10:13:00,0,712,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,19.8,-2.51496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409575",2020-04-10 10:14:00,0,714,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,19,-2.70711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409576",2020-04-10 10:15:00,0,719,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,18.7,-2.65923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409577",2020-04-10 10:16:00,0,723,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,19.6,-2.7153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409578",2020-04-10 10:17:00,0,726,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,19.5,-2.71719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409579",2020-04-10 10:18:00,0,730,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,19.9,-2.72979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409580",2020-04-10 10:19:00,0,736,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,18.6,-2.73735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409581",2020-04-10 10:20:00,0,739,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,17.8,-2.73609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409582",2020-04-10 10:21:00,0,742,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,18.4,-2.74617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409583",2020-04-10 10:22:00,0,746,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,18.1,-2.75247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409584",2020-04-10 10:23:00,0,751,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,18.8,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409585",2020-04-10 10:24:00,0,755,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,19.1,-2.76444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409586",2020-04-10 10:25:00,0,761,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,20.4,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409587",2020-04-10 10:26:00,0,764,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,20.6,-2.77011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409588",2020-04-10 10:27:00,0,769,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,21.1,-2.80854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409589",2020-04-10 10:28:00,0,773,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,27.5,21,-2.47086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409590",2020-04-10 10:29:00,0,778,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,27.5,27.5,21,-2.49921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409591",2020-04-10 10:30:00,0,781,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,27.5,27.5,21.2,-2.23524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409592",2020-04-10 10:31:00,0,785,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,27.5,27.5,20.8,-2.59812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409593",2020-04-10 10:32:00,0,789,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,27.5,27.5,21.1,-2.86713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409594",2020-04-10 10:33:00,0,791,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,27.5,27.5,20.9,-2.87406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409595",2020-04-10 10:34:00,0,796,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,27.5,27.5,21.3,-2.89359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409596",2020-04-10 10:35:00,0,800,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,27.5,27.5,20.8,-2.90871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409597",2020-04-10 10:36:00,0,802,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,27.5,27.5,20.8,-2.9295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409598",2020-04-10 10:37:00,0,806,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,27.5,27.5,20.3,-2.92761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409599",2020-04-10 10:38:00,0,811,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,27.5,27.5,21.3,-2.94966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409600",2020-04-10 10:39:00,0,815,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,27.5,27.5,21.5,-2.95596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409601",2020-04-10 10:40:00,0,818,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,27.5,27.5,22,-2.98053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409602",2020-04-10 10:41:00,0,824,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,27.5,27.5,21.9,-2.99943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409603",2020-04-10 10:42:00,0,827,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,27.5,27.5,21.1,-3.00699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409604",2020-04-10 10:43:00,0,831,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,27.5,27.5,19.4,-3.02904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409605",2020-04-10 10:44:00,0,836,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,19.3,-3.0492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409606",2020-04-10 10:45:00,0,836,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,20.3,-2.97549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409607",2020-04-10 10:46:00,0,842,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,18.9,-2.72853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409608",2020-04-10 10:47:00,0,845,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,20.4,-2.72349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409609",2020-04-10 10:48:00,0,848,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,21.6,-2.7909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409610",2020-04-10 10:49:00,0,854,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,22,-2.85012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409611",2020-04-10 10:50:00,0,857,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,20.5,-3.11976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409612",2020-04-10 10:51:00,0,860,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,19.1,-3.13236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409613",2020-04-10 10:52:00,0,862,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,21.1,-3.1563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409614",2020-04-10 10:53:00,0,868,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,21.3,-3.16575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409615",2020-04-10 10:54:00,0,870,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,20.7,-3.16953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409616",2020-04-10 10:55:00,0,873,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,20.5,-3.18843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409617",2020-04-10 10:56:00,0,878,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,21.3,-3.20796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409618",2020-04-10 10:57:00,0,883,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,21.6,-3.2256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409619",2020-04-10 10:58:00,0,884,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,21.6,-3.24702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409620",2020-04-10 10:59:00,0,890,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,21.4,-3.25899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409621",2020-04-10 11:00:00,0,891,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,21.6,-3.22623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409622",2020-04-10 11:01:00,0,898,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,21.3,-3.30246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409623",2020-04-10 11:02:00,0,901,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,22.1,-3.24009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409624",2020-04-10 11:03:00,0,903,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,22,-2.99754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409625",2020-04-10 11:04:00,0,909,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,22,-3.0051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409626",2020-04-10 11:05:00,0,912,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,21.8,-3.05487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409627",2020-04-10 11:06:00,0,914,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,19.2,-3.18906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409628",2020-04-10 11:07:00,0,915,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,18.8,-3.4083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409629",2020-04-10 11:08:00,0,919,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,18.6,-3.4146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409630",2020-04-10 11:09:00,0,923,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,19.7,-3.42027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409631",2020-04-10 11:10:00,0,922,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,20.1,-3.4146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409632",2020-04-10 11:11:00,0,927,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,20.1,-3.41145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409633",2020-04-10 11:12:00,0,929,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,19.3,-3.38373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409634",2020-04-10 11:13:00,0,932,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,20.4,-3.39066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409635",2020-04-10 11:14:00,0,935,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,21.4,-3.41397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409636",2020-04-10 11:15:00,0,938,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,21.6,-3.37239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409637",2020-04-10 11:16:00,0,943,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,21.5,-3.4461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409638",2020-04-10 11:17:00,0,947,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,21.3,-3.42153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409639",2020-04-10 11:18:00,0,948,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,21.8,-3.08763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409640",2020-04-10 11:19:00,0,954,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,22.3,-3.09393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409641",2020-04-10 11:20:00,0,957,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,21.3,-3.14496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409642",2020-04-10 11:21:00,0,963,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,19.5,-3.21993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409643",2020-04-10 11:22:00,0,964,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,20.7,-3.3327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409644",2020-04-10 11:23:00,0,967,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,21.5,-3.51036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409645",2020-04-10 11:24:00,0,973,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28,25,28,27.5,22.3,-3.5217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409646",2020-04-10 11:25:00,0,975,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,27.5,22.2,-3.528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409647",2020-04-10 11:26:00,0,975,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,27.5,22.6,-3.51603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409648",2020-04-10 11:27:00,0,980,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,27.5,23.2,-3.528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409649",2020-04-10 11:28:00,0,984,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,27.5,23.1,-3.5343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409650",2020-04-10 11:29:00,0,986,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,27.5,23.4,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409651",2020-04-10 11:30:00,0,991,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,23,-3.5217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409652",2020-04-10 11:31:00,0,993,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.2,-3.56706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409653",2020-04-10 11:32:00,0,996,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,21.2,-3.42846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409654",2020-04-10 11:33:00,0,996,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22,-3.18087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409655",2020-04-10 11:34:00,0,1002,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22,-3.20103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409656",2020-04-10 11:35:00,0,1005,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.6,-3.28482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409657",2020-04-10 11:36:00,0,1008,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.5,-3.37113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409658",2020-04-10 11:37:00,0,1012,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.4,-3.63069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409659",2020-04-10 11:38:00,0,1014,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,23.6,-3.63699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409660",2020-04-10 11:39:00,0,1017,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.6,-3.65589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409661",2020-04-10 11:40:00,0,1021,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.5,-3.6729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409662",2020-04-10 11:41:00,0,1022,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,21.8,-3.67416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409663",2020-04-10 11:42:00,0,1027,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.2,-3.68046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409664",2020-04-10 11:43:00,0,1029,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,23.1,-3.69621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409665",2020-04-10 11:44:00,0,1033,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,23.6,-3.69936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409666",2020-04-10 11:45:00,0,1033,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.7,-3.71322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409667",2020-04-10 11:46:00,0,1037,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,23.4,-3.76929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409668",2020-04-10 11:47:00,0,1040,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.5,-3.79323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409669",2020-04-10 11:48:00,0,1042,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.3,-3.43413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409670",2020-04-10 11:49:00,0,1043,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,21.8,-3.41586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409671",2020-04-10 11:50:00,0,1046,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,23.2,-3.4713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409672",2020-04-10 11:51:00,0,1049,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,23.6,-3.5343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409673",2020-04-10 11:52:00,0,1052,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.8,-3.84426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409674",2020-04-10 11:53:00,0,1055,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.6,-3.86316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409675",2020-04-10 11:54:00,0,1059,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,21.9,-3.88773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409676",2020-04-10 11:55:00,0,1060,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.2,-3.8871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409677",2020-04-10 11:56:00,0,1064,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22,-3.88206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409678",2020-04-10 11:57:00,0,1066,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.6,-3.87009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409679",2020-04-10 11:58:00,0,1067,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.3,-3.88017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409680",2020-04-10 11:59:00,0,1067,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.8,-3.8871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409681",2020-04-10 12:00:00,0,1070,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,23.4,-3.88899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409682",2020-04-10 12:01:00,0,1074,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,23,-3.9123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409683",2020-04-10 12:02:00,0,1075,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.3,-3.51666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409684",2020-04-10 12:03:00,0,1076,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22,-3.5406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409685",2020-04-10 12:04:00,0,1079,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,21.6,-3.5784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409686",2020-04-10 12:05:00,0,1082,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.8,-3.63132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409687",2020-04-10 12:06:00,0,1082,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.3,-3.93876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409688",2020-04-10 12:07:00,0,1085,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28,25,28,28,22.3,-4.00743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409689",2020-04-10 12:08:00,0,1089,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28,28,21.6,-4.02444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409690",2020-04-10 12:09:00,0,1089,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.2,-4.0383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409691",2020-04-10 12:10:00,0,1094,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.4,-4.04649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409692",2020-04-10 12:11:00,0,1095,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,21.4,-4.06539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409693",2020-04-10 12:12:00,0,1092,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,21.9,-4.0698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409694",2020-04-10 12:13:00,0,1097,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.4,-4.07736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409695",2020-04-10 12:14:00,0,1102,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,23.4,-4.08996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409696",2020-04-10 12:15:00,0,1105,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,23.6,-3.76866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409697",2020-04-10 12:16:00,0,1107,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.7,-3.70566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409698",2020-04-10 12:17:00,0,1108,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.8,-3.76929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409699",2020-04-10 12:18:00,0,1110,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,23,-3.8934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409700",2020-04-10 12:19:00,0,1110,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,21.5,-3.96333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409701",2020-04-10 12:20:00,0,1112,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,21.4,-4.14036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409702",2020-04-10 12:21:00,0,1113,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.4,-4.13784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409703",2020-04-10 12:22:00,0,1115,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.4,-4.14099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409704",2020-04-10 12:23:00,0,1116,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22,-4.15548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409705",2020-04-10 12:24:00,0,1121,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,21.6,-4.12713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409706",2020-04-10 12:25:00,0,1124,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,21.9,-4.10823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409707",2020-04-10 12:26:00,0,1124,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.1,-4.07169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409708",2020-04-10 12:27:00,0,1127,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.4,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409709",2020-04-10 12:28:00,0,1131,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.3,-3.58596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409710",2020-04-10 12:29:00,0,1132,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,21.9,-3.61998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409711",2020-04-10 12:30:00,0,1137,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.4,-3.62313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409712",2020-04-10 12:31:00,0,1140,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.7,-4.032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409713",2020-04-10 12:32:00,0,1140,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,21.4,-4.3092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409714",2020-04-10 12:33:00,0,1140,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,21.2,-4.32558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409715",2020-04-10 12:34:00,0,1144,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,21.7,-4.35393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409716",2020-04-10 12:35:00,0,1143,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.6,-4.34763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409717",2020-04-10 12:36:00,0,1142,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,23.3,-4.37976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409718",2020-04-10 12:37:00,0,1145,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,23.8,-4.37913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409719",2020-04-10 12:38:00,0,1148,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,24.2,-4.39173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409720",2020-04-10 12:39:00,0,1146,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,23.6,-4.40496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409721",2020-04-10 12:40:00,0,1148,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,23.4,-4.00176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409722",2020-04-10 12:41:00,0,1154,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,23.3,-4.01499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409723",2020-04-10 12:42:00,0,1152,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,23.1,-4.04019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409724",2020-04-10 12:43:00,0,1153,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.1,-4.16178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409725",2020-04-10 12:44:00,0,1153,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.1,-4.43205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409726",2020-04-10 12:45:00,0,1152,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.1,-4.45347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409727",2020-04-10 12:46:00,0,1153,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,21.9,-4.46166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409728",2020-04-10 12:47:00,0,1156,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,21.5,-4.49883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409729",2020-04-10 12:48:00,0,1159,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22,-4.50576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409730",2020-04-10 12:49:00,0,1157,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.5,-4.46733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409731",2020-04-10 12:50:00,0,1159,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.9,-4.50576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409732",2020-04-10 12:51:00,0,1160,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.5,-4.51899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409733",2020-04-10 12:52:00,0,1161,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.3,-4.43898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409734",2020-04-10 12:53:00,0,1164,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.2,-4.1328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409735",2020-04-10 12:54:00,0,1165,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,21.9,-4.16493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409736",2020-04-10 12:55:00,0,1165,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,21.7,-4.17879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409737",2020-04-10 12:56:00,0,1167,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22,-4.25376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409738",2020-04-10 12:57:00,0,1164,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25,28.5,28,22.3,-4.52403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409739",2020-04-10 12:58:00,0,1168,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.1,-4.53222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409740",2020-04-10 12:59:00,0,1171,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.2,-4.55805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409741",2020-04-10 13:00:00,0,1173,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.2,-4.57443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409742",2020-04-10 13:01:00,0,1175,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.2,-4.5675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409743",2020-04-10 13:02:00,0,1169,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.9,-4.52529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409744",2020-04-10 13:03:00,0,1170,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.6,-4.49946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409745",2020-04-10 13:04:00,0,1168,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.2,-4.53789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409746",2020-04-10 13:05:00,0,1172,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.6,-4.12713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409747",2020-04-10 13:06:00,0,1172,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.6,-4.10949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409748",2020-04-10 13:07:00,0,1170,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.7,-4.16619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409749",2020-04-10 13:08:00,0,1171,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.8,-4.25565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409750",2020-04-10 13:09:00,0,1174,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.4,-4.58892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409751",2020-04-10 13:10:00,0,1173,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.4,-4.59081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409752",2020-04-10 13:11:00,0,1177,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.6,-4.62798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409753",2020-04-10 13:12:00,0,1177,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.1,-4.65318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409754",2020-04-10 13:13:00,0,1182,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.5,-4.65318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409755",2020-04-10 13:14:00,0,1178,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.8,-4.66137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409756",2020-04-10 13:15:00,0,1178,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.1,-4.63806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409757",2020-04-10 13:16:00,0,1177,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23,-4.41252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409758",2020-04-10 13:17:00,0,1173,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.8,-4.22919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409759",2020-04-10 13:18:00,0,1178,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.5,-4.28463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409760",2020-04-10 13:19:00,0,1182,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.2,-4.35456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409761",2020-04-10 13:20:00,0,1176,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.3,-4.39173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409762",2020-04-10 13:21:00,0,1178,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.1,-4.63491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409763",2020-04-10 13:22:00,0,1181,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.6,-4.62546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409764",2020-04-10 13:23:00,0,1181,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.4,-4.62672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409765",2020-04-10 13:24:00,0,1178,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.1,-4.60026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409766",2020-04-10 13:25:00,0,1178,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.1,-4.59774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409767",2020-04-10 13:26:00,0,1178,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.2,-4.60026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409768",2020-04-10 13:27:00,0,1177,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.7,-4.62546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409769",2020-04-10 13:28:00,0,1182,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.9,-4.61853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409770",2020-04-10 13:29:00,0,1178,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.6,-4.19769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409771",2020-04-10 13:30:00,0,1181,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.9,-4.19139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409772",2020-04-10 13:31:00,0,1181,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.4,-4.25943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409773",2020-04-10 13:32:00,0,1185,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.4,-4.32873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409774",2020-04-10 13:33:00,0,1184,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.6,-4.65003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409775",2020-04-10 13:34:00,0,1188,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.8,-4.6746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409776",2020-04-10 13:35:00,0,1186,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.4,-4.65003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409777",2020-04-10 13:36:00,0,1184,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.7,-4.63491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409778",2020-04-10 13:37:00,0,1185,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.1,-4.63176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409779",2020-04-10 13:38:00,0,1188,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.7,-4.61979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409780",2020-04-10 13:39:00,0,1188,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.2,-4.67523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409781",2020-04-10 13:40:00,0,1184,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.7,-4.21596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409782",2020-04-10 13:41:00,0,1182,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.7,-4.24368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409783",2020-04-10 13:42:00,0,1185,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.2,-4.26573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409784",2020-04-10 13:43:00,0,1184,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.1,-4.33251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409785",2020-04-10 13:44:00,0,1185,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.4,-4.69476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409786",2020-04-10 13:45:00,0,1182,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23,-4.70106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409787",2020-04-10 13:46:00,0,1184,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.4,-4.69413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409788",2020-04-10 13:47:00,0,1185,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.4,-4.70106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409789",2020-04-10 13:48:00,0,1188,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.5,-4.71933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409790",2020-04-10 13:49:00,0,1188,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.1,-4.70106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409791",2020-04-10 13:50:00,0,1188,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.9,-4.7124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409792",2020-04-10 13:51:00,0,1182,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.8,-4.43646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409793",2020-04-10 13:52:00,0,1183,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.2,-4.26447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409794",2020-04-10 13:53:00,0,1183,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.8,-4.29156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409795",2020-04-10 13:54:00,0,1182,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,24.1,-4.35393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409796",2020-04-10 13:55:00,0,1184,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.5,-4.39173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409797",2020-04-10 13:56:00,0,1179,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.4,-4.63743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409798",2020-04-10 13:57:00,0,1179,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,23.3,-4.65129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409799",2020-04-10 13:58:00,0,1182,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.9,-4.67523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409800",2020-04-10 13:59:00,0,1182,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.9,-4.66704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409801",2020-04-10 14:00:00,0,1181,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.9,-4.65822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409802",2020-04-10 14:01:00,0,1180,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.2,-4.68846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409803",2020-04-10 14:02:00,0,1182,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.2,-4.69476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409804",2020-04-10 14:03:00,0,1180,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28,25.5,28.5,28,22.4,-4.27833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409805",2020-04-10 14:04:00,0,1182,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,22.8,-4.27833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409806",2020-04-10 14:05:00,0,1180,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,22.3,-4.31613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409807",2020-04-10 14:06:00,0,1181,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,21.9,-4.36023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409808",2020-04-10 14:07:00,0,1177,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,22.5,-4.6557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409809",2020-04-10 14:08:00,0,1177,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,22.7,-4.65696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409810",2020-04-10 14:09:00,0,1177,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,23,-4.65129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409811",2020-04-10 14:10:00,0,1178,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,23.5,-4.65003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409812",2020-04-10 14:11:00,0,1177,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,23.3,-4.64436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409813",2020-04-10 14:12:00,0,1173,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,23.1,-4.39299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409814",2020-04-10 14:13:00,0,1175,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,22.9,-4.64499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409815",2020-04-10 14:14:00,0,1172,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,23.3,-4.5738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409816",2020-04-10 14:15:00,0,1172,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,23.6,-4.20903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409817",2020-04-10 14:16:00,0,1169,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,23.8,-4.19013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409818",2020-04-10 14:17:00,0,1168,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,23.7,-4.2525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409819",2020-04-10 14:18:00,0,1167,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,23.4,-4.31613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409820",2020-04-10 14:19:00,0,1170,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,23,-4.60026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409821",2020-04-10 14:20:00,0,1168,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,22.6,-4.6116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409822",2020-04-10 14:21:00,0,1166,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,22.6,-4.61916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409823",2020-04-10 14:22:00,0,1168,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,22.4,-4.62609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409824",2020-04-10 14:23:00,0,1163,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,22.4,-4.60026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409825",2020-04-10 14:24:00,0,1161,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,22.8,-4.58829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409826",2020-04-10 14:25:00,0,1160,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,22.9,-4.5927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409827",2020-04-10 14:26:00,0,1160,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,22.8,-4.15863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409828",2020-04-10 14:27:00,0,1162,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,23.2,-4.18131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409829",2020-04-10 14:28:00,0,1162,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28,23.3,-4.13343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
