"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"409830",2020-04-10 14:29:00,0,1161,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,23.3,-4.21533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409831",2020-04-10 14:30:00,0,1161,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,23.5,-4.50576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409832",2020-04-10 14:31:00,0,1158,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,23.8,-4.48056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409833",2020-04-10 14:32:00,0,1157,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,23.5,-4.4856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409834",2020-04-10 14:33:00,0,1156,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,23.2,-4.48182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409835",2020-04-10 14:34:00,0,1153,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,22.5,-4.48371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409836",2020-04-10 14:35:00,0,1152,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,22.7,-4.46229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409837",2020-04-10 14:36:00,0,1149,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,23.4,-4.4478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409838",2020-04-10 14:37:00,0,1143,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,24,-4.36149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409839",2020-04-10 14:38:00,0,1140,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,22.8,-3.95829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409840",2020-04-10 14:39:00,0,1137,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,23.4,-3.95766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409841",2020-04-10 14:40:00,0,1136,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,23.8,-3.98853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409842",2020-04-10 14:41:00,0,1135,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,23.9,-4.02759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409843",2020-04-10 14:42:00,0,1129,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,24.2,-4.32369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409844",2020-04-10 14:43:00,0,1125,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,25.1,-4.33818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409845",2020-04-10 14:44:00,0,1131,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,24.9,-4.34763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409846",2020-04-10 14:45:00,0,1132,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,24.5,-4.3533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409847",2020-04-10 14:46:00,0,1132,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,24.3,-4.33566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409848",2020-04-10 14:47:00,0,1132,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28.5,28.5,25.5,28.5,28.5,24.8,-4.33566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409849",2020-04-10 14:48:00,0,1128,0,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,25.5,28.5,28.5,24.6,-4.32306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409850",2020-04-10 14:49:00,0,1127,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.3,-3.87828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409851",2020-04-10 14:50:00,0,1124,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.6,-3.86316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409852",2020-04-10 14:51:00,0,1124,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.5,-3.91608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409853",2020-04-10 14:52:00,0,1119,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.2,-3.98916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409854",2020-04-10 14:53:00,0,1117,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.3,-4.25943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409855",2020-04-10 14:54:00,0,1112,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.3,-4.26384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409856",2020-04-10 14:55:00,0,1113,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.5,-4.25313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409857",2020-04-10 14:56:00,0,1108,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.5,-4.2651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409858",2020-04-10 14:57:00,0,1108,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.8,-4.23486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409859",2020-04-10 14:58:00,0,1103,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.2,-4.21029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409860",2020-04-10 14:59:00,0,1099,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,25.2,-4.16178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409861",2020-04-10 15:00:00,0,1093,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.3,-3.82536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409862",2020-04-10 15:01:00,0,1094,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.5,-3.71196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409863",2020-04-10 15:02:00,0,1094,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.7,-3.74346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409864",2020-04-10 15:03:00,0,1087,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.5,-3.79512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409865",2020-04-10 15:04:00,0,1083,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.6,-3.86379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409866",2020-04-10 15:05:00,0,1087,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.9,-4.12839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409867",2020-04-10 15:06:00,0,1082,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.7,-4.13406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409868",2020-04-10 15:07:00,0,1081,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24,-4.14036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409869",2020-04-10 15:08:00,0,1083,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.7,-4.15989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409870",2020-04-10 15:09:00,0,1080,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.5,-4.17186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409871",2020-04-10 15:10:00,0,1080,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,22.8,-4.18446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409872",2020-04-10 15:11:00,0,1076,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.4,-4.17753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409873",2020-04-10 15:12:00,0,1073,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.4,-3.71196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409874",2020-04-10 15:13:00,0,1074,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.7,-3.72708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409875",2020-04-10 15:14:00,0,1078,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.8,-3.73149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409876",2020-04-10 15:15:00,0,1067,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24,-3.77181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409877",2020-04-10 15:16:00,0,1068,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.3,-3.83796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409878",2020-04-10 15:17:00,0,1064,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.8,-4.09059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409879",2020-04-10 15:18:00,0,1061,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,22.7,-4.11012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409880",2020-04-10 15:19:00,0,1060,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.5,-4.10382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409881",2020-04-10 15:20:00,0,1062,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.7,-4.09563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409882",2020-04-10 15:21:00,0,1059,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.6,-4.10193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409883",2020-04-10 15:22:00,0,1053,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.1,-4.07673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409884",2020-04-10 15:23:00,0,1051,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.1,-4.07673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409885",2020-04-10 15:24:00,0,1047,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.2,-3.67353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409886",2020-04-10 15:25:00,0,1046,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.6,-3.654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409887",2020-04-10 15:26:00,0,1044,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.9,-3.6477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409888",2020-04-10 15:27:00,0,1044,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.4,-3.70818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409889",2020-04-10 15:28:00,0,1040,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.4,-3.73779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409890",2020-04-10 15:29:00,0,1036,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.1,-3.97908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409891",2020-04-10 15:30:00,0,1033,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24,-3.95136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409892",2020-04-10 15:31:00,0,1027,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.9,-3.93876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409893",2020-04-10 15:32:00,0,1023,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.8,-3.93246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409894",2020-04-10 15:33:00,0,1019,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.7,-3.91923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409895",2020-04-10 15:34:00,0,1012,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.1,-3.90096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409896",2020-04-10 15:35:00,0,1008,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.4,-3.85686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409897",2020-04-10 15:36:00,0,1004,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,25.5,-3.40956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409898",2020-04-10 15:37:00,0,1000,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,25.4,-3.40263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409899",2020-04-10 15:38:00,0,998,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.9,-3.41586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409900",2020-04-10 15:39:00,0,996,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,25.5,-3.46059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409901",2020-04-10 15:40:00,0,992,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,25.4,-3.76929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409902",2020-04-10 15:41:00,0,988,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,25.3,-3.65841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409903",2020-04-10 15:42:00,0,993,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.5,-3.79134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409904",2020-04-10 15:43:00,0,992,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.5,-3.80268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409905",2020-04-10 15:44:00,0,993,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.5,-3.80268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409906",2020-04-10 15:45:00,0,988,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.9,-3.78693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409907",2020-04-10 15:46:00,0,979,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.1,-3.77496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409908",2020-04-10 15:47:00,0,985,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.3,-3.78063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409909",2020-04-10 15:48:00,0,981,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.4,-3.34026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409910",2020-04-10 15:49:00,0,980,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.8,-3.31191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409911",2020-04-10 15:50:00,0,971,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.4,-3.32073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409912",2020-04-10 15:51:00,0,970,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.2,-3.39066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409913",2020-04-10 15:52:00,0,969,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24,-3.71259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409914",2020-04-10 15:53:00,0,964,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.2,-3.69684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409915",2020-04-10 15:54:00,0,962,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.3,-3.64896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409916",2020-04-10 15:55:00,0,954,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.4,-3.63447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409917",2020-04-10 15:56:00,0,947,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.1,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409918",2020-04-10 15:57:00,0,946,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.6,-3.60423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409919",2020-04-10 15:58:00,0,941,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.2,-3.591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409920",2020-04-10 15:59:00,0,937,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,23.9,-3.56202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409921",2020-04-10 16:00:00,0,935,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,24.2,-3.06873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409922",2020-04-10 16:01:00,0,928,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,25.3,-2.79216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409923",2020-04-10 16:02:00,0,930,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,25.3,-2.835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409924",2020-04-10 16:03:00,0,925,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,24.6,-2.86776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409925",2020-04-10 16:04:00,0,924,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,24,-2.97423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409926",2020-04-10 16:05:00,0,918,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,24.4,-3.2823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409927",2020-04-10 16:06:00,0,915,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,23.8,-3.27033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409928",2020-04-10 16:07:00,0,915,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,24,-3.27033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409929",2020-04-10 16:08:00,0,913,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,23.6,-3.26718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409930",2020-04-10 16:09:00,0,908,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,23.8,-3.25836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409931",2020-04-10 16:10:00,0,907,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,23.8,-3.25521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409932",2020-04-10 16:11:00,0,903,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,23.6,-3.24576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409933",2020-04-10 16:12:00,0,902,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,23.9,-3.23883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409934",2020-04-10 16:13:00,0,899,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,24.4,-3.21993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409935",2020-04-10 16:14:00,0,893,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,24.3,-2.77641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409936",2020-04-10 16:15:00,0,888,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,24.4,-2.75625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409937",2020-04-10 16:16:00,0,884,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,23.7,-2.76696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409938",2020-04-10 16:17:00,0,882,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,23.6,-2.86776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409939",2020-04-10 16:18:00,0,875,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,24.3,-2.87469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409940",2020-04-10 16:19:00,0,874,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,24.8,-3.06369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409941",2020-04-10 16:20:00,0,868,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,24.9,-3.06936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409942",2020-04-10 16:21:00,0,863,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,25.7,-3.03786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409943",2020-04-10 16:22:00,0,859,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,25.4,-3.01959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409944",2020-04-10 16:23:00,0,854,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,29,24.9,-3.01896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409945",2020-04-10 16:24:00,0,852,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29,24.7,-2.98809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409946",2020-04-10 16:25:00,0,845,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29,24.7,-2.96226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409947",2020-04-10 16:26:00,0,842,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29,24.6,-2.95092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409948",2020-04-10 16:27:00,0,838,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29,24.5,-2.61009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409949",2020-04-10 16:28:00,0,833,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29,24.5,-2.51433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409950",2020-04-10 16:29:00,0,830,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29,24.1,-2.53449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409951",2020-04-10 16:30:00,0,825,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29,24.1,-2.6082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409952",2020-04-10 16:31:00,0,820,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29,24.1,-2.6964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409953",2020-04-10 16:32:00,0,818,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29,24,-2.85705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409954",2020-04-10 16:33:00,0,815,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29,24.1,-2.85516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409955",2020-04-10 16:34:00,0,812,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29,24.2,-2.85453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409956",2020-04-10 16:35:00,0,810,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29,24.4,-2.8665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409957",2020-04-10 16:36:00,0,808,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29,24.4,-2.83689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409958",2020-04-10 16:37:00,0,800,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29,24.8,-2.8161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409959",2020-04-10 16:38:00,0,792,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29,25.5,-2.79027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409960",2020-04-10 16:39:00,0,792,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29.5,25.5,-2.76696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409961",2020-04-10 16:40:00,0,788,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29.5,25.3,-2.67246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409962",2020-04-10 16:41:00,0,785,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29.5,24.5,-2.33226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409963",2020-04-10 16:42:00,0,779,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29.5,25.5,-2.331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409964",2020-04-10 16:43:00,0,774,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29.5,26.2,-2.34612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409965",2020-04-10 16:44:00,0,771,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,26,28.5,29.5,26,-2.38266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409966",2020-04-10 16:45:00,0,765,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,25.8,-2.64096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409967",2020-04-10 16:46:00,0,761,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,25.2,-2.6397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409968",2020-04-10 16:47:00,0,758,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,24,-2.6334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409969",2020-04-10 16:48:00,0,755,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,23.8,-2.61954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409970",2020-04-10 16:49:00,0,753,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,23.8,-2.60946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409971",2020-04-10 16:50:00,0,750,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,23.7,-2.60379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409972",2020-04-10 16:51:00,0,745,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,24.2,-2.57733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409973",2020-04-10 16:52:00,0,739,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,24.1,-2.55843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409974",2020-04-10 16:53:00,0,736,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,23,-2.5452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409975",2020-04-10 16:54:00,0,730,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,22.8,-2.52504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409976",2020-04-10 16:55:00,0,727,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,22.3,-2.11365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409977",2020-04-10 16:56:00,0,722,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,23,-2.07963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409978",2020-04-10 16:57:00,0,717,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,23.2,-2.10042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409979",2020-04-10 16:58:00,0,714,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,24,-2.13129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409980",2020-04-10 16:59:00,0,712,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,23.5,-2.41479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409981",2020-04-10 17:00:00,0,703,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,24,-2.3877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409982",2020-04-10 17:01:00,0,697,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,24.9,-2.40471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409983",2020-04-10 17:02:00,0,695,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,25,-2.37195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409984",2020-04-10 17:03:00,0,689,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,24.9,-2.33478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409985",2020-04-10 17:04:00,0,687,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,24.8,-2.29824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409986",2020-04-10 17:05:00,0,682,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,24.5,-2.26359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409987",2020-04-10 17:06:00,0,676,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,24.6,-2.21949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409988",2020-04-10 17:07:00,0,675,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,24.1,-2.17476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409989",2020-04-10 17:08:00,0,673,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,28.5,29.5,24,-2.1357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409990",2020-04-10 17:09:00,0,669,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,29,29.5,23.6,-1.6947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409991",2020-04-10 17:10:00,0,659,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,29,29.5,24.6,-1.62666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409992",2020-04-10 17:11:00,0,654,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,29,29.5,24.8,-1.62036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409993",2020-04-10 17:12:00,0,649,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,29,29.5,24.9,-1.66383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409994",2020-04-10 17:13:00,0,644,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,29,29.5,24.8,-1.93536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409995",2020-04-10 17:14:00,0,642,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,29,29.5,23.9,-1.91079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409996",2020-04-10 17:15:00,0,638,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,29,30,23.4,-1.88496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409997",2020-04-10 17:16:00,0,633,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,29,30,23.7,-2.079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409998",2020-04-10 17:17:00,0,627,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,29,30,23.7,-2.03679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"409999",2020-04-10 17:18:00,0,625,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,29,30,23.6,-2.00466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410000",2020-04-10 17:19:00,0,619,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,29,30,24,-1.98513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410001",2020-04-10 17:20:00,0,615,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,29,30,24.4,-1.92843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410002",2020-04-10 17:21:00,0,609,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,29,30,24.9,-1.8963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410003",2020-04-10 17:22:00,0,605,0,22,23,22,22,22,22,22,0,0,28,27,28.5,29,26,29,30,24.8,-1.86543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410004",2020-04-10 17:23:00,0,600,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29,26,29,30,23.8,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410005",2020-04-10 17:24:00,0,594,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29,26,29,30,24.3,-1.39356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410006",2020-04-10 17:25:00,0,590,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29,26,29,30,24.8,-1.38915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410007",2020-04-10 17:26:00,0,588,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30,25,-1.43766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410008",2020-04-10 17:27:00,0,583,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28.5,29,26,29,30,24.5,-1.51326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410009",2020-04-10 17:28:00,0,578,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,30,24.2,-1.6821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410010",2020-04-10 17:29:00,0,573,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,30,24.3,-1.63926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410011",2020-04-10 17:30:00,0,568,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,30,24.6,-1.60146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410012",2020-04-10 17:31:00,0,562,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,30,24.7,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410013",2020-04-10 17:32:00,0,558,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,30,24.6,-1.6821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410014",2020-04-10 17:33:00,0,553,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,30,23.6,-1.64619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410015",2020-04-10 17:34:00,0,547,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,30,23.7,-1.63863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410016",2020-04-10 17:35:00,0,543,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,30,24.1,-1.62666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410017",2020-04-10 17:36:00,0,537,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,30,24.4,-1.58949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410018",2020-04-10 17:37:00,0,532,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,30,24.2,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410019",2020-04-10 17:38:00,0,531,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,30,24.4,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410020",2020-04-10 17:39:00,0,529,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,30,24.1,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410021",2020-04-10 17:40:00,0,522,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30,23.7,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410022",2020-04-10 17:41:00,0,515,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30,23.4,-1.16487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410023",2020-04-10 17:42:00,0,512,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30,23.8,-1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410024",2020-04-10 17:43:00,0,504,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30,24.6,-1.43073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410025",2020-04-10 17:44:00,0,491,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30,25,-1.41183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410026",2020-04-10 17:45:00,0,496,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30,24.3,-1.39482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410027",2020-04-10 17:46:00,0,491,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30.5,23.7,-1.37403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410028",2020-04-10 17:47:00,0,452,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30.5,23.7,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410029",2020-04-10 17:48:00,0,400,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30.5,24.1,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410030",2020-04-10 17:49:00,0,353,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30.5,24.2,-1.31229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410031",2020-04-10 17:50:00,0,342,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30.5,23.8,-1.30473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410032",2020-04-10 17:51:00,0,358,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30.5,24.1,-1.27449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410033",2020-04-10 17:52:00,0,401,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30.5,23.7,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410034",2020-04-10 17:53:00,0,433,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30.5,23.9,-0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410035",2020-04-10 17:54:00,0,459,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30.5,24.2,-0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410036",2020-04-10 17:55:00,0,455,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30.5,24.2,-0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410037",2020-04-10 17:56:00,0,452,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30.5,24.2,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410038",2020-04-10 17:57:00,0,448,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29,30.5,24,-0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410039",2020-04-10 17:58:00,0,443,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29.5,30.5,23.5,-1.14219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410040",2020-04-10 17:59:00,0,437,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29.5,30.5,23.6,-1.12959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410041",2020-04-10 18:00:00,0,433,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26.5,29.5,30.5,23,-1.11762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410042",2020-04-10 18:01:00,0,428,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,22.8,-1.11321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410043",2020-04-10 18:02:00,0,425,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,22.9,-1.09368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410044",2020-04-10 18:03:00,0,420,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,22.6,-1.08612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410045",2020-04-10 18:04:00,0,416,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,22.6,-1.06722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410046",2020-04-10 18:05:00,0,413,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,22.7,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410047",2020-04-10 18:06:00,0,360,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,22.7,-1.02375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410048",2020-04-10 18:07:00,0,218,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,22.7,-1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410049",2020-04-10 18:08:00,0,216,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,22.8,-0.85302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410050",2020-04-10 18:09:00,0,336,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,22.4,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410051",2020-04-10 18:10:00,0,387,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,22.2,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410052",2020-04-10 18:11:00,0,241,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,22.4,-0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410053",2020-04-10 18:12:00,0,88,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,22.3,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410054",2020-04-10 18:13:00,0,78,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,21.9,-0.91035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410055",2020-04-10 18:14:00,0,77,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,22.2,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410056",2020-04-10 18:15:00,0,76,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,22.1,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410057",2020-04-10 18:16:00,0,76,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,30.5,22.1,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410058",2020-04-10 18:17:00,0,76,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,30.5,22.1,-0.80388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410059",2020-04-10 18:18:00,0,76,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.2,-0.77742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410060",2020-04-10 18:19:00,0,74,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.3,-0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410061",2020-04-10 18:20:00,0,74,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.5,-0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410062",2020-04-10 18:21:00,0,74,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.6,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410063",2020-04-10 18:22:00,0,73,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.7,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410064",2020-04-10 18:23:00,0,72,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.6,-0.70119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410065",2020-04-10 18:24:00,0,73,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.6,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410066",2020-04-10 18:25:00,0,72,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.5,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410067",2020-04-10 18:26:00,0,88,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.5,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410068",2020-04-10 18:27:00,0,216,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.4,-0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410069",2020-04-10 18:28:00,0,304,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.4,-0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410070",2020-04-10 18:29:00,0,301,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.5,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410071",2020-04-10 18:30:00,0,298,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.5,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410072",2020-04-10 18:31:00,0,294,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.5,-0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410073",2020-04-10 18:32:00,0,290,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.5,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410074",2020-04-10 18:33:00,0,286,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.5,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410075",2020-04-10 18:34:00,0,282,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.4,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410076",2020-04-10 18:35:00,0,277,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.4,-0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410077",2020-04-10 18:36:00,0,274,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.4,-0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410078",2020-04-10 18:37:00,0,270,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,31,22.4,-0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410079",2020-04-10 18:38:00,0,266,0,22,23,22,22,22,22,22,0,0,29,28,29,29.5,26.5,29.5,31,22.5,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410080",2020-04-10 18:39:00,0,261,0,22,23,22,22,22,22,22,0,0,29,28,29,29.5,26.5,29.5,31,22.6,-0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410081",2020-04-10 18:40:00,0,257,0,22,23,22,22,22,22,22,0,0,29,28,29,29.5,26.5,29.5,31,22.6,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410082",2020-04-10 18:41:00,0,254,0,22,23,22,22,22,22,22,0,0,29,28,29,29.5,26.5,29.5,31,22.7,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410083",2020-04-10 18:42:00,0,247,0,22,23,22,22,22,22,22,0,0,29,28,29,29.5,26.5,29.5,31,22.7,-0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410084",2020-04-10 18:43:00,0,245,0,22,23,22,22,22,22,22,0,0,29,28,29,29.5,27,29.5,31,22.7,-0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410085",2020-04-10 18:44:00,0,241,0,22,23,22,22,22,22,22,0,0,29,28,29,29.5,27,29.5,31,22.8,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410086",2020-04-10 18:45:00,0,237,0,22,23,22,22,22,22,22,0,0,29,28,29,29.5,27,29.5,31,22.8,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410087",2020-04-10 18:46:00,0,233,0,22,23,22,22,22,22,22,0,0,29,28,29,29.5,27,29.5,31,22.9,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410088",2020-04-10 18:47:00,0,228,0,22,23,22,22,22,22,22,0,0,29,28,29,29.5,27,30,31,23.2,-0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410089",2020-04-10 18:48:00,0,224,0,22,23,22,22,22,22,22,0,0,29,28,29,29.5,27,30,31,23.6,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410090",2020-04-10 18:49:00,0,221,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31,23.8,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410091",2020-04-10 18:50:00,0,218,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31,23.9,-0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410092",2020-04-10 18:51:00,0,212,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31,23.9,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410093",2020-04-10 18:52:00,0,208,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31,23.9,-0.21231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410094",2020-04-10 18:53:00,0,205,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31,23.9,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410095",2020-04-10 18:54:00,0,199,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31,23.9,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410096",2020-04-10 18:55:00,0,196,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31,23.9,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410097",2020-04-10 18:56:00,0,192,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31,23.9,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410098",2020-04-10 18:57:00,0,190,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31,23.9,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410099",2020-04-10 18:58:00,0,186,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,23.9,0.19908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410100",2020-04-10 18:59:00,0,183,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,23.9,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410101",2020-04-10 19:00:00,0,181,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410102",2020-04-10 19:01:00,0,177,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410103",2020-04-10 19:02:00,0,174,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410104",2020-04-10 19:03:00,0,171,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.1,-0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410105",2020-04-10 19:04:00,0,168,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.3,-0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410106",2020-04-10 19:05:00,0,163,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.5,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410107",2020-04-10 19:06:00,0,160,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.7,-0.000629999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410108",2020-04-10 19:07:00,0,156,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.8,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410109",2020-04-10 19:08:00,0,152,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.8,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410110",2020-04-10 19:09:00,0,149,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.8,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410111",2020-04-10 19:10:00,0,147,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.8,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410112",2020-04-10 19:11:00,0,144,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.8,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410113",2020-04-10 19:12:00,0,141,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410114",2020-04-10 19:13:00,0,137,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.7,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410115",2020-04-10 19:14:00,0,129,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.7,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410116",2020-04-10 19:15:00,0,110,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.6,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410117",2020-04-10 19:16:00,0,84,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.6,0.12285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410118",2020-04-10 19:17:00,0,62,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.6,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410119",2020-04-10 19:18:00,0,48,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.5,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410120",2020-04-10 19:19:00,0,47,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.4,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410121",2020-04-10 19:20:00,0,45,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.3,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410122",2020-04-10 19:21:00,0,46,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,30,31.5,24.2,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410123",2020-04-10 19:22:00,0,44,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31.5,24.1,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410124",2020-04-10 19:23:00,0,45,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31.5,24.1,0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410125",2020-04-10 19:24:00,0,45,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31.5,23.9,0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410126",2020-04-10 19:25:00,0,43,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31.5,23.2,0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410127",2020-04-10 19:26:00,0,43,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31.5,22.4,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410128",2020-04-10 19:27:00,0,41,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31.5,21.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410129",2020-04-10 19:28:00,0,41,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31.5,21.4,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410130",2020-04-10 19:29:00,0,40,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31.5,21.4,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410131",2020-04-10 19:30:00,0,39,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.4,0.54432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410132",2020-04-10 19:31:00,0,38,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.5,0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410133",2020-04-10 19:32:00,0,38,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.6,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410134",2020-04-10 19:33:00,0,37,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.6,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410135",2020-04-10 19:34:00,0,37,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410136",2020-04-10 19:35:00,0,37,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410137",2020-04-10 19:36:00,0,36,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410138",2020-04-10 19:37:00,0,34,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.6,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410139",2020-04-10 19:38:00,0,34,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.5,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410140",2020-04-10 19:39:00,0,33,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410141",2020-04-10 19:40:00,0,32,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410142",2020-04-10 19:41:00,0,31,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.4,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410143",2020-04-10 19:42:00,0,31,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.4,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410144",2020-04-10 19:43:00,0,31,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.3,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410145",2020-04-10 19:44:00,0,29,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.3,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410146",2020-04-10 19:45:00,0,29,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.3,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410147",2020-04-10 19:46:00,0,29,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.2,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410148",2020-04-10 19:47:00,0,28,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.1,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410149",2020-04-10 19:48:00,0,27,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21.1,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410150",2020-04-10 19:49:00,0,26,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410151",2020-04-10 19:50:00,0,25,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,21,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410152",2020-04-10 19:51:00,0,23,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,20.9,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410153",2020-04-10 19:52:00,0,23,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31,20.9,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410154",2020-04-10 19:53:00,0,23,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31,20.8,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
