"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"410155",2020-04-10 19:54:00,0,23,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31,20.8,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410156",2020-04-10 19:55:00,0,22,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31,20.7,0.40068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410157",2020-04-10 19:56:00,0,21,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31,20.7,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410158",2020-04-10 19:57:00,0,19,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31,20.7,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410159",2020-04-10 19:58:00,0,18,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31,20.6,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410160",2020-04-10 19:59:00,0,18,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31,20.6,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410161",2020-04-10 20:00:00,0,19,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31,20.6,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410162",2020-04-10 20:01:00,0,18,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31,20.5,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410163",2020-04-10 20:02:00,0,16,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20.5,0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410164",2020-04-10 20:03:00,0,16,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20.5,0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410165",2020-04-10 20:04:00,0,16,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20.4,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410166",2020-04-10 20:05:00,0,15,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20.4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410167",2020-04-10 20:06:00,0,14,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410168",2020-04-10 20:07:00,0,15,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20.3,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410169",2020-04-10 20:08:00,0,14,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410170",2020-04-10 20:09:00,0,13,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20.2,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410171",2020-04-10 20:10:00,0,13,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410172",2020-04-10 20:11:00,0,12,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410173",2020-04-10 20:12:00,0,12,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410174",2020-04-10 20:13:00,0,11,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410175",2020-04-10 20:14:00,0,11,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20.1,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410176",2020-04-10 20:15:00,0,10,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20.1,0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410177",2020-04-10 20:16:00,0,10,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20.2,0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410178",2020-04-10 20:17:00,0,10,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410179",2020-04-10 20:18:00,0,10,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410180",2020-04-10 20:19:00,0,10,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410181",2020-04-10 20:20:00,0,8,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,30,31,20,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410182",2020-04-10 20:21:00,0,8,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,31,20,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410183",2020-04-10 20:22:00,0,8,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,31,19.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410184",2020-04-10 20:23:00,0,6,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,19.9,0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410185",2020-04-10 20:24:00,0,6,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,19.8,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410186",2020-04-10 20:25:00,0,5,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,19.4,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410187",2020-04-10 20:26:00,0,6,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,19.2,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410188",2020-04-10 20:27:00,0,7,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,19,0.50022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410189",2020-04-10 20:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.9,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410190",2020-04-10 20:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.8,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410191",2020-04-10 20:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.9,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410192",2020-04-10 20:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.8,0.66591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410193",2020-04-10 20:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.8,0.89901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410194",2020-04-10 20:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.6,0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410195",2020-04-10 20:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.5,0.81081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410196",2020-04-10 20:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.5,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410197",2020-04-10 20:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.5,0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410198",2020-04-10 20:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.4,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410199",2020-04-10 20:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410200",2020-04-10 20:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410201",2020-04-10 20:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410202",2020-04-10 20:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410203",2020-04-10 20:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410204",2020-04-10 20:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410205",2020-04-10 20:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410206",2020-04-10 20:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410207",2020-04-10 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410208",2020-04-10 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410209",2020-04-10 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410210",2020-04-10 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410211",2020-04-10 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18,0.85302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410212",2020-04-10 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410213",2020-04-10 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18,0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410214",2020-04-10 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,18,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410215",2020-04-10 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,17.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410216",2020-04-10 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,17.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410217",2020-04-10 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,17.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410218",2020-04-10 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,17.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410219",2020-04-10 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,17.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410220",2020-04-10 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,17.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410221",2020-04-10 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,17.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410222",2020-04-10 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,17.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410223",2020-04-10 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,17.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410224",2020-04-10 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,17.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410225",2020-04-10 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,17.4,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410226",2020-04-10 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,17.5,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410227",2020-04-10 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,17.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410228",2020-04-10 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,17.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410229",2020-04-10 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,17.4,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410230",2020-04-10 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,17,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410231",2020-04-10 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,17,0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410232",2020-04-10 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,16.7,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410233",2020-04-10 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,16.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410234",2020-04-10 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,16.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410235",2020-04-10 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,16.3,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410236",2020-04-10 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,30.5,16.3,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410237",2020-04-10 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30.5,16.3,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410238",2020-04-10 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30.5,16.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410239",2020-04-10 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30.5,16.5,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410240",2020-04-10 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30.5,16.5,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410241",2020-04-10 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30.5,16.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410242",2020-04-10 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,16.5,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410243",2020-04-10 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,16.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410244",2020-04-10 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,16.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410245",2020-04-10 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,16.6,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410246",2020-04-10 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,16.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410247",2020-04-10 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,16.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410248",2020-04-10 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,16.6,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410249",2020-04-10 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,16.6,0.81711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410250",2020-04-10 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,16.5,0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410251",2020-04-10 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,16.4,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410252",2020-04-10 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,16.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410253",2020-04-10 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,16.4,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410254",2020-04-10 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,16.2,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410255",2020-04-10 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,16.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410256",2020-04-10 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,16,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410257",2020-04-10 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.8,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410258",2020-04-10 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.8,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410259",2020-04-10 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410260",2020-04-10 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.7,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410261",2020-04-10 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410262",2020-04-10 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410263",2020-04-10 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410264",2020-04-10 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.6,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410265",2020-04-10 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.6,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410266",2020-04-10 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.5,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410267",2020-04-10 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410268",2020-04-10 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.4,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410269",2020-04-10 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.4,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410270",2020-04-10 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.4,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410271",2020-04-10 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.4,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410272",2020-04-10 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.3,0.69552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410273",2020-04-10 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.3,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410274",2020-04-10 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.2,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410275",2020-04-10 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410276",2020-04-10 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15.1,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410277",2020-04-10 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,15,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410278",2020-04-10 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410279",2020-04-10 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410280",2020-04-10 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410281",2020-04-10 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.8,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410282",2020-04-10 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.8,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410283",2020-04-10 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.9,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410284",2020-04-10 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.9,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410285",2020-04-10 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410286",2020-04-10 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410287",2020-04-10 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410288",2020-04-10 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410289",2020-04-10 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.7,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410290",2020-04-10 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.6,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410291",2020-04-10 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.7,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410292",2020-04-10 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.6,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410293",2020-04-10 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.7,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410294",2020-04-10 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410295",2020-04-10 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.7,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410296",2020-04-10 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410297",2020-04-10 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410298",2020-04-10 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410299",2020-04-10 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410300",2020-04-10 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410301",2020-04-10 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410302",2020-04-10 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410303",2020-04-10 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410304",2020-04-10 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410305",2020-04-10 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410306",2020-04-10 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410307",2020-04-10 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410308",2020-04-10 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.5,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410309",2020-04-10 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.4,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410310",2020-04-10 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410311",2020-04-10 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.3,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410312",2020-04-10 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.3,0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410313",2020-04-10 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.2,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410314",2020-04-10 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.1,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410315",2020-04-10 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14.1,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410316",2020-04-10 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410317",2020-04-10 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410318",2020-04-10 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410319",2020-04-10 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410320",2020-04-10 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,14,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410321",2020-04-10 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410322",2020-04-10 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.6,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410323",2020-04-10 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410324",2020-04-10 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410325",2020-04-10 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410326",2020-04-10 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410327",2020-04-10 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410328",2020-04-10 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410329",2020-04-10 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410330",2020-04-10 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410331",2020-04-10 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410332",2020-04-10 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410333",2020-04-10 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410334",2020-04-10 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.3,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410335",2020-04-10 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.2,0.62118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410336",2020-04-10 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,30,13.2,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410337",2020-04-10 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,29.5,13.1,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410338",2020-04-10 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,29.5,13,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410339",2020-04-10 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,29.5,13,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410340",2020-04-10 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,29.5,13,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410341",2020-04-10 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,29.5,13,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410342",2020-04-10 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,29.5,13,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410343",2020-04-10 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,29.5,13,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410344",2020-04-10 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,29.5,13.1,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410345",2020-04-10 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,29.5,13.1,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410346",2020-04-10 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,29.5,13.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410347",2020-04-10 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29.5,29.5,13.1,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410348",2020-04-10 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410349",2020-04-10 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410350",2020-04-10 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410351",2020-04-10 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410352",2020-04-10 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410353",2020-04-10 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410354",2020-04-10 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,12.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410355",2020-04-10 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,12.9,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410356",2020-04-10 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410357",2020-04-10 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410358",2020-04-10 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410359",2020-04-10 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13.2,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410360",2020-04-10 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13.1,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410361",2020-04-10 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13.2,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410362",2020-04-10 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13.2,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410363",2020-04-10 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410364",2020-04-10 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410365",2020-04-10 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13.1,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410366",2020-04-10 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13.2,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410367",2020-04-10 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410368",2020-04-10 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,13.1,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410369",2020-04-10 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,12.9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410370",2020-04-10 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,12.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410371",2020-04-10 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,12.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410372",2020-04-10 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,12.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410373",2020-04-10 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,12.5,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410374",2020-04-10 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,12.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410375",2020-04-10 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,12.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410376",2020-04-10 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,12.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410377",2020-04-10 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,12.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410378",2020-04-10 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,12.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410379",2020-04-10 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29,29.5,27,29,29.5,12.1,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410380",2020-04-10 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29.5,27,29,29.5,12.3,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410381",2020-04-10 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29.5,27,29,29.5,12.2,0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410382",2020-04-10 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29.5,27,29,29.5,12.2,0.60165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410383",2020-04-10 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29.5,27,29,29.5,12.1,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410384",2020-04-10 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29.5,27,29,29.5,12,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410385",2020-04-10 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29.5,27,29,29.5,12.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410386",2020-04-10 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29.5,27,29,29.5,12,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410387",2020-04-10 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29.5,27,29,29.5,11.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410388",2020-04-10 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29.5,27,29,29.5,11.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410389",2020-04-10 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29.5,27,29,29.5,11.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410390",2020-04-10 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29.5,27,29,29.5,11.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410391",2020-04-10 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410392",2020-04-10 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410393",2020-04-10 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.5,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410394",2020-04-10 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410395",2020-04-10 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.6,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410396",2020-04-10 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410397",2020-04-10 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410398",2020-04-10 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410399",2020-04-10 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.8,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410400",2020-04-10 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410401",2020-04-11 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.8,0.28791,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410402",2020-04-11 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.9,0.28854,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410403",2020-04-11 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.9,0.28098,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410404",2020-04-11 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.9,0.28917,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410405",2020-04-11 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.7,0.59346,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410406",2020-04-11 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.6,0.59787,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410407",2020-04-11 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.6,0.5859,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410408",2020-04-11 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.8,0.47817,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410409",2020-04-11 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.8,0.28224,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410410",2020-04-11 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.7,0.2835,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410411",2020-04-11 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410412",2020-04-11 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410413",2020-04-11 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410414",2020-04-11 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410415",2020-04-11 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410416",2020-04-11 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410417",2020-04-11 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.4,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410418",2020-04-11 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410419",2020-04-11 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410420",2020-04-11 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410421",2020-04-11 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.3,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410422",2020-04-11 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410423",2020-04-11 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410424",2020-04-11 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410425",2020-04-11 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410426",2020-04-11 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,29,27,29,29.5,11.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410427",2020-04-11 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,28.5,29,27,29,29.5,11.3,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410428",2020-04-11 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,28.5,29,27,29,29.5,11.2,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410429",2020-04-11 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,28.5,29,27,29,29.5,11.4,0.61299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410430",2020-04-11 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,28.5,29,27,29,29.5,11.5,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410431",2020-04-11 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,28.5,29,27,29,29.5,11.6,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410432",2020-04-11 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,28.5,29,27,29,29.5,11.7,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410433",2020-04-11 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,28.5,29,27,29,29.5,11.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410434",2020-04-11 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,28.5,29,27,29,29.5,11.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410435",2020-04-11 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,28.5,29,27,29,29.5,11.7,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410436",2020-04-11 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,28.5,29,27,29,29.5,11.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410437",2020-04-11 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,28.5,29,27,29,29.5,11.5,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410438",2020-04-11 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,28.5,29,27,29,29.5,11.6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410439",2020-04-11 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,27.5,28.5,29,27,29,29.5,11.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410440",2020-04-11 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29.5,11.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410441",2020-04-11 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29.5,11.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410442",2020-04-11 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29.5,11.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410443",2020-04-11 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29.5,11.4,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410444",2020-04-11 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29.5,11.5,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410445",2020-04-11 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29.5,11.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410446",2020-04-11 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29.5,11.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410447",2020-04-11 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29.5,11.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410448",2020-04-11 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29.5,11.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410449",2020-04-11 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,11.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410450",2020-04-11 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,11.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410451",2020-04-11 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,11.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410452",2020-04-11 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,11.5,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410453",2020-04-11 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,11.5,0.85302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410454",2020-04-11 00:53:00,0.841494,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,11.5,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410455",2020-04-11 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,11.4,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410456",2020-04-11 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,11.5,1.22724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410457",2020-04-11 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,11.5,1.25874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410458",2020-04-11 00:57:00,0.898952,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,11.4,1.23291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410459",2020-04-11 00:58:00,2.71051,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,11.3,1.08234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410460",2020-04-11 00:59:00,5.39263,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,11.3,0.91224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410461",2020-04-11 01:00:00,4.35617,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,11.2,0.93555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410462",2020-04-11 01:01:00,2.92428,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,11.2,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410463",2020-04-11 01:02:00,1.72852,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,11,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410464",2020-04-11 01:03:00,1.29449,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,11,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410465",2020-04-11 01:04:00,1.21732,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.8,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410466",2020-04-11 01:05:00,0.986348,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.8,0.95571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410467",2020-04-11 01:06:00,1.50866,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.7,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410468",2020-04-11 01:07:00,0.963965,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.6,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410469",2020-04-11 01:08:00,0.962631,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.6,0.95571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410470",2020-04-11 01:09:00,1.32216,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.5,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410471",2020-04-11 01:10:00,1.35444,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.6,0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410472",2020-04-11 01:11:00,2.06369,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.7,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410473",2020-04-11 01:12:00,2.25366,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.6,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410474",2020-04-11 01:13:00,2.46333,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.6,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410475",2020-04-11 01:14:00,2.49995,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.6,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410476",2020-04-11 01:15:00,2.50199,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.7,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410477",2020-04-11 01:16:00,1.89296,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.7,0.95319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410478",2020-04-11 01:17:00,1.5875,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.6,0.96075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410479",2020-04-11 01:18:00,1.4672,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.6,0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410480",2020-04-11 01:19:00,1.4807,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.5,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410481",2020-04-11 01:20:00,1.41851,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.4,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410482",2020-04-11 01:21:00,1.44772,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.3,1.19574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410483",2020-04-11 01:22:00,1.16729,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.3,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410484",2020-04-11 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.1,0.56448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410485",2020-04-11 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410486",2020-04-11 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410487",2020-04-11 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
