"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"410488",2020-04-11 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,9.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410489",2020-04-11 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410490",2020-04-11 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410491",2020-04-11 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410492",2020-04-11 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410493",2020-04-11 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410494",2020-04-11 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410495",2020-04-11 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,27,29,29,10.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410496",2020-04-11 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29,10.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410497",2020-04-11 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29,10.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410498",2020-04-11 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29,10.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410499",2020-04-11 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,29,29,10.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410500",2020-04-11 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410501",2020-04-11 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410502",2020-04-11 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410503",2020-04-11 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410504",2020-04-11 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410505",2020-04-11 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.2,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410506",2020-04-11 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410507",2020-04-11 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410508",2020-04-11 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410509",2020-04-11 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.3,0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410510",2020-04-11 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.3,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410511",2020-04-11 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.3,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410512",2020-04-11 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410513",2020-04-11 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410514",2020-04-11 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410515",2020-04-11 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.6,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410516",2020-04-11 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410517",2020-04-11 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410518",2020-04-11 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.5,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410519",2020-04-11 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410520",2020-04-11 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410521",2020-04-11 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410522",2020-04-11 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.5,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410523",2020-04-11 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.4,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410524",2020-04-11 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.5,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410525",2020-04-11 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410526",2020-04-11 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410527",2020-04-11 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.2,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410528",2020-04-11 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.9,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410529",2020-04-11 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410530",2020-04-11 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410531",2020-04-11 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410532",2020-04-11 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10.1,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410533",2020-04-11 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410534",2020-04-11 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.8,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410535",2020-04-11 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.7,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410536",2020-04-11 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.8,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410537",2020-04-11 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.9,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410538",2020-04-11 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.9,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410539",2020-04-11 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410540",2020-04-11 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410541",2020-04-11 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410542",2020-04-11 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410543",2020-04-11 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.9,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410544",2020-04-11 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410545",2020-04-11 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,10,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410546",2020-04-11 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410547",2020-04-11 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.8,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410548",2020-04-11 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410549",2020-04-11 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410550",2020-04-11 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410551",2020-04-11 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410552",2020-04-11 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410553",2020-04-11 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410554",2020-04-11 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410555",2020-04-11 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,29,26.5,28.5,29,9.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410556",2020-04-11 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,9.4,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410557",2020-04-11 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,9.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410558",2020-04-11 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,9.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410559",2020-04-11 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,9.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410560",2020-04-11 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,29,9.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410561",2020-04-11 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,28.5,9.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410562",2020-04-11 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,28.5,9.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410563",2020-04-11 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,28.5,9.2,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410564",2020-04-11 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,28.5,9.2,0.56259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410565",2020-04-11 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,28.5,9.1,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410566",2020-04-11 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,28.5,9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410567",2020-04-11 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,28.5,9.1,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410568",2020-04-11 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,28.5,9.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410569",2020-04-11 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,28.5,9.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410570",2020-04-11 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,28.5,9.2,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410571",2020-04-11 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,28.5,9.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410572",2020-04-11 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,28.5,9.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410573",2020-04-11 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28.5,28.5,26.5,28.5,28.5,9.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410574",2020-04-11 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410575",2020-04-11 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410576",2020-04-11 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410577",2020-04-11 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.1,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410578",2020-04-11 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410579",2020-04-11 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410580",2020-04-11 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410581",2020-04-11 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410582",2020-04-11 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410583",2020-04-11 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410584",2020-04-11 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410585",2020-04-11 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.3,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410586",2020-04-11 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410587",2020-04-11 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.3,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410588",2020-04-11 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410589",2020-04-11 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410590",2020-04-11 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410591",2020-04-11 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410592",2020-04-11 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410593",2020-04-11 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.3,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410594",2020-04-11 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.3,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410595",2020-04-11 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.2,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410596",2020-04-11 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410597",2020-04-11 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.4,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410598",2020-04-11 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.2,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410599",2020-04-11 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410600",2020-04-11 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.2,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410601",2020-04-11 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410602",2020-04-11 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410603",2020-04-11 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,8.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410604",2020-04-11 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,8.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410605",2020-04-11 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,8.9,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410606",2020-04-11 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,8.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410607",2020-04-11 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410608",2020-04-11 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410609",2020-04-11 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9.1,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410610",2020-04-11 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410611",2020-04-11 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27.5,28,28.5,26.5,28.5,28.5,8.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410612",2020-04-11 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27.5,28,28.5,26.5,28.5,28.5,8.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410613",2020-04-11 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410614",2020-04-11 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410615",2020-04-11 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410616",2020-04-11 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410617",2020-04-11 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410618",2020-04-11 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410619",2020-04-11 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410620",2020-04-11 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410621",2020-04-11 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410622",2020-04-11 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.7,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410623",2020-04-11 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410624",2020-04-11 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.7,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410625",2020-04-11 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410626",2020-04-11 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410627",2020-04-11 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410628",2020-04-11 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410629",2020-04-11 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.5,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410630",2020-04-11 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410631",2020-04-11 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410632",2020-04-11 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410633",2020-04-11 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410634",2020-04-11 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410635",2020-04-11 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410636",2020-04-11 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.4,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410637",2020-04-11 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410638",2020-04-11 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410639",2020-04-11 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410640",2020-04-11 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410641",2020-04-11 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410642",2020-04-11 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410643",2020-04-11 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28.5,28.5,8.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410644",2020-04-11 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410645",2020-04-11 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410646",2020-04-11 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410647",2020-04-11 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410648",2020-04-11 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410649",2020-04-11 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410650",2020-04-11 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410651",2020-04-11 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410652",2020-04-11 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410653",2020-04-11 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.3,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410654",2020-04-11 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.4,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410655",2020-04-11 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410656",2020-04-11 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.3,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410657",2020-04-11 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410658",2020-04-11 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410659",2020-04-11 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410660",2020-04-11 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410661",2020-04-11 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410662",2020-04-11 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410663",2020-04-11 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410664",2020-04-11 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410665",2020-04-11 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410666",2020-04-11 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8.1,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410667",2020-04-11 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410668",2020-04-11 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410669",2020-04-11 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,7.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410670",2020-04-11 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410671",2020-04-11 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410672",2020-04-11 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28.5,8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410673",2020-04-11 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,7.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410674",2020-04-11 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,8,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410675",2020-04-11 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410676",2020-04-11 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410677",2020-04-11 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,7.9,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410678",2020-04-11 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,7.9,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410679",2020-04-11 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,7.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410680",2020-04-11 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410681",2020-04-11 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410682",2020-04-11 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,8,0.39942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410683",2020-04-11 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,8,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410684",2020-04-11 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,8,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410685",2020-04-11 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,8.1,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410686",2020-04-11 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,8.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410687",2020-04-11 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410688",2020-04-11 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,7.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410689",2020-04-11 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410690",2020-04-11 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410691",2020-04-11 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410692",2020-04-11 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,8.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410693",2020-04-11 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,8.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410694",2020-04-11 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28.5,26.5,28,28,8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410695",2020-04-11 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26.5,28,28,8.1,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410696",2020-04-11 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26.5,28,28,8,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410697",2020-04-11 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26.5,28,28,8.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410698",2020-04-11 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26.5,28,28,7.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410699",2020-04-11 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26.5,28,28,7.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410700",2020-04-11 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26.5,28,28,7.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410701",2020-04-11 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26.5,28,28,7.9,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410702",2020-04-11 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.9,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410703",2020-04-11 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.9,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410704",2020-04-11 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.9,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410705",2020-04-11 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.9,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410706",2020-04-11 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.9,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410707",2020-04-11 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.8,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410708",2020-04-11 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410709",2020-04-11 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.8,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410710",2020-04-11 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.8,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410711",2020-04-11 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410712",2020-04-11 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410713",2020-04-11 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410714",2020-04-11 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.7,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410715",2020-04-11 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.7,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410716",2020-04-11 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.6,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410717",2020-04-11 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.6,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410718",2020-04-11 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410719",2020-04-11 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.5,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410720",2020-04-11 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410721",2020-04-11 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.4,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410722",2020-04-11 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.3,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410723",2020-04-11 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410724",2020-04-11 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410725",2020-04-11 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410726",2020-04-11 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.5,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410727",2020-04-11 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.5,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410728",2020-04-11 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.4,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410729",2020-04-11 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.4,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410730",2020-04-11 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410731",2020-04-11 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.3,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410732",2020-04-11 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410733",2020-04-11 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.4,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410734",2020-04-11 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.3,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410735",2020-04-11 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.2,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410736",2020-04-11 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.3,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410737",2020-04-11 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,28,28,26,28,28,7.2,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410738",2020-04-11 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.2,0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410739",2020-04-11 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.2,0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410740",2020-04-11 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.3,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410741",2020-04-11 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.3,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410742",2020-04-11 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.4,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410743",2020-04-11 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410744",2020-04-11 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410745",2020-04-11 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.4,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410746",2020-04-11 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.5,0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410747",2020-04-11 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.6,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410748",2020-04-11 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.6,0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410749",2020-04-11 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.6,0.55755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410750",2020-04-11 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410751",2020-04-11 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410752",2020-04-11 05:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410753",2020-04-11 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410754",2020-04-11 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.6,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410755",2020-04-11 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410756",2020-04-11 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410757",2020-04-11 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,27,27.5,28,26,28,28,7.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410758",2020-04-11 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410759",2020-04-11 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410760",2020-04-11 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.2,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410761",2020-04-11 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.3,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410762",2020-04-11 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.2,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410763",2020-04-11 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.2,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410764",2020-04-11 06:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410765",2020-04-11 06:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410766",2020-04-11 06:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410767",2020-04-11 06:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410768",2020-04-11 06:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410769",2020-04-11 06:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410770",2020-04-11 06:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410771",2020-04-11 06:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410772",2020-04-11 06:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,6.9,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410773",2020-04-11 06:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410774",2020-04-11 06:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.1,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410775",2020-04-11 06:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410776",2020-04-11 06:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410777",2020-04-11 06:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.1,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410778",2020-04-11 06:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410779",2020-04-11 06:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410780",2020-04-11 06:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410781",2020-04-11 06:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410782",2020-04-11 06:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.1,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410783",2020-04-11 06:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410784",2020-04-11 06:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410785",2020-04-11 06:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410786",2020-04-11 06:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.3,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410787",2020-04-11 06:26:00,0,9,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410788",2020-04-11 06:27:00,0,7,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7.2,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410789",2020-04-11 06:28:00,0,7,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410790",2020-04-11 06:29:00,0,6,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410791",2020-04-11 06:30:00,0,7,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,7,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410792",2020-04-11 06:31:00,0,9,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,6.9,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410793",2020-04-11 06:32:00,0,9,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,6.9,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410794",2020-04-11 06:33:00,0,10,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,6.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410795",2020-04-11 06:34:00,0,9,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,6.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410796",2020-04-11 06:35:00,0,10,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,6.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410797",2020-04-11 06:36:00,0,10,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,28,6.6,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410798",2020-04-11 06:37:00,0,11,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,27.5,6.5,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410799",2020-04-11 06:38:00,0,12,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,28,27.5,6.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410800",2020-04-11 06:39:00,0,13,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.6,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410801",2020-04-11 06:40:00,0,12,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.6,0.39942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410802",2020-04-11 06:41:00,0,13,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.6,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410803",2020-04-11 06:42:00,0,13,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.5,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410804",2020-04-11 06:43:00,0,13,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.5,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410805",2020-04-11 06:44:00,0,14,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.5,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410806",2020-04-11 06:45:00,0,15,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.4,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410807",2020-04-11 06:46:00,0,15,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.5,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410808",2020-04-11 06:47:00,0,15,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410809",2020-04-11 06:48:00,0,16,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.5,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410810",2020-04-11 06:49:00,0,16,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.6,0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410811",2020-04-11 06:50:00,0,18,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.6,0.65142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410812",2020-04-11 06:51:00,0,17,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.6,0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410813",2020-04-11 06:52:00,0,17,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.5,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410814",2020-04-11 06:53:00,0,19,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.5,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410815",2020-04-11 06:54:00,0,20,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.6,0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410816",2020-04-11 06:55:00,0,20,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.6,0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410817",2020-04-11 06:56:00,0,23,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.6,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410818",2020-04-11 06:57:00,0,23,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410819",2020-04-11 06:58:00,0,25,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410820",2020-04-11 06:59:00,0,27,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.6,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410821",2020-04-11 07:00:00,0,28,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.7,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410822",2020-04-11 07:01:00,0,28,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.7,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410823",2020-04-11 07:02:00,0,29,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410824",2020-04-11 07:03:00,0,30,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
