"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"410825",2020-04-11 07:04:00,0,32,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410826",2020-04-11 07:05:00,0,34,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410827",2020-04-11 07:06:00,0,34,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,6.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410828",2020-04-11 07:07:00,0,37,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410829",2020-04-11 07:08:00,0,37,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410830",2020-04-11 07:09:00,0,41,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410831",2020-04-11 07:10:00,0,43,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410832",2020-04-11 07:11:00,0,44,0,22,23,22,22,22,22,22,0,0,28,27,27.5,28,26,27.5,27.5,7.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410833",2020-04-11 07:12:00,0,45,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,7.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410834",2020-04-11 07:13:00,0,48,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,7.6,0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410835",2020-04-11 07:14:00,0,49,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,7.7,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410836",2020-04-11 07:15:00,0,51,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,7.8,0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410837",2020-04-11 07:16:00,0,55,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,7.9,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410838",2020-04-11 07:17:00,0,56,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410839",2020-04-11 07:18:00,0,59,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.1,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410840",2020-04-11 07:19:00,0,60,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.1,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410841",2020-04-11 07:20:00,0,62,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.2,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410842",2020-04-11 07:21:00,0,64,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.2,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410843",2020-04-11 07:22:00,0,67,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.2,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410844",2020-04-11 07:23:00,0,69,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.2,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410845",2020-04-11 07:24:00,0,71,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.2,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410846",2020-04-11 07:25:00,0,72,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.3,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410847",2020-04-11 07:26:00,0,76,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.3,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410848",2020-04-11 07:27:00,0,80,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.3,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410849",2020-04-11 07:28:00,0,80,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.3,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410850",2020-04-11 07:29:00,0,83,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.3,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410851",2020-04-11 07:30:00,0,85,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.3,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410852",2020-04-11 07:31:00,0,88,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.4,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410853",2020-04-11 07:32:00,0,92,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.4,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410854",2020-04-11 07:33:00,0,95,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.5,0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410855",2020-04-11 07:34:00,0,96,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.6,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410856",2020-04-11 07:35:00,0,100,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.7,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410857",2020-04-11 07:36:00,0,102,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.8,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410858",2020-04-11 07:37:00,0,106,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,8.9,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410859",2020-04-11 07:38:00,0,109,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,9.1,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410860",2020-04-11 07:39:00,0,112,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,9.3,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410861",2020-04-11 07:40:00,0,115,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,9.4,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410862",2020-04-11 07:41:00,0,117,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,9.6,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410863",2020-04-11 07:42:00,0,121,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,9.7,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410864",2020-04-11 07:43:00,0,124,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,9.8,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410865",2020-04-11 07:44:00,0,126,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,9.9,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410866",2020-04-11 07:45:00,0,130,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,9.9,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410867",2020-04-11 07:46:00,0,132,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,10,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410868",2020-04-11 07:47:00,0,136,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,10.1,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410869",2020-04-11 07:48:00,0,139,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,10.2,0.07308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410870",2020-04-11 07:49:00,0,142,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,10.2,0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410871",2020-04-11 07:50:00,0,144,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,10.3,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410872",2020-04-11 07:51:00,0,148,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,10.4,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410873",2020-04-11 07:52:00,0,151,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,10.5,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410874",2020-04-11 07:53:00,0,154,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,10.6,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410875",2020-04-11 07:54:00,0,158,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,10.7,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410876",2020-04-11 07:55:00,0,160,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,10.9,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410877",2020-04-11 07:56:00,0,164,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410878",2020-04-11 07:57:00,0,168,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.1,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410879",2020-04-11 07:58:00,0,171,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.2,-0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410880",2020-04-11 07:59:00,0,175,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.2,-0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410881",2020-04-11 08:00:00,0,178,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.3,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410882",2020-04-11 08:01:00,0,183,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.3,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410883",2020-04-11 08:02:00,0,186,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.4,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410884",2020-04-11 08:03:00,0,190,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.4,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410885",2020-04-11 08:04:00,0,192,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.5,-0.19278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410886",2020-04-11 08:05:00,0,195,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.6,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410887",2020-04-11 08:06:00,0,200,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.6,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410888",2020-04-11 08:07:00,0,202,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.7,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410889",2020-04-11 08:08:00,0,206,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.6,-0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410890",2020-04-11 08:09:00,0,210,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.6,-0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410891",2020-04-11 08:10:00,0,213,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.6,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410892",2020-04-11 08:11:00,0,219,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.7,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410893",2020-04-11 08:12:00,0,222,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.7,-0.03528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410894",2020-04-11 08:13:00,0,226,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.8,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410895",2020-04-11 08:14:00,0,229,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.8,-0.19908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410896",2020-04-11 08:15:00,0,234,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.7,-0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410897",2020-04-11 08:16:00,0,236,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.7,-0.36855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410898",2020-04-11 08:17:00,0,241,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.8,-0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410899",2020-04-11 08:18:00,0,244,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.7,-0.52668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410900",2020-04-11 08:19:00,0,247,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,27.5,11.7,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410901",2020-04-11 08:20:00,0,251,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,28,11.7,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410902",2020-04-11 08:21:00,0,256,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,28,11.7,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410903",2020-04-11 08:22:00,0,260,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,28,11.7,-0.64008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410904",2020-04-11 08:23:00,0,264,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,28,11.7,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410905",2020-04-11 08:24:00,0,268,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,26,27.5,28,11.8,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410906",2020-04-11 08:25:00,0,272,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,26,27.5,28,11.8,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410907",2020-04-11 08:26:00,0,276,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,26,27.5,28,11.8,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410908",2020-04-11 08:27:00,0,278,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,26,27.5,28,11.8,-0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410909",2020-04-11 08:28:00,0,283,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,26,27.5,28,11.7,-0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410910",2020-04-11 08:29:00,0,287,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,26,27.5,28,11.7,-0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410911",2020-04-11 08:30:00,0,290,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,26,27.5,28,11.7,-0.75285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410912",2020-04-11 08:31:00,0,294,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,26,27.5,28,11.7,-0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410913",2020-04-11 08:32:00,0,299,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,26,27.5,28,11.5,-0.77049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410914",2020-04-11 08:33:00,0,302,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,26,27.5,28,11.5,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410915",2020-04-11 08:34:00,0,306,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,26,27.5,28,11.4,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410916",2020-04-11 08:35:00,0,310,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,26,27.5,28,11.4,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410917",2020-04-11 08:36:00,0,315,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,11.4,-0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410918",2020-04-11 08:37:00,0,318,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,11.3,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410919",2020-04-11 08:38:00,0,323,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,11.4,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410920",2020-04-11 08:39:00,0,327,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,11.5,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410921",2020-04-11 08:40:00,0,332,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,11.6,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410922",2020-04-11 08:41:00,0,336,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,11.7,-0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410923",2020-04-11 08:42:00,0,340,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,11.8,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410924",2020-04-11 08:43:00,0,343,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,11.8,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410925",2020-04-11 08:44:00,0,348,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,11.9,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410926",2020-04-11 08:45:00,0,353,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,12.4,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410927",2020-04-11 08:46:00,0,356,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,13.5,-1.04265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410928",2020-04-11 08:47:00,0,361,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,14.6,-1.05399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410929",2020-04-11 08:48:00,0,367,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,15.4,-1.07352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410930",2020-04-11 08:49:00,0,369,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,15.6,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410931",2020-04-11 08:50:00,0,374,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,15.5,-1.1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410932",2020-04-11 08:51:00,0,378,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,15.5,-1.12392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410933",2020-04-11 08:52:00,0,382,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,16,-1.1529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410934",2020-04-11 08:53:00,0,387,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,16.6,-1.19259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410935",2020-04-11 08:54:00,0,390,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,17,-1.24299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410936",2020-04-11 08:55:00,0,395,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,17.3,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410937",2020-04-11 08:56:00,0,398,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,17,-1.26315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410938",2020-04-11 08:57:00,0,401,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,17.2,-1.28583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410939",2020-04-11 08:58:00,0,406,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,16.8,-1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410940",2020-04-11 08:59:00,0,410,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,16.5,-1.33119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410941",2020-04-11 09:00:00,0,414,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,17.4,-0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410942",2020-04-11 09:01:00,0,417,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,17.6,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410943",2020-04-11 09:02:00,0,422,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,18,-0.95949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410944",2020-04-11 09:03:00,0,425,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,17.8,-1.0521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410945",2020-04-11 09:04:00,0,432,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,17.6,-1.07919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410946",2020-04-11 09:05:00,0,433,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,17.5,-1.21779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410947",2020-04-11 09:06:00,0,439,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,17.4,-1.24803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410948",2020-04-11 09:07:00,0,443,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,17.3,-1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410949",2020-04-11 09:08:00,0,448,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,17.5,-1.21653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410950",2020-04-11 09:09:00,0,450,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,18,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410951",2020-04-11 09:10:00,0,456,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,18.5,-1.09116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410952",2020-04-11 09:11:00,0,458,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,18.7,-0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410953",2020-04-11 09:12:00,0,463,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,18.8,-0.95319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410954",2020-04-11 09:13:00,0,465,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,17.3,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410955",2020-04-11 09:14:00,0,471,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,17.8,-1.51137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410956",2020-04-11 09:15:00,0,475,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,18.5,-1.48491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410957",2020-04-11 09:16:00,0,479,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,18.4,-1.49436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410958",2020-04-11 09:17:00,0,484,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,17.7,-1.52838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410959",2020-04-11 09:18:00,0,491,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,17.4,-1.5624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410960",2020-04-11 09:19:00,0,495,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,16.5,-1.56744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410961",2020-04-11 09:20:00,0,498,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,17.3,-1.6128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410962",2020-04-11 09:21:00,0,502,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,17.3,-1.50633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410963",2020-04-11 09:22:00,0,508,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,16.5,-1.3167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410964",2020-04-11 09:23:00,0,514,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,16,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410965",2020-04-11 09:24:00,0,518,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,16,-1.44459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410966",2020-04-11 09:25:00,0,522,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,16.6,-1.56933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410967",2020-04-11 09:26:00,0,526,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,14.5,-1.72179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410968",2020-04-11 09:27:00,0,529,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,15.8,-1.74258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410969",2020-04-11 09:28:00,0,533,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,15.3,-1.79046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410970",2020-04-11 09:29:00,0,537,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,16.6,-1.81503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410971",2020-04-11 09:30:00,0,542,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,16.8,-1.84023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410972",2020-04-11 09:31:00,0,546,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,17.7,-1.86543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410973",2020-04-11 09:32:00,0,552,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,18,-1.8774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410974",2020-04-11 09:33:00,0,557,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,17.7,-1.90953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410975",2020-04-11 09:34:00,0,562,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,17.6,-1.91646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410976",2020-04-11 09:35:00,0,564,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,17,-1.97064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410977",2020-04-11 09:36:00,0,567,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,17.4,-2.0097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410978",2020-04-11 09:37:00,0,572,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,17,-2.0475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410979",2020-04-11 09:38:00,0,576,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,15.9,-2.0853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410980",2020-04-11 09:39:00,0,579,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,16,-2.06199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410981",2020-04-11 09:40:00,0,584,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,17.9,-2.1105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410982",2020-04-11 09:41:00,0,589,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,19.4,-2.03553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410983",2020-04-11 09:42:00,0,593,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,18.6,-1.80999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410984",2020-04-11 09:43:00,0,596,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,17.4,-1.86039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410985",2020-04-11 09:44:00,0,600,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,16.6,-1.92969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410986",2020-04-11 09:45:00,0,606,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,17,-1.99269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410987",2020-04-11 09:46:00,0,609,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,18.5,-2.20311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410988",2020-04-11 09:47:00,0,614,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,19.8,-2.2428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410989",2020-04-11 09:48:00,0,617,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,20.5,-2.25288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410990",2020-04-11 09:49:00,0,622,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,21,-2.2806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410991",2020-04-11 09:50:00,0,625,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,18.6,-2.27619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410992",2020-04-11 09:51:00,0,628,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,18.2,-2.29446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410993",2020-04-11 09:52:00,0,634,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,18,-2.31336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410994",2020-04-11 09:53:00,0,640,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,19.2,-2.33163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410995",2020-04-11 09:54:00,0,642,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,18.8,-2.35494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410996",2020-04-11 09:55:00,0,647,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,19.1,-2.3751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410997",2020-04-11 09:56:00,0,653,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,20.6,-2.36628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410998",2020-04-11 09:57:00,0,656,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,19.2,-2.37384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"410999",2020-04-11 09:58:00,0,660,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,20.5,-2.38644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411000",2020-04-11 09:59:00,0,665,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,20,-2.40534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411001",2020-04-11 10:00:00,0,667,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,18.8,-2.53449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411002",2020-04-11 10:01:00,0,671,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,19.2,-2.23839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411003",2020-04-11 10:02:00,0,675,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,19.4,-2.2428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411004",2020-04-11 10:03:00,0,678,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,17.8,-2.27808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411005",2020-04-11 10:04:00,0,685,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,16.1,-2.41353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411006",2020-04-11 10:05:00,0,690,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,16.1,-2.6397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411007",2020-04-11 10:06:00,0,692,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,16.4,-2.63214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411008",2020-04-11 10:07:00,0,697,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,18.7,-2.64789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411009",2020-04-11 10:08:00,0,700,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,19.9,-2.64789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411010",2020-04-11 10:09:00,0,704,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,20,-2.66553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411011",2020-04-11 10:10:00,0,706,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,20.1,-2.66616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411012",2020-04-11 10:11:00,0,711,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,19.4,-2.68443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411013",2020-04-11 10:12:00,0,715,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,19.6,-2.68443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411014",2020-04-11 10:13:00,0,719,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,20.4,-2.68443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411015",2020-04-11 10:14:00,0,723,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,19.9,-2.70963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411016",2020-04-11 10:15:00,0,727,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,19.6,-2.71593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411017",2020-04-11 10:16:00,0,732,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,19.4,-2.70963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411018",2020-04-11 10:17:00,0,733,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,20.2,-2.70333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411019",2020-04-11 10:18:00,0,739,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,20.8,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411020",2020-04-11 10:19:00,0,744,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,20.4,-2.37762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411021",2020-04-11 10:20:00,0,748,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,20.2,-2.38266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411022",2020-04-11 10:21:00,0,751,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,20,-2.45511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411023",2020-04-11 10:22:00,0,756,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28,28,20.7,-2.56599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411024",2020-04-11 10:23:00,0,758,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28,28,20.9,-2.76759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411025",2020-04-11 10:24:00,0,764,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28,28,19.1,-2.76003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411026",2020-04-11 10:25:00,0,768,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28,28,19.1,-2.74113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411027",2020-04-11 10:26:00,0,769,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28,28,18.9,-2.72727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411028",2020-04-11 10:27:00,0,776,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28,28,19,-2.7153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411029",2020-04-11 10:28:00,0,778,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28,28,19.7,-2.8602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411030",2020-04-11 10:29:00,0,782,0,22,23,22,22,22,22,22,0,0,28,26.5,28,26.5,25.5,28,28,20.2,-2.89107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411031",2020-04-11 10:30:00,0,786,0,22,23,22,22,22,22,22,0,0,28,26.5,28,26.5,25.5,28,28,20.2,-2.90556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411032",2020-04-11 10:31:00,0,790,0,22,23,22,22,22,22,22,0,0,28,26.5,28,26.5,25.5,28,28,20,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411033",2020-04-11 10:32:00,0,794,0,22,23,22,22,22,22,22,0,0,28,26.5,28,26.5,25.5,28,28,19.5,-2.9295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411034",2020-04-11 10:33:00,0,798,0,22,23,22,22,22,22,22,0,0,28,26.5,28,26.5,25.5,28,28,20.2,-2.93706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411035",2020-04-11 10:34:00,0,799,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28,28,19.4,-2.93769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411036",2020-04-11 10:35:00,0,802,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28,28,18.7,-2.85516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411037",2020-04-11 10:36:00,0,808,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28,28,18.5,-2.63466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411038",2020-04-11 10:37:00,0,813,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28,28,19.1,-2.66049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411039",2020-04-11 10:38:00,0,817,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28,28,20.1,-2.7279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411040",2020-04-11 10:39:00,0,822,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28,28,19.2,-2.78523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411041",2020-04-11 10:40:00,0,824,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28,28,20,-3.03156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411042",2020-04-11 10:41:00,0,825,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,20.5,-3.04353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411043",2020-04-11 10:42:00,0,829,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,20.1,-3.06243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411044",2020-04-11 10:43:00,0,837,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,20.5,-3.0681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411045",2020-04-11 10:44:00,0,839,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,19.7,-3.09456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411046",2020-04-11 10:45:00,0,843,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,19.2,-3.11031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411047",2020-04-11 10:46:00,0,847,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,20.1,-3.11976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411048",2020-04-11 10:47:00,0,852,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,20.7,-3.13299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411049",2020-04-11 10:48:00,0,858,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,20.1,-3.1563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411050",2020-04-11 10:49:00,0,857,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,20.6,-3.15189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411051",2020-04-11 10:50:00,0,863,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,20.4,-3.16953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411052",2020-04-11 10:51:00,0,867,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,20.8,-3.18087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411053",2020-04-11 10:52:00,0,869,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,21.1,-2.81925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411054",2020-04-11 10:53:00,0,871,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,21.5,-2.84949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411055",2020-04-11 10:54:00,0,875,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,21.6,-2.90619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411056",2020-04-11 10:55:00,0,880,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,21.6,-2.96226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411057",2020-04-11 10:56:00,0,882,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,22.4,-3.07566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411058",2020-04-11 10:57:00,0,885,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,23.3,-3.25269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411059",2020-04-11 10:58:00,0,886,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,22.7,-3.24513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411060",2020-04-11 10:59:00,0,893,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,21.3,-3.28293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411061",2020-04-11 11:00:00,0,898,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,20.4,-3.28986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411062",2020-04-11 11:01:00,0,899,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,20.7,-3.30246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411063",2020-04-11 11:02:00,0,902,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,22,-3.30813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411064",2020-04-11 11:03:00,0,906,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,21,-3.34089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411065",2020-04-11 11:04:00,0,910,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,21.3,-3.3516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411066",2020-04-11 11:05:00,0,915,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,22.4,-3.34026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411067",2020-04-11 11:06:00,0,915,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,22.5,-3.35853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411068",2020-04-11 11:07:00,0,919,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,22.3,-3.38436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411069",2020-04-11 11:08:00,0,924,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,21.9,-3.04227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411070",2020-04-11 11:09:00,0,926,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28,21.7,-3.01266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411071",2020-04-11 11:10:00,0,931,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28.5,20.7,-3.05676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411072",2020-04-11 11:11:00,0,933,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28.5,21.7,-3.11976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411073",2020-04-11 11:12:00,0,939,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28.5,22.3,-3.20796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411074",2020-04-11 11:13:00,0,938,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28.5,21.8,-3.36483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411075",2020-04-11 11:14:00,0,940,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28.5,22.2,-3.38436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411076",2020-04-11 11:15:00,0,945,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28.5,22.5,-3.39003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411077",2020-04-11 11:16:00,0,948,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28.5,22.3,-3.40956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411078",2020-04-11 11:17:00,0,954,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28.5,22.4,-3.41523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411079",2020-04-11 11:18:00,0,956,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28.5,22.5,-3.40326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411080",2020-04-11 11:19:00,0,959,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28.5,22.8,-3.37806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411081",2020-04-11 11:20:00,0,963,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28.5,22.3,-3.36987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411082",2020-04-11 11:21:00,0,967,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28.5,22.6,-3.37743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411083",2020-04-11 11:22:00,0,972,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28.5,21.7,-3.35223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411084",2020-04-11 11:23:00,0,974,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28.5,22,-2.95029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411085",2020-04-11 11:24:00,0,978,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28.5,22.1,-2.94273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411086",2020-04-11 11:25:00,0,980,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28.5,22.3,-2.97423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411087",2020-04-11 11:26:00,0,986,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,28.5,23.6,-3.01266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411088",2020-04-11 11:27:00,0,987,0,22,23,22,22,22,22,22,0,0,28,26.5,28.5,28.5,25.5,28.5,28.5,24,-3.28356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411089",2020-04-11 11:28:00,0,992,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.4,-3.48516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411090",2020-04-11 11:29:00,0,993,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,21.9,-3.5343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411091",2020-04-11 11:30:00,0,996,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,21.1,-3.54123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411092",2020-04-11 11:31:00,0,997,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,21.8,-3.54123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411093",2020-04-11 11:32:00,0,999,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,21.4,-3.53619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411094",2020-04-11 11:33:00,0,1003,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,21.3,-3.55446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411095",2020-04-11 11:34:00,0,1008,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,22.4,-3.56769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411096",2020-04-11 11:35:00,0,1012,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,22.4,-3.5784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411097",2020-04-11 11:36:00,0,1012,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,21.9,-3.58848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411098",2020-04-11 11:37:00,0,1019,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,22.3,-3.62943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411099",2020-04-11 11:38:00,0,1021,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23,-3.2697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411100",2020-04-11 11:39:00,0,1024,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.2,-3.26403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411101",2020-04-11 11:40:00,0,1026,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.1,-3.32073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411102",2020-04-11 11:41:00,0,1028,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.4,-3.39066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411103",2020-04-11 11:42:00,0,1029,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,23.4,-3.67353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411104",2020-04-11 11:43:00,0,1033,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,28.5,28.5,24.6,-3.65589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411105",2020-04-11 11:44:00,0,1035,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,24.7,-3.72393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411106",2020-04-11 11:45:00,0,1038,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,23,-3.73653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411107",2020-04-11 11:46:00,0,1040,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,23.2,-3.75669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411108",2020-04-11 11:47:00,0,1043,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,22.4,-3.76866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411109",2020-04-11 11:48:00,0,1046,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,22.1,-3.78693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411110",2020-04-11 11:49:00,0,1047,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,22.5,-3.7926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411111",2020-04-11 11:50:00,0,1053,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,23.5,-3.7989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411112",2020-04-11 11:51:00,0,1052,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,24,-3.79386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411113",2020-04-11 11:52:00,0,1055,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,24.5,-3.68298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411114",2020-04-11 11:53:00,0,1058,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,23.5,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411115",2020-04-11 11:54:00,0,1060,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,22.9,-3.49083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411116",2020-04-11 11:55:00,0,1062,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,23,-3.5595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411117",2020-04-11 11:56:00,0,1065,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,23.1,-3.61116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411118",2020-04-11 11:57:00,0,1066,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,23.3,-3.87639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411119",2020-04-11 11:58:00,0,1068,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,23.6,-3.8493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411120",2020-04-11 11:59:00,0,1071,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,23.7,-3.90159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411121",2020-04-11 12:00:00,0,1074,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,23.8,-3.91923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411122",2020-04-11 12:01:00,0,1076,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,23.4,-3.91986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411123",2020-04-11 12:02:00,0,1077,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,21.9,-3.92616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411124",2020-04-11 12:03:00,0,1079,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,21.7,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411125",2020-04-11 12:04:00,0,1082,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,21.6,-3.95829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411126",2020-04-11 12:05:00,0,1087,0,22,23,22,22,22,22,22,0,0,28,27,28.5,28.5,25.5,29,28.5,22.3,-3.97656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411127",2020-04-11 12:06:00,0,1090,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,22.4,-3.6099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411128",2020-04-11 12:07:00,0,1092,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,22.9,-3.63636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411129",2020-04-11 12:08:00,0,1093,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,23.1,-3.66723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411130",2020-04-11 12:09:00,0,1094,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,23.4,-3.74724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411131",2020-04-11 12:10:00,0,1096,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,23.3,-4.02633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411132",2020-04-11 12:11:00,0,1098,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,22.6,-4.0446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411133",2020-04-11 12:12:00,0,1101,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,21.3,-4.05846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411134",2020-04-11 12:13:00,0,1102,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,22,-3.339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411135",2020-04-11 12:14:00,0,1103,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,22.1,-4.07106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411136",2020-04-11 12:15:00,0,1105,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,21.9,-4.07673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411137",2020-04-11 12:16:00,0,1104,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,23.3,-4.07169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411138",2020-04-11 12:17:00,0,1109,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,23.6,-4.10256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411139",2020-04-11 12:18:00,0,1110,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,24.6,-4.11579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411140",2020-04-11 12:19:00,0,1111,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,24.9,-3.74031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411141",2020-04-11 12:20:00,0,1115,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,22.4,-3.76236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411142",2020-04-11 12:21:00,0,1114,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,22.3,-3.81276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411143",2020-04-11 12:22:00,0,1118,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,21.8,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411144",2020-04-11 12:23:00,0,1121,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,23,-4.17186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411145",2020-04-11 12:24:00,0,1122,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,23.3,-4.19706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411146",2020-04-11 12:25:00,0,1124,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,23.7,-4.18383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411147",2020-04-11 12:26:00,0,1126,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,24.6,-4.15296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411148",2020-04-11 12:27:00,0,1128,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,22.5,-4.12146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411149",2020-04-11 12:28:00,0,1131,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,22.1,-3.02148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
