"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"411150",2020-04-11 12:29:00,0,1133,0,22,23,22,22,22,22,22,0,0,28,27,29,28.5,25.5,29,28.5,23,-4.26573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411151",2020-04-11 12:30:00,0,1134,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.3,-4.27266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411152",2020-04-11 12:31:00,0,1135,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.8,-4.2966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411153",2020-04-11 12:32:00,0,1140,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,21.9,-3.91482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411154",2020-04-11 12:33:00,0,1139,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,21.3,-3.92616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411155",2020-04-11 12:34:00,0,1142,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22,-4.0005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411156",2020-04-11 12:35:00,0,1140,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,21.6,-4.095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411157",2020-04-11 12:36:00,0,1144,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,21.9,-4.37913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411158",2020-04-11 12:37:00,0,1144,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,21.7,-4.39803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411159",2020-04-11 12:38:00,0,1147,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.3,-4.39866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411160",2020-04-11 12:39:00,0,1149,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.9,-4.41189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411161",2020-04-11 12:40:00,0,1152,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.5,-4.43016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411162",2020-04-11 12:41:00,0,1148,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.5,-4.4352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411163",2020-04-11 12:42:00,0,1152,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.9,-4.44213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411164",2020-04-11 12:43:00,0,1155,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.6,-4.39866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411165",2020-04-11 12:44:00,0,1155,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.1,-4.29219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411166",2020-04-11 12:45:00,0,1157,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.5,-4.032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411167",2020-04-11 12:46:00,0,1157,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.7,-4.08303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411168",2020-04-11 12:47:00,0,1158,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.7,-4.14666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411169",2020-04-11 12:48:00,0,1160,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,21.3,-4.19706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411170",2020-04-11 12:49:00,0,1162,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,21.7,-4.45473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411171",2020-04-11 12:50:00,0,1163,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.8,-4.46796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411172",2020-04-11 12:51:00,0,1166,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.9,-4.49253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411173",2020-04-11 12:52:00,0,1166,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.3,-4.51143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411174",2020-04-11 12:53:00,0,1170,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.3,-4.52529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411175",2020-04-11 12:54:00,0,1172,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.6,-4.4919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411176",2020-04-11 12:55:00,0,1173,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,21.8,-4.50576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411177",2020-04-11 12:56:00,0,1174,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,21.7,-4.42323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411178",2020-04-11 12:57:00,0,1172,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.8,-4.09626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411179",2020-04-11 12:58:00,0,1175,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.6,-4.0761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411180",2020-04-11 12:59:00,0,1178,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.3,-4.15926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411181",2020-04-11 13:00:00,0,1178,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.8,-4.20966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411182",2020-04-11 13:01:00,0,1178,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,21.6,-4.47426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411183",2020-04-11 13:02:00,0,1180,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.5,-4.47678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411184",2020-04-11 13:03:00,0,1178,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.8,-4.4919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411185",2020-04-11 13:04:00,0,1181,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.1,-4.51458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411186",2020-04-11 13:05:00,0,1182,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.7,-4.49883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411187",2020-04-11 13:06:00,0,1183,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.3,-4.50576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411188",2020-04-11 13:07:00,0,1186,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.9,-4.54293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411189",2020-04-11 13:08:00,0,1188,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.1,-4.34889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411190",2020-04-11 13:09:00,0,1185,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,21.9,-4.17186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411191",2020-04-11 13:10:00,0,1185,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,21.9,-4.2084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411192",2020-04-11 13:11:00,0,1186,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.9,-4.25439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411193",2020-04-11 13:12:00,0,1184,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.9,-4.30416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411194",2020-04-11 13:13:00,0,1187,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.8,-4.56876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411195",2020-04-11 13:14:00,0,1185,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.8,-4.61223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411196",2020-04-11 13:15:00,0,1188,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.6,-4.6242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411197",2020-04-11 13:16:00,0,1186,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.3,-4.61853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411198",2020-04-11 13:17:00,0,1188,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.6,-4.61538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411199",2020-04-11 13:18:00,0,1189,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.2,-4.62168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411200",2020-04-11 13:19:00,0,1187,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.2,-4.62546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411201",2020-04-11 13:20:00,0,1188,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.2,-4.49568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411202",2020-04-11 13:21:00,0,1188,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.6,-4.22856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411203",2020-04-11 13:22:00,0,1190,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,24,-4.24746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411204",2020-04-11 13:23:00,0,1189,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.6,-4.29156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411205",2020-04-11 13:24:00,0,1191,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.9,-4.33566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411206",2020-04-11 13:25:00,0,1192,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.8,-4.59459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411207",2020-04-11 13:26:00,0,1193,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.5,-4.58199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411208",2020-04-11 13:27:00,0,1191,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.7,-4.60593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411209",2020-04-11 13:28:00,0,1190,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.5,-4.59522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411210",2020-04-11 13:29:00,0,1188,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,22.7,-4.5927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411211",2020-04-11 13:30:00,0,1188,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.2,-4.5864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411212",2020-04-11 13:31:00,0,1187,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.7,-4.56876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411213",2020-04-11 13:32:00,0,1186,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,24.8,-4.57569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411214",2020-04-11 13:33:00,0,1190,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,23.8,-4.15296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411215",2020-04-11 13:34:00,0,1188,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,24.8,-4.16997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411216",2020-04-11 13:35:00,0,1193,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,24.6,-4.23801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411217",2020-04-11 13:36:00,0,1197,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,24.6,-4.29786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411218",2020-04-11 13:37:00,0,1198,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,24.2,-4.61223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411219",2020-04-11 13:38:00,0,1194,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,24.4,-4.62042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411220",2020-04-11 13:39:00,0,1197,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,24.5,-4.66956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411221",2020-04-11 13:40:00,0,1199,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,25,-4.67334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411222",2020-04-11 13:41:00,0,1194,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,28.5,24.6,-4.6494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411223",2020-04-11 13:42:00,0,1191,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,24.6,-4.62483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411224",2020-04-11 13:43:00,0,1191,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,25.4,-4.63806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411225",2020-04-11 13:44:00,0,1189,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,25.6,-4.19139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411226",2020-04-11 13:45:00,0,1192,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,25.5,-4.21029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411227",2020-04-11 13:46:00,0,1193,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,26,-4.2462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411228",2020-04-11 13:47:00,0,1193,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,26,-4.29786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411229",2020-04-11 13:48:00,0,1192,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,24.8,-4.6494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411230",2020-04-11 13:49:00,0,1189,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,23.8,-4.6557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411231",2020-04-11 13:50:00,0,1190,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,23.9,-4.65003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411232",2020-04-11 13:51:00,0,1191,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,23.7,-4.65003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411233",2020-04-11 13:52:00,0,1192,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,23.7,-4.68594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411234",2020-04-11 13:53:00,0,1193,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,23.5,-4.67145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411235",2020-04-11 13:54:00,0,1196,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,23,-4.70106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411236",2020-04-11 13:55:00,0,1200,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,23.2,-4.70232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411237",2020-04-11 13:56:00,0,1199,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,24.1,-4.25943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411238",2020-04-11 13:57:00,0,1194,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,24.7,-4.22856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411239",2020-04-11 13:58:00,0,1191,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,25.2,-4.23864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411240",2020-04-11 13:59:00,0,1189,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,25.8,-4.30416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411241",2020-04-11 14:00:00,0,1188,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,25.2,-4.63239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411242",2020-04-11 14:01:00,0,1189,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,23.8,-4.66389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411243",2020-04-11 14:02:00,0,1189,0,22,23,22,22,22,22,22,0,0,28,27,29,29,25.5,29,29,23.8,-4.66389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411244",2020-04-11 14:03:00,0,1187,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.1,-4.66893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411245",2020-04-11 14:04:00,0,1188,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24,-4.66326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411246",2020-04-11 14:05:00,0,1188,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.6,-4.65759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411247",2020-04-11 14:06:00,0,1186,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.3,-4.5171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411248",2020-04-11 14:07:00,0,1180,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.8,-4.20903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411249",2020-04-11 14:08:00,0,1176,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.5,-4.21533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411250",2020-04-11 14:09:00,0,1174,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.6,-4.21848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411251",2020-04-11 14:10:00,0,1179,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23,-4.29471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411252",2020-04-11 14:11:00,0,1176,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.3,-4.58262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411253",2020-04-11 14:12:00,0,1172,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,22.9,-4.55553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411254",2020-04-11 14:13:00,0,1169,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.2,-4.53222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411255",2020-04-11 14:14:00,0,1167,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.6,-4.52025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411256",2020-04-11 14:15:00,0,1169,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.1,-4.51899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411257",2020-04-11 14:16:00,0,1162,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24,-4.52466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411258",2020-04-11 14:17:00,0,1171,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.1,-4.53033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411259",2020-04-11 14:18:00,0,1171,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.6,-4.12083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411260",2020-04-11 14:19:00,0,1169,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.6,-4.1139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411261",2020-04-11 14:20:00,0,1162,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.2,-4.10823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411262",2020-04-11 14:21:00,0,1170,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24,-4.18446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411263",2020-04-11 14:22:00,0,1170,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.9,-4.47993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411264",2020-04-11 14:23:00,0,1165,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,25.5,-4.46796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411265",2020-04-11 14:24:00,0,1162,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,25.1,-4.46166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411266",2020-04-11 14:25:00,0,1164,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.8,-4.46733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411267",2020-04-11 14:26:00,0,1163,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.9,-4.47426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411268",2020-04-11 14:27:00,0,1162,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.5,-4.47993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411269",2020-04-11 14:28:00,0,1162,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.4,-4.48749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411270",2020-04-11 14:29:00,0,1164,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.1,-4.51143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411271",2020-04-11 14:30:00,0,1164,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.2,-4.09563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411272",2020-04-11 14:31:00,0,1163,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.8,-4.05216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411273",2020-04-11 14:32:00,0,1156,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.9,-4.06476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411274",2020-04-11 14:33:00,0,1154,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.5,-4.11453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411275",2020-04-11 14:34:00,0,1150,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.6,-4.40496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411276",2020-04-11 14:35:00,0,1145,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24,-4.40496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411277",2020-04-11 14:36:00,0,1148,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.4,-4.38669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411278",2020-04-11 14:37:00,0,1146,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.8,-4.37913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411279",2020-04-11 14:38:00,0,1148,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26,-4.36275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411280",2020-04-11 14:39:00,0,1142,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26.5,-4.35267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411281",2020-04-11 14:40:00,0,1140,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26.1,-4.34133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411282",2020-04-11 14:41:00,0,1139,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26.2,-4.08366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411283",2020-04-11 14:42:00,0,1140,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26,-3.88899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411284",2020-04-11 14:43:00,0,1132,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26.6,-3.88836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411285",2020-04-11 14:44:00,0,1120,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26.9,-3.96963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411286",2020-04-11 14:45:00,0,1122,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26.9,-4.00743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411287",2020-04-11 14:46:00,0,1121,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26.5,-4.24746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411288",2020-04-11 14:47:00,0,1121,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26.7,-4.26636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411289",2020-04-11 14:48:00,0,1121,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26.1,-4.27266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411290",2020-04-11 14:49:00,0,1123,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26.5,-4.27266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411291",2020-04-11 14:50:00,0,1121,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,25.7,-4.29093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411292",2020-04-11 14:51:00,0,1123,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.9,-4.29849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411293",2020-04-11 14:52:00,0,1121,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24,-3.9879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411294",2020-04-11 14:53:00,0,1116,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.9,-3.86127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411295",2020-04-11 14:54:00,0,1114,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.5,-3.88773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411296",2020-04-11 14:55:00,0,1113,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.6,-3.9564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411297",2020-04-11 14:56:00,0,1108,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.9,-4.00995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411298",2020-04-11 14:57:00,0,1107,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.1,-4.2525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411299",2020-04-11 14:58:00,0,1105,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.5,-4.25313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411300",2020-04-11 14:59:00,0,1099,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.8,-4.21659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411301",2020-04-11 15:00:00,0,1100,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,25.6,-4.221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411302",2020-04-11 15:01:00,0,1104,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26,-4.2147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411303",2020-04-11 15:02:00,0,1097,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26.1,-4.20273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411304",2020-04-11 15:03:00,0,1093,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,25.8,-3.7233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411305",2020-04-11 15:04:00,0,1091,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.4,-3.71826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411306",2020-04-11 15:05:00,0,1084,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.3,-3.72645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411307",2020-04-11 15:06:00,0,1090,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26.1,-3.79323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411308",2020-04-11 15:07:00,0,1087,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26.4,-3.85686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411309",2020-04-11 15:08:00,0,1082,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,25.8,-4.11516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411310",2020-04-11 15:09:00,0,1077,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26.4,-4.12146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411311",2020-04-11 15:10:00,0,1076,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,26.4,-4.10949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411312",2020-04-11 15:11:00,0,1077,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,25.6,-4.11516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411313",2020-04-11 15:12:00,0,1076,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,25.4,-4.10256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411314",2020-04-11 15:13:00,0,1072,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,25.2,-4.08933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411315",2020-04-11 15:14:00,0,1067,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,25.2,-3.76173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411316",2020-04-11 15:15:00,0,1070,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,25.1,-3.66156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411317",2020-04-11 15:16:00,0,1068,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.5,-3.65526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411318",2020-04-11 15:17:00,0,1072,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.6,-3.73086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411319",2020-04-11 15:18:00,0,1067,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.2,-3.79953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411320",2020-04-11 15:19:00,0,1067,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.4,-4.06854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411321",2020-04-11 15:20:00,0,1067,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.8,-4.08933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411322",2020-04-11 15:21:00,0,1065,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24,-4.07736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411323",2020-04-11 15:22:00,0,1059,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,25,-4.0635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411324",2020-04-11 15:23:00,0,1053,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.5,-4.00806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411325",2020-04-11 15:24:00,0,1051,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.3,-4.01373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411326",2020-04-11 15:25:00,0,1049,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.9,-3.56643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411327",2020-04-11 15:26:00,0,1045,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,25,-3.56769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411328",2020-04-11 15:27:00,0,1044,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.9,-3.56076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411329",2020-04-11 15:28:00,0,1038,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.9,-3.62376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411330",2020-04-11 15:29:00,0,1039,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.6,-3.92553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411331",2020-04-11 15:30:00,0,1033,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,25,-3.93876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411332",2020-04-11 15:31:00,0,1032,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,25.1,-3.9438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411333",2020-04-11 15:32:00,0,1029,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.4,-3.94506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411334",2020-04-11 15:33:00,0,1023,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.6,-3.95073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411335",2020-04-11 15:34:00,0,1021,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.5,-3.93183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411336",2020-04-11 15:35:00,0,1017,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.2,-3.91104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411337",2020-04-11 15:36:00,0,1016,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.6,-3.73086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411338",2020-04-11 15:37:00,0,1012,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,23.7,-3.47256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411339",2020-04-11 15:38:00,0,1008,0,22,23,22,22,22,22,22,0,0,28,27,29,29,26,29,29,24.4,-3.48516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411340",2020-04-11 15:39:00,0,1002,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29,24.6,-3.52674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411341",2020-04-11 15:40:00,0,996,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29,23.9,-3.54123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411342",2020-04-11 15:41:00,0,993,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29,23.5,-3.75039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411343",2020-04-11 15:42:00,0,990,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29,24.5,-3.73086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411344",2020-04-11 15:43:00,0,987,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29,25.2,-3.75543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411345",2020-04-11 15:44:00,0,985,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29,24.6,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411346",2020-04-11 15:45:00,0,982,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29,24,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411347",2020-04-11 15:46:00,0,978,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29,23.9,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411348",2020-04-11 15:47:00,0,974,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29,24.1,-3.69243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411349",2020-04-11 15:48:00,0,967,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,23.6,-3.56139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411350",2020-04-11 15:49:00,0,964,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,23.6,-3.2319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411351",2020-04-11 15:50:00,0,962,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,23.4,-3.24576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411352",2020-04-11 15:51:00,0,957,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,23.9,-3.28923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411353",2020-04-11 15:52:00,0,955,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,23.9,-3.28986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411354",2020-04-11 15:53:00,0,953,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,24.5,-3.58029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411355",2020-04-11 15:54:00,0,947,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,24.4,-3.57273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411356",2020-04-11 15:55:00,0,944,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,24.2,-3.57336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411357",2020-04-11 15:56:00,0,939,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,24.2,-3.55509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411358",2020-04-11 15:57:00,0,937,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,24.1,-3.54816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411359",2020-04-11 15:58:00,0,930,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,23.6,-3.52296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411360",2020-04-11 15:59:00,0,929,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,23.3,-3.51729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411361",2020-04-11 16:00:00,0,922,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,23.1,-3.05109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411362",2020-04-11 16:01:00,0,919,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,23.1,-2.82933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411363",2020-04-11 16:02:00,0,917,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,23,-2.82933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411364",2020-04-11 16:03:00,0,912,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,23.3,-2.89296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411365",2020-04-11 16:04:00,0,910,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,23.5,-2.9358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411366",2020-04-11 16:05:00,0,907,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,23.4,-3.26466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411367",2020-04-11 16:06:00,0,906,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,23.6,-3.2886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411368",2020-04-11 16:07:00,0,904,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,22.8,-3.2886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411369",2020-04-11 16:08:00,0,902,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,23.1,-3.29175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411370",2020-04-11 16:09:00,0,900,0,22,23,22,22,22,22,22,0,0,28.5,27,29,29,26,29,29.5,23.4,-3.24072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411371",2020-04-11 16:10:00,0,896,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,29.5,23.5,-3.25143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411372",2020-04-11 16:11:00,0,893,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,29.5,23.7,-3.22623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411373",2020-04-11 16:12:00,0,891,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,29.5,24.1,-3.2508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411374",2020-04-11 16:13:00,0,892,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,29.5,23.7,-3.23064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411375",2020-04-11 16:14:00,0,883,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,29.5,24.2,-2.8035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411376",2020-04-11 16:15:00,0,880,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,29.5,24.3,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411377",2020-04-11 16:16:00,0,877,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,29.5,24,-2.76759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411378",2020-04-11 16:17:00,0,875,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29,26,29,29.5,23.7,-2.87658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411379",2020-04-11 16:18:00,0,871,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26,29,29.5,24,-3.1248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411380",2020-04-11 16:19:00,0,865,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26,29,29.5,24.1,-3.13173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411381",2020-04-11 16:20:00,0,862,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26,29,29.5,23.9,-3.10527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411382",2020-04-11 16:21:00,0,860,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26,29,29.5,23.7,-3.09897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411383",2020-04-11 16:22:00,0,851,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26,29,29.5,24.1,-3.04983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411384",2020-04-11 16:23:00,0,845,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26,29,29.5,24,-3.03219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411385",2020-04-11 16:24:00,0,839,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26,29,29.5,23.9,-3.0114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411386",2020-04-11 16:25:00,0,837,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26,29,29.5,23.6,-3.01203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411387",2020-04-11 16:26:00,0,836,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,29.5,23.8,-2.86146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411388",2020-04-11 16:27:00,0,830,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,29.5,23.7,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411389",2020-04-11 16:28:00,0,824,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,29.5,23.2,-2.5956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411390",2020-04-11 16:29:00,0,825,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,29.5,23.1,-2.64663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411391",2020-04-11 16:30:00,0,820,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,29.5,23.4,-2.69577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411392",2020-04-11 16:31:00,0,819,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,29.5,23.9,-2.93643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411393",2020-04-11 16:32:00,0,817,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,29.5,24.6,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411394",2020-04-11 16:33:00,0,815,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,24.6,-2.9043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411395",2020-04-11 16:34:00,0,809,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,23.9,-2.90682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411396",2020-04-11 16:35:00,0,806,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,23.6,-2.89296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411397",2020-04-11 16:36:00,0,803,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,23.3,-2.88036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411398",2020-04-11 16:37:00,0,800,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,23.6,-2.82366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411399",2020-04-11 16:38:00,0,791,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,24.7,-2.81673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411400",2020-04-11 16:39:00,0,785,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,25.6,-2.79216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411401",2020-04-11 16:40:00,0,783,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,25.3,-2.38329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411402",2020-04-11 16:41:00,0,779,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,24.7,-2.36376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411403",2020-04-11 16:42:00,0,775,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,25,-2.3814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411404",2020-04-11 16:43:00,0,769,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,25,-2.39526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411405",2020-04-11 16:44:00,0,764,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,24.2,-2.69325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411406",2020-04-11 16:45:00,0,760,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,22.9,-2.69136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411407",2020-04-11 16:46:00,0,758,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,23.2,-2.69199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411408",2020-04-11 16:47:00,0,758,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,23.7,-2.68443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411409",2020-04-11 16:48:00,0,756,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,23.9,-2.68443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411410",2020-04-11 16:49:00,0,751,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,23.6,-2.64726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411411",2020-04-11 16:50:00,0,737,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,23.2,-2.59056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411412",2020-04-11 16:51:00,0,734,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,23.8,-2.60316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411413",2020-04-11 16:52:00,0,728,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,23.7,-2.57859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411414",2020-04-11 16:53:00,0,723,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,23,-2.37636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411415",2020-04-11 16:54:00,0,716,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,23.8,-2.09727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411416",2020-04-11 16:55:00,0,716,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,24.2,-2.13633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411417",2020-04-11 16:56:00,0,712,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,24.7,-2.19303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411418",2020-04-11 16:57:00,0,706,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,25.1,-2.23209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411419",2020-04-11 16:58:00,0,701,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,24.3,-2.45763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411420",2020-04-11 16:59:00,0,695,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,24.5,-2.42928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411421",2020-04-11 17:00:00,0,684,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29,30,24.1,-2.32218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411422",2020-04-11 17:01:00,0,673,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30,24.5,-2.26233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411423",2020-04-11 17:02:00,0,674,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30,24.6,-2.29194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411424",2020-04-11 17:03:00,0,676,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30,24.7,-2.29131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411425",2020-04-11 17:04:00,0,675,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30,24.9,-2.25036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411426",2020-04-11 17:05:00,0,674,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30,24.6,-2.20185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411427",2020-04-11 17:06:00,0,672,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30,24.3,-2.18232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411428",2020-04-11 17:07:00,0,664,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30,24.5,-1.72746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411429",2020-04-11 17:08:00,0,661,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30,23.5,-1.70226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411430",2020-04-11 17:09:00,0,656,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,23.5,-1.69155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411431",2020-04-11 17:10:00,0,652,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,23.2,-1.72242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411432",2020-04-11 17:11:00,0,646,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,23.9,-1.98261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411433",2020-04-11 17:12:00,0,598,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,23,-1.78353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411434",2020-04-11 17:13:00,0,635,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,22.7,-1.92276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411435",2020-04-11 17:14:00,0,631,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,23.1,-2.06199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411436",2020-04-11 17:15:00,0,628,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,23.7,-2.04813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411437",2020-04-11 17:16:00,0,617,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,23.4,-1.98072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411438",2020-04-11 17:17:00,0,615,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,23.7,-1.95489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411439",2020-04-11 17:18:00,0,607,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,24.7,-1.92339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411440",2020-04-11 17:19:00,0,601,0,22,23,22,22,22,22,22,0,0,28.5,27.5,29,29.5,26.5,29.5,30.5,24.2,-1.89693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411441",2020-04-11 17:20:00,0,602,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,30.5,23.9,-1.81503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411442",2020-04-11 17:21:00,0,596,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,30.5,24,-1.47798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411443",2020-04-11 17:22:00,0,594,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,30.5,24.4,-1.4616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411444",2020-04-11 17:23:00,0,591,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,30.5,24.8,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411445",2020-04-11 17:24:00,0,589,0,22,23,22,22,22,22,22,0,0,29,27.5,29,29.5,26.5,29.5,30.5,24.4,-1.49184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411446",2020-04-11 17:25:00,0,582,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,26.5,29.5,30.5,23.1,-1.74636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411447",2020-04-11 17:26:00,0,581,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,26.5,29.5,30.5,24,-1.73943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411448",2020-04-11 17:27:00,0,580,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,26.5,29.5,30.5,24.7,-1.70226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411449",2020-04-11 17:28:00,0,577,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,26.5,29.5,30.5,25,-1.67643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411450",2020-04-11 17:29:00,0,575,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,26.5,29.5,30.5,24.4,-1.74006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411451",2020-04-11 17:30:00,0,570,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,26.5,29.5,30.5,24.2,-1.73313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411452",2020-04-11 17:31:00,0,564,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,26.5,29.5,30.5,24,-1.71423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411453",2020-04-11 17:32:00,0,562,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,26.5,29.5,30.5,23.8,-1.70163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411454",2020-04-11 17:33:00,0,556,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,26.5,29.5,30.5,23.7,-1.6506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411455",2020-04-11 17:34:00,0,552,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,26.5,29.5,30.5,23.9,-1.59516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411456",2020-04-11 17:35:00,0,548,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,26.5,29.5,30.5,23.8,-1.24488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411457",2020-04-11 17:36:00,0,544,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,26.5,29.5,30.5,23.7,-1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411458",2020-04-11 17:37:00,0,539,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,26.5,29.5,30.5,23.9,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411459",2020-04-11 17:38:00,0,530,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,26.5,29.5,30.5,23.7,-1.2852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411460",2020-04-11 17:39:00,0,530,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,26.5,29.5,30.5,24.2,-1.54161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411461",2020-04-11 17:40:00,0,525,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,26.5,29.5,31,23.8,-1.52586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411462",2020-04-11 17:41:00,0,521,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,26.5,29.5,31,23.6,-1.52586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411463",2020-04-11 17:42:00,0,514,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,27,29.5,31,23.9,-1.4994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411464",2020-04-11 17:43:00,0,507,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,27,29.5,31,23.7,-1.46853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411465",2020-04-11 17:44:00,0,504,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,27,29.5,31,23.9,-1.44396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411466",2020-04-11 17:45:00,0,500,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,27,29.5,31,23.4,-1.43703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411467",2020-04-11 17:46:00,0,495,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,27,29.5,31,23.3,-1.40931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411468",2020-04-11 17:47:00,0,489,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,29.5,27,29.5,31,22.9,-1.3986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411469",2020-04-11 17:48:00,0,485,0,22,23,22,22,22,22,22,0,0,29,27.5,29.5,30,27,29.5,31,23.4,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411470",2020-04-11 17:49:00,0,482,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,29.5,31,23.5,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411471",2020-04-11 17:50:00,0,449,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,29.5,31,23.8,-0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411472",2020-04-11 17:51:00,0,396,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,29.5,31,23.6,-0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411473",2020-04-11 17:52:00,0,343,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,29.5,31,24.1,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411474",2020-04-11 17:53:00,0,337,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,29.5,31,24.2,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411475",2020-04-11 17:54:00,0,348,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,29.5,31,24.6,-1.25559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411476",2020-04-11 17:55:00,0,362,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31,24.4,-1.22409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411477",2020-04-11 17:56:00,0,360,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31,23.8,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411478",2020-04-11 17:57:00,0,396,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31,23.5,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411479",2020-04-11 17:58:00,0,440,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31,23.3,-1.19133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411480",2020-04-11 17:59:00,0,435,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31,23.3,-1.19133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411481",2020-04-11 18:00:00,0,431,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31,23.5,-1.16172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
