"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"411482",2020-04-11 18:01:00,0,425,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31,23.7,-1.11888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411483",2020-04-11 18:02:00,0,420,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31,23.4,-0.97839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411484",2020-04-11 18:03:00,0,415,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31,23.4,-0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411485",2020-04-11 18:04:00,0,408,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31,23.4,-0.67788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411486",2020-04-11 18:05:00,0,337,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31,23.2,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411487",2020-04-11 18:06:00,0,274,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31,23,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411488",2020-04-11 18:07:00,0,278,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31,22.5,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411489",2020-04-11 18:08:00,0,345,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31,22.3,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411490",2020-04-11 18:09:00,0,378,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31,22.5,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411491",2020-04-11 18:10:00,0,377,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31,23,-0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411492",2020-04-11 18:11:00,0,260,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31.5,22.9,-0.95319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411493",2020-04-11 18:12:00,0,116,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31.5,22.7,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411494",2020-04-11 18:13:00,0,87,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31.5,22.3,-0.89586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411495",2020-04-11 18:14:00,0,87,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31.5,22.5,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411496",2020-04-11 18:15:00,0,87,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31.5,22.6,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411497",2020-04-11 18:16:00,0,85,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31.5,22.6,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411498",2020-04-11 18:17:00,0,86,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31.5,22.5,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411499",2020-04-11 18:18:00,0,85,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31.5,22.5,-0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411500",2020-04-11 18:19:00,0,85,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31.5,22.4,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411501",2020-04-11 18:20:00,0,85,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31.5,22.4,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411502",2020-04-11 18:21:00,0,84,0,22,23,22,22,22,22,22,0,0,29,28,29.5,30,27,30,31.5,22.3,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411503",2020-04-11 18:22:00,0,84,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22.2,-0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411504",2020-04-11 18:23:00,0,84,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22.2,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411505",2020-04-11 18:24:00,0,84,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22.1,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411506",2020-04-11 18:25:00,0,92,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22.1,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411507",2020-04-11 18:26:00,0,175,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22.1,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411508",2020-04-11 18:27:00,0,284,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411509",2020-04-11 18:28:00,0,301,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22,-0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411510",2020-04-11 18:29:00,0,296,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411511",2020-04-11 18:30:00,0,293,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411512",2020-04-11 18:31:00,0,288,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22.1,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411513",2020-04-11 18:32:00,0,284,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22.1,-0.24759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411514",2020-04-11 18:33:00,0,278,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22.1,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411515",2020-04-11 18:34:00,0,274,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22.1,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411516",2020-04-11 18:35:00,0,268,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22.2,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411517",2020-04-11 18:36:00,0,263,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22.2,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411518",2020-04-11 18:37:00,0,257,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22.3,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411519",2020-04-11 18:38:00,0,254,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22.6,-0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411520",2020-04-11 18:39:00,0,249,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,23,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411521",2020-04-11 18:40:00,0,245,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,23.2,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411522",2020-04-11 18:41:00,0,244,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,23.4,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411523",2020-04-11 18:42:00,0,241,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,23.4,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411524",2020-04-11 18:43:00,0,236,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,23.2,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411525",2020-04-11 18:44:00,0,229,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,23,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411526",2020-04-11 18:45:00,0,228,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22.9,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411527",2020-04-11 18:46:00,0,225,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22.9,-0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411528",2020-04-11 18:47:00,0,222,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22.9,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411529",2020-04-11 18:48:00,0,219,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30,31.5,22.8,0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411530",2020-04-11 18:49:00,0,219,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30.5,31.5,22.8,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411531",2020-04-11 18:50:00,0,216,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27,30.5,31.5,22.8,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411532",2020-04-11 18:51:00,0,212,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30,27,30.5,31.5,22.8,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411533",2020-04-11 18:52:00,0,208,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30,27,30.5,31.5,22.8,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411534",2020-04-11 18:53:00,0,204,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30,27.5,30.5,31.5,22.8,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411535",2020-04-11 18:54:00,0,200,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30,27.5,30.5,31.5,22.8,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411536",2020-04-11 18:55:00,0,197,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30,27.5,30.5,31.5,22.7,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411537",2020-04-11 18:56:00,0,193,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30,27.5,30.5,32,22.7,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411538",2020-04-11 18:57:00,0,192,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30,27.5,30.5,32,22.7,-0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411539",2020-04-11 18:58:00,0,188,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30,27.5,30.5,32,22.7,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411540",2020-04-11 18:59:00,0,186,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30,27.5,30.5,32,22.7,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411541",2020-04-11 19:00:00,0,182,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30,27.5,30.5,32,22.7,-0.11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411542",2020-04-11 19:01:00,0,178,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30,27.5,30.5,32,22.7,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411543",2020-04-11 19:02:00,0,174,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30,27.5,30.5,32,22.7,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411544",2020-04-11 19:03:00,0,170,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30,27.5,30.5,32,22.7,0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411545",2020-04-11 19:04:00,0,165,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30,27.5,30.5,32,22.7,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411546",2020-04-11 19:05:00,0,161,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30,27.5,30.5,32,22.8,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411547",2020-04-11 19:06:00,0,156,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30,27.5,30.5,32,22.8,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411548",2020-04-11 19:07:00,0,154,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30,27.5,30.5,32,22.8,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411549",2020-04-11 19:08:00,0,150,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30.5,27.5,30.5,32,22.8,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411550",2020-04-11 19:09:00,0,146,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30.5,27.5,30.5,32,22.8,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411551",2020-04-11 19:10:00,0,144,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30.5,27.5,30.5,32,22.9,0.02961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411552",2020-04-11 19:11:00,0,140,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30.5,27.5,30.5,32,23.1,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411553",2020-04-11 19:12:00,0,136,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30.5,27.5,30.5,32,23.3,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411554",2020-04-11 19:13:00,0,132,0,22,23,22,22,22,22,22,0,0,29.5,28,30,30.5,27.5,30.5,32,23.3,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411555",2020-04-11 19:14:00,0,129,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,23.3,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411556",2020-04-11 19:15:00,0,125,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,23.3,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411557",2020-04-11 19:16:00,0,119,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,23.1,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411558",2020-04-11 19:17:00,0,106,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,22.8,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411559",2020-04-11 19:18:00,0,85,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,22.6,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411560",2020-04-11 19:19:00,0,66,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,22.4,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411561",2020-04-11 19:20:00,0,53,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,22.1,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411562",2020-04-11 19:21:00,0,50,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,21.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411563",2020-04-11 19:22:00,0,48,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,21.7,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411564",2020-04-11 19:23:00,0,48,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,21.6,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411565",2020-04-11 19:24:00,0,48,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,21.6,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411566",2020-04-11 19:25:00,0,47,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,21.5,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411567",2020-04-11 19:26:00,0,45,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,21.5,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411568",2020-04-11 19:27:00,0,44,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,21.5,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411569",2020-04-11 19:28:00,0,44,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,21.5,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411570",2020-04-11 19:29:00,0,42,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,21.4,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411571",2020-04-11 19:30:00,0,42,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,21.4,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411572",2020-04-11 19:31:00,0,41,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,21.4,0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411573",2020-04-11 19:32:00,0,40,0,22,23,22,22,22,22,22,0,0,29.5,28.5,30,30.5,27.5,30.5,32,21.4,0.25011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411574",2020-04-11 19:33:00,0,39,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,32,21.3,0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411575",2020-04-11 19:34:00,0,39,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,32,21.3,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411576",2020-04-11 19:35:00,0,38,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,32,21.3,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411577",2020-04-11 19:36:00,0,38,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,32,21.3,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411578",2020-04-11 19:37:00,0,37,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,32,21.3,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411579",2020-04-11 19:38:00,0,36,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,32,21.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411580",2020-04-11 19:39:00,0,35,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,32,21.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411581",2020-04-11 19:40:00,0,34,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,32,21.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411582",2020-04-11 19:41:00,0,34,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,32,21.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411583",2020-04-11 19:42:00,0,33,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,32,21.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411584",2020-04-11 19:43:00,0,32,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,32,21.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411585",2020-04-11 19:44:00,0,31,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,32,21.2,0.33138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411586",2020-04-11 19:45:00,0,30,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,32,21.1,0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411587",2020-04-11 19:46:00,0,30,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,32,21,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411588",2020-04-11 19:47:00,0,30,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,32,21,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411589",2020-04-11 19:48:00,0,29,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,32,20.9,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411590",2020-04-11 19:49:00,0,29,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,32,20.8,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411591",2020-04-11 19:50:00,0,27,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.8,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411592",2020-04-11 19:51:00,0,27,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.8,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411593",2020-04-11 19:52:00,0,25,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.7,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411594",2020-04-11 19:53:00,0,24,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.7,0.67788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411595",2020-04-11 19:54:00,0,23,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411596",2020-04-11 19:55:00,0,23,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411597",2020-04-11 19:56:00,0,23,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411598",2020-04-11 19:57:00,0,21,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411599",2020-04-11 19:58:00,0,20,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.6,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411600",2020-04-11 19:59:00,0,19,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.6,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411601",2020-04-11 20:00:00,0,19,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411602",2020-04-11 20:01:00,0,19,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.5,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411603",2020-04-11 20:02:00,0,17,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411604",2020-04-11 20:03:00,0,16,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411605",2020-04-11 20:04:00,0,16,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411606",2020-04-11 20:05:00,0,16,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.4,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411607",2020-04-11 20:06:00,0,15,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.3,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411608",2020-04-11 20:07:00,0,14,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.3,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411609",2020-04-11 20:08:00,0,14,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20.1,0.77931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411610",2020-04-11 20:09:00,0,14,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411611",2020-04-11 20:10:00,0,12,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,20,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411612",2020-04-11 20:11:00,0,13,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,19.9,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411613",2020-04-11 20:12:00,0,11,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,19.8,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411614",2020-04-11 20:13:00,0,11,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30.5,31.5,19.8,0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411615",2020-04-11 20:14:00,0,10,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30,31.5,19.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411616",2020-04-11 20:15:00,0,11,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30,31.5,19.7,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411617",2020-04-11 20:16:00,0,10,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30,31.5,19.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411618",2020-04-11 20:17:00,0,10,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30,31.5,19.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411619",2020-04-11 20:18:00,0,10,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30,31.5,19.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411620",2020-04-11 20:19:00,0,9,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30,31.5,19.4,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411621",2020-04-11 20:20:00,0,9,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30,31.5,19.2,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411622",2020-04-11 20:21:00,0,9,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30,31,19.1,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411623",2020-04-11 20:22:00,0,7,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30,31,19.1,0.89775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411624",2020-04-11 20:23:00,0,8,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30.5,27.5,30,31,19,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411625",2020-04-11 20:24:00,0,7,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,19.1,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411626",2020-04-11 20:25:00,0,7,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,19,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411627",2020-04-11 20:26:00,0,5,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,19,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411628",2020-04-11 20:27:00,0,6,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,19.1,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411629",2020-04-11 20:28:00,0,7,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,19.1,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411630",2020-04-11 20:29:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,19,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411631",2020-04-11 20:30:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,19.1,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411632",2020-04-11 20:31:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,19,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411633",2020-04-11 20:32:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,19.1,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411634",2020-04-11 20:33:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,19.2,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411635",2020-04-11 20:34:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,19,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411636",2020-04-11 20:35:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,19,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411637",2020-04-11 20:36:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,19,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411638",2020-04-11 20:37:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,18.8,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411639",2020-04-11 20:38:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,18.7,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411640",2020-04-11 20:39:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,18.6,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411641",2020-04-11 20:40:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,18.6,0.74592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411642",2020-04-11 20:41:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,18.7,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411643",2020-04-11 20:42:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,18.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411644",2020-04-11 20:43:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,18.6,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411645",2020-04-11 20:44:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,18.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411646",2020-04-11 20:45:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,18.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411647",2020-04-11 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,18.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411648",2020-04-11 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,30,30,27.5,30,31,18.3,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411649",2020-04-11 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,29.5,30,27.5,30,31,18.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411650",2020-04-11 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,29.5,30,27.5,30,31,18.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411651",2020-04-11 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,29.5,30,27.5,30,31,18.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411652",2020-04-11 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,29.5,30,27.5,30,31,18.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411653",2020-04-11 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,29.5,30,27.5,30,31,18.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411654",2020-04-11 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,29.5,30,27.5,30,31,18.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411655",2020-04-11 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,29.5,30,27.5,30,31,18.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411656",2020-04-11 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,29.5,30,27.5,30,31,18.4,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411657",2020-04-11 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,29.5,30,27.5,30,31,18.4,0.84609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411658",2020-04-11 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28.5,29.5,30,27.5,30,31,18.4,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411659",2020-04-11 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,18.4,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411660",2020-04-11 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,18.4,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411661",2020-04-11 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,18.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411662",2020-04-11 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,18.2,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411663",2020-04-11 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,18.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411664",2020-04-11 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,18.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411665",2020-04-11 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,18,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411666",2020-04-11 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411667",2020-04-11 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411668",2020-04-11 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411669",2020-04-11 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411670",2020-04-11 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.6,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411671",2020-04-11 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.6,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411672",2020-04-11 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411673",2020-04-11 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411674",2020-04-11 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.5,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411675",2020-04-11 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.5,0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411676",2020-04-11 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.5,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411677",2020-04-11 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.4,0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411678",2020-04-11 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.4,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411679",2020-04-11 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411680",2020-04-11 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.4,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411681",2020-04-11 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.3,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411682",2020-04-11 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411683",2020-04-11 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411684",2020-04-11 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,31,17.2,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411685",2020-04-11 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,17,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411686",2020-04-11 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.9,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411687",2020-04-11 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.8,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411688",2020-04-11 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411689",2020-04-11 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.6,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411690",2020-04-11 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.5,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411691",2020-04-11 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.4,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411692",2020-04-11 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.4,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411693",2020-04-11 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.4,0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411694",2020-04-11 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.5,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411695",2020-04-11 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.4,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411696",2020-04-11 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.4,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411697",2020-04-11 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.5,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411698",2020-04-11 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.5,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411699",2020-04-11 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411700",2020-04-11 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.3,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411701",2020-04-11 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411702",2020-04-11 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411703",2020-04-11 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411704",2020-04-11 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411705",2020-04-11 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411706",2020-04-11 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411707",2020-04-11 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411708",2020-04-11 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411709",2020-04-11 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411710",2020-04-11 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411711",2020-04-11 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16.1,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411712",2020-04-11 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411713",2020-04-11 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,16,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411714",2020-04-11 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.8,0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411715",2020-04-11 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.7,0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411716",2020-04-11 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.7,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411717",2020-04-11 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.6,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411718",2020-04-11 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411719",2020-04-11 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411720",2020-04-11 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411721",2020-04-11 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411722",2020-04-11 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.6,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411723",2020-04-11 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411724",2020-04-11 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411725",2020-04-11 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411726",2020-04-11 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.6,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411727",2020-04-11 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411728",2020-04-11 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411729",2020-04-11 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411730",2020-04-11 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411731",2020-04-11 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411732",2020-04-11 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.2,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411733",2020-04-11 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.1,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411734",2020-04-11 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411735",2020-04-11 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411736",2020-04-11 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411737",2020-04-11 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411738",2020-04-11 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411739",2020-04-11 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,15,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411740",2020-04-11 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411741",2020-04-11 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411742",2020-04-11 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411743",2020-04-11 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411744",2020-04-11 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.9,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411745",2020-04-11 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411746",2020-04-11 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411747",2020-04-11 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411748",2020-04-11 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411749",2020-04-11 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411750",2020-04-11 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411751",2020-04-11 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411752",2020-04-11 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411753",2020-04-11 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411754",2020-04-11 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.5,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411755",2020-04-11 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.6,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411756",2020-04-11 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.5,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411757",2020-04-11 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.5,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411758",2020-04-11 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.4,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411759",2020-04-11 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411760",2020-04-11 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411761",2020-04-11 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411762",2020-04-11 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411763",2020-04-11 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411764",2020-04-11 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.5,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411765",2020-04-11 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411766",2020-04-11 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,30,30.5,14.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411767",2020-04-11 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30.5,14.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411768",2020-04-11 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30.5,14.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411769",2020-04-11 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30.5,14.2,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411770",2020-04-11 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30.5,14.2,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411771",2020-04-11 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30.5,14.2,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411772",2020-04-11 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30.5,14.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411773",2020-04-11 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30.5,14.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411774",2020-04-11 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30.5,14.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411775",2020-04-11 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,14.2,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411776",2020-04-11 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,14.3,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411777",2020-04-11 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,14.3,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411778",2020-04-11 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,14.2,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411779",2020-04-11 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,14.3,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411780",2020-04-11 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,14.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411781",2020-04-11 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,14.3,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411782",2020-04-11 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,14.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411783",2020-04-11 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,14.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411784",2020-04-11 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,14.1,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411785",2020-04-11 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,14.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411786",2020-04-11 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,14,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411787",2020-04-11 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411788",2020-04-11 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411789",2020-04-11 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411790",2020-04-11 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.7,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411791",2020-04-11 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411792",2020-04-11 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411793",2020-04-11 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411794",2020-04-11 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411795",2020-04-11 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411796",2020-04-11 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411797",2020-04-11 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411798",2020-04-11 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.3,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411799",2020-04-11 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.3,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411800",2020-04-11 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.4,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411801",2020-04-11 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411802",2020-04-11 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.3,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411803",2020-04-11 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411804",2020-04-11 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411805",2020-04-11 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411806",2020-04-11 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.4,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411807",2020-04-11 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.4,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411808",2020-04-11 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411809",2020-04-11 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.3,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411810",2020-04-11 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411811",2020-04-11 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411812",2020-04-11 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411813",2020-04-11 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411814",2020-04-11 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
