"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"411815",2020-04-11 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,13,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411816",2020-04-11 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,12.9,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411817",2020-04-11 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,12.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411818",2020-04-11 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,12.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411819",2020-04-11 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,12.8,0.41832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411820",2020-04-11 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,12.8,0.60165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411821",2020-04-11 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,12.7,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411822",2020-04-11 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,12.7,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411823",2020-04-11 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,12.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411824",2020-04-11 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,12.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411825",2020-04-11 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,12.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411826",2020-04-11 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,12.6,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411827",2020-04-11 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,12.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411828",2020-04-11 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,30,28,29.5,30,27.5,29.5,30,12.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411829",2020-04-11 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27.5,29.5,30,12.5,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411830",2020-04-11 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27.5,29.5,30,12.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411831",2020-04-11 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27.5,29.5,30,12.5,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411832",2020-04-11 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27.5,29.5,30,12.4,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411833",2020-04-11 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27.5,29.5,30,12.6,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411834",2020-04-11 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27.5,29.5,30,12.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411835",2020-04-11 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27.5,29.5,30,12.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411836",2020-04-11 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27.5,29.5,30,12.5,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411837",2020-04-11 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27.5,29.5,30,12.6,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411838",2020-04-11 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27.5,29.5,30,12.6,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411839",2020-04-11 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,30,27.5,29.5,30,12.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411840",2020-04-11 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411841",2020-04-12 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411842",2020-04-12 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12.5,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411843",2020-04-12 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411844",2020-04-12 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12.4,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411845",2020-04-12 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12.5,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411846",2020-04-12 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12.4,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411847",2020-04-12 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12.3,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411848",2020-04-12 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12.1,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411849",2020-04-12 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411850",2020-04-12 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411851",2020-04-12 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.9,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411852",2020-04-12 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411853",2020-04-12 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411854",2020-04-12 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411855",2020-04-12 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411856",2020-04-12 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411857",2020-04-12 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12.1,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411858",2020-04-12 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12.1,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411859",2020-04-12 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411860",2020-04-12 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411861",2020-04-12 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12.4,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411862",2020-04-12 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411863",2020-04-12 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411864",2020-04-12 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411865",2020-04-12 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411866",2020-04-12 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411867",2020-04-12 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411868",2020-04-12 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411869",2020-04-12 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,12,0.61488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411870",2020-04-12 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411871",2020-04-12 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.8,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411872",2020-04-12 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.8,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411873",2020-04-12 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411874",2020-04-12 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411875",2020-04-12 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411876",2020-04-12 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411877",2020-04-12 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.7,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411878",2020-04-12 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.6,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411879",2020-04-12 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411880",2020-04-12 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.6,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411881",2020-04-12 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411882",2020-04-12 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.5,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411883",2020-04-12 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411884",2020-04-12 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411885",2020-04-12 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411886",2020-04-12 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,30,11.6,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411887",2020-04-12 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,29.5,11.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411888",2020-04-12 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,29.5,11.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411889",2020-04-12 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,29.5,11.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411890",2020-04-12 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,29.5,11.6,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411891",2020-04-12 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,29.5,11.5,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411892",2020-04-12 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27.5,29.5,29.5,11.5,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411893",2020-04-12 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411894",2020-04-12 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411895",2020-04-12 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411896",2020-04-12 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.8,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411897",2020-04-12 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.8,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411898",2020-04-12 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411899",2020-04-12 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411900",2020-04-12 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411901",2020-04-12 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411902",2020-04-12 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411903",2020-04-12 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411904",2020-04-12 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411905",2020-04-12 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411906",2020-04-12 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411907",2020-04-12 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.8,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411908",2020-04-12 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411909",2020-04-12 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411910",2020-04-12 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411911",2020-04-12 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.7,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411912",2020-04-12 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.8,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411913",2020-04-12 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411914",2020-04-12 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411915",2020-04-12 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.6,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411916",2020-04-12 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.5,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411917",2020-04-12 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.3,0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411918",2020-04-12 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.2,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411919",2020-04-12 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.1,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411920",2020-04-12 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411921",2020-04-12 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411922",2020-04-12 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411923",2020-04-12 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411924",2020-04-12 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411925",2020-04-12 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411926",2020-04-12 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,10.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411927",2020-04-12 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411928",2020-04-12 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,10.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411929",2020-04-12 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,11,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411930",2020-04-12 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,10.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411931",2020-04-12 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,10.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411932",2020-04-12 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29.5,29.5,10.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411933",2020-04-12 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411934",2020-04-12 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.8,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411935",2020-04-12 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411936",2020-04-12 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411937",2020-04-12 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411938",2020-04-12 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411939",2020-04-12 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411940",2020-04-12 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.7,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411941",2020-04-12 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.7,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411942",2020-04-12 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.7,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411943",2020-04-12 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.7,0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411944",2020-04-12 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411945",2020-04-12 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.6,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411946",2020-04-12 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411947",2020-04-12 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411948",2020-04-12 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411949",2020-04-12 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411950",2020-04-12 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.6,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411951",2020-04-12 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411952",2020-04-12 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.2,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411953",2020-04-12 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411954",2020-04-12 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411955",2020-04-12 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411956",2020-04-12 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411957",2020-04-12 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411958",2020-04-12 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411959",2020-04-12 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.6,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411960",2020-04-12 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411961",2020-04-12 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411962",2020-04-12 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411963",2020-04-12 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411964",2020-04-12 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.5,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411965",2020-04-12 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411966",2020-04-12 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.5,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411967",2020-04-12 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.4,0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411968",2020-04-12 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.4,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411969",2020-04-12 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411970",2020-04-12 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411971",2020-04-12 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411972",2020-04-12 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.3,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411973",2020-04-12 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.2,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411974",2020-04-12 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411975",2020-04-12 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.1,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411976",2020-04-12 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.2,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411977",2020-04-12 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411978",2020-04-12 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.2,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411979",2020-04-12 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.2,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411980",2020-04-12 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411981",2020-04-12 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411982",2020-04-12 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411983",2020-04-12 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411984",2020-04-12 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411985",2020-04-12 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.2,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411986",2020-04-12 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411987",2020-04-12 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411988",2020-04-12 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411989",2020-04-12 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.4,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411990",2020-04-12 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411991",2020-04-12 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411992",2020-04-12 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.1,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411993",2020-04-12 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.2,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411994",2020-04-12 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.1,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411995",2020-04-12 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,9.9,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411996",2020-04-12 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411997",2020-04-12 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,9.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411998",2020-04-12 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,9.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"411999",2020-04-12 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,9.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412000",2020-04-12 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412001",2020-04-12 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412002",2020-04-12 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29.5,10.3,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412003",2020-04-12 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29,10.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412004",2020-04-12 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29,10.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412005",2020-04-12 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29,10.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412006",2020-04-12 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29,10.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412007",2020-04-12 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29,10.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412008",2020-04-12 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29,10.2,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412009",2020-04-12 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29.5,28,29.5,29.5,27,29,29,10.2,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412010",2020-04-12 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,10.2,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412011",2020-04-12 02:50:00,0.788671,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,10.2,0.90594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412012",2020-04-12 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,10,0.93681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412013",2020-04-12 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,10,0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412014",2020-04-12 02:53:00,0.673829,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.9,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412015",2020-04-12 02:54:00,0.913208,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,10,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412016",2020-04-12 02:55:00,1.81418,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.9,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412017",2020-04-12 02:56:00,7.69951,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.8,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412018",2020-04-12 02:57:00,5.31052,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.6,0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412019",2020-04-12 02:58:00,1.91254,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.4,1.17684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412020",2020-04-12 02:59:00,1.26145,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.3,1.24677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412021",2020-04-12 03:00:00,0.771156,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.3,1.25874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412022",2020-04-12 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.5,1.14534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412023",2020-04-12 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.5,1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412024",2020-04-12 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.6,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412025",2020-04-12 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.6,0.94941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412026",2020-04-12 03:05:00,0.880564,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.5,0.94878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412027",2020-04-12 03:06:00,0.819438,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.4,0.98469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412028",2020-04-12 03:07:00,1.92842,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.4,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412029",2020-04-12 03:08:00,3.10942,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.3,0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412030",2020-04-12 03:09:00,3.27793,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.3,0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412031",2020-04-12 03:10:00,2.92593,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.2,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412032",2020-04-12 03:11:00,2.72546,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.1,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412033",2020-04-12 03:12:00,2.3055,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.1,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412034",2020-04-12 03:13:00,1.78504,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.1,0.96201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412035",2020-04-12 03:14:00,1.42418,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.2,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412036",2020-04-12 03:15:00,1.24172,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.3,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412037",2020-04-12 03:16:00,1.29975,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.3,0.95571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412038",2020-04-12 03:17:00,1.43194,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.1,0.96768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412039",2020-04-12 03:18:00,1.17447,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9,0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412040",2020-04-12 03:19:00,1.42168,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412041",2020-04-12 03:20:00,1.53806,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412042",2020-04-12 03:21:00,0.0839049,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412043",2020-04-12 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,8.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412044",2020-04-12 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412045",2020-04-12 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412046",2020-04-12 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.3,0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412047",2020-04-12 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.4,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412048",2020-04-12 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.4,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412049",2020-04-12 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.4,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412050",2020-04-12 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.4,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412051",2020-04-12 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412052",2020-04-12 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412053",2020-04-12 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412054",2020-04-12 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412055",2020-04-12 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412056",2020-04-12 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,8.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412057",2020-04-12 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,8.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412058",2020-04-12 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,8.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412059",2020-04-12 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,8.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412060",2020-04-12 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,8.9,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412061",2020-04-12 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412062",2020-04-12 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.1,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412063",2020-04-12 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412064",2020-04-12 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412065",2020-04-12 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412066",2020-04-12 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412067",2020-04-12 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412068",2020-04-12 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412069",2020-04-12 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412070",2020-04-12 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.2,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412071",2020-04-12 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412072",2020-04-12 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412073",2020-04-12 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412074",2020-04-12 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.1,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412075",2020-04-12 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,9.1,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412076",2020-04-12 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,8.9,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412077",2020-04-12 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,8.9,0.60165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412078",2020-04-12 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,8.7,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412079",2020-04-12 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,8.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412080",2020-04-12 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,8.6,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412081",2020-04-12 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,8.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412082",2020-04-12 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,8.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412083",2020-04-12 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,8.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412084",2020-04-12 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,29,29,8.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412085",2020-04-12 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412086",2020-04-12 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.9,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412087",2020-04-12 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412088",2020-04-12 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412089",2020-04-12 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412090",2020-04-12 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412091",2020-04-12 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412092",2020-04-12 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412093",2020-04-12 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412094",2020-04-12 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412095",2020-04-12 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412096",2020-04-12 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412097",2020-04-12 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412098",2020-04-12 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412099",2020-04-12 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412100",2020-04-12 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.5,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412101",2020-04-12 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412102",2020-04-12 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412103",2020-04-12 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.5,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412104",2020-04-12 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.5,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412105",2020-04-12 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.5,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412106",2020-04-12 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.6,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412107",2020-04-12 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.6,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412108",2020-04-12 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412109",2020-04-12 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.7,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412110",2020-04-12 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.6,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412111",2020-04-12 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412112",2020-04-12 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412113",2020-04-12 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412114",2020-04-12 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412115",2020-04-12 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412116",2020-04-12 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412117",2020-04-12 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412118",2020-04-12 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412119",2020-04-12 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,29,8.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412120",2020-04-12 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,28.5,8.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412121",2020-04-12 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,28.5,8.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412122",2020-04-12 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,28.5,8.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412123",2020-04-12 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,28.5,8.5,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412124",2020-04-12 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,28.5,8.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412125",2020-04-12 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,27,28.5,28.5,8.4,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412126",2020-04-12 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.3,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412127",2020-04-12 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412128",2020-04-12 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412129",2020-04-12 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412130",2020-04-12 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.2,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412131",2020-04-12 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412132",2020-04-12 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412133",2020-04-12 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.2,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412134",2020-04-12 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412135",2020-04-12 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.3,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412136",2020-04-12 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.3,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412137",2020-04-12 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412138",2020-04-12 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412139",2020-04-12 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412140",2020-04-12 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412141",2020-04-12 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.4,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412142",2020-04-12 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.4,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412143",2020-04-12 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.3,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412144",2020-04-12 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.3,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412145",2020-04-12 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.2,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412146",2020-04-12 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
