"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"412147",2020-04-12 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412148",2020-04-12 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,7.9,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412149",2020-04-12 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412150",2020-04-12 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,7.9,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412151",2020-04-12 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,7.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412152",2020-04-12 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,7.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412153",2020-04-12 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,7.9,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412154",2020-04-12 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,7.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412155",2020-04-12 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412156",2020-04-12 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412157",2020-04-12 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412158",2020-04-12 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412159",2020-04-12 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412160",2020-04-12 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412161",2020-04-12 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412162",2020-04-12 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.2,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412163",2020-04-12 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.2,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412164",2020-04-12 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.2,0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412165",2020-04-12 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.1,0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412166",2020-04-12 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.1,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412167",2020-04-12 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.1,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412168",2020-04-12 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412169",2020-04-12 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412170",2020-04-12 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412171",2020-04-12 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,7.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412172",2020-04-12 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,28,29.5,29.5,26.5,28.5,28.5,8,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412173",2020-04-12 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412174",2020-04-12 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412175",2020-04-12 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412176",2020-04-12 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412177",2020-04-12 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.9,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412178",2020-04-12 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412179",2020-04-12 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412180",2020-04-12 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.9,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412181",2020-04-12 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.9,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412182",2020-04-12 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.9,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412183",2020-04-12 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412184",2020-04-12 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412185",2020-04-12 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,8.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412186",2020-04-12 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,8.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412187",2020-04-12 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,8.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412188",2020-04-12 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,8.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412189",2020-04-12 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,8.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412190",2020-04-12 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,8.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412191",2020-04-12 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,8.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412192",2020-04-12 05:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,8.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412193",2020-04-12 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,8.2,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412194",2020-04-12 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,8,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412195",2020-04-12 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.9,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412196",2020-04-12 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.6,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412197",2020-04-12 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.6,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412198",2020-04-12 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412199",2020-04-12 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412200",2020-04-12 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.6,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412201",2020-04-12 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.6,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412202",2020-04-12 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.5,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412203",2020-04-12 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.6,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412204",2020-04-12 06:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.8,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412205",2020-04-12 06:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412206",2020-04-12 06:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.6,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412207",2020-04-12 06:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.5,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412208",2020-04-12 06:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.3,0.41895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412209",2020-04-12 06:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.4,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412210",2020-04-12 06:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412211",2020-04-12 06:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.4,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412212",2020-04-12 06:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.5,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412213",2020-04-12 06:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.5,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412214",2020-04-12 06:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.5,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412215",2020-04-12 06:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.5,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412216",2020-04-12 06:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412217",2020-04-12 06:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.6,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412218",2020-04-12 06:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.6,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412219",2020-04-12 06:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.6,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412220",2020-04-12 06:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.7,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412221",2020-04-12 06:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.7,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412222",2020-04-12 06:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412223",2020-04-12 06:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.8,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412224",2020-04-12 06:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.8,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412225",2020-04-12 06:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.8,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412226",2020-04-12 06:25:00,0,7,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.8,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412227",2020-04-12 06:26:00,0,7,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.9,0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412228",2020-04-12 06:27:00,0,8,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28.5,28.5,7.8,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412229",2020-04-12 06:28:00,0,8,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,7.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412230",2020-04-12 06:29:00,0,9,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,7.7,0.43092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412231",2020-04-12 06:30:00,0,9,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,7.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412232",2020-04-12 06:31:00,0,9,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,7.6,0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412233",2020-04-12 06:32:00,0,10,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,7.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412234",2020-04-12 06:33:00,0,10,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,7.6,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412235",2020-04-12 06:34:00,0,10,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,7.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412236",2020-04-12 06:35:00,0,11,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,7.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412237",2020-04-12 06:36:00,0,11,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,7.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412238",2020-04-12 06:37:00,0,12,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412239",2020-04-12 06:38:00,0,11,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.1,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412240",2020-04-12 06:39:00,0,12,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412241",2020-04-12 06:40:00,0,12,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412242",2020-04-12 06:41:00,0,13,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,7.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412243",2020-04-12 06:42:00,0,13,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,7.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412244",2020-04-12 06:43:00,0,14,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,7.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412245",2020-04-12 06:44:00,0,14,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412246",2020-04-12 06:45:00,0,15,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,7.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412247",2020-04-12 06:46:00,0,16,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,7.9,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412248",2020-04-12 06:47:00,0,16,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,7.8,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412249",2020-04-12 06:48:00,0,16,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,7.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412250",2020-04-12 06:49:00,0,17,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,7.9,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412251",2020-04-12 06:50:00,0,17,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412252",2020-04-12 06:51:00,0,17,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,7.8,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412253",2020-04-12 06:52:00,0,19,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,7.9,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412254",2020-04-12 06:53:00,0,19,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,7.9,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412255",2020-04-12 06:54:00,0,21,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412256",2020-04-12 06:55:00,0,23,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8,0.38115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412257",2020-04-12 06:56:00,0,23,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.1,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412258",2020-04-12 06:57:00,0,26,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.1,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412259",2020-04-12 06:58:00,0,27,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.2,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412260",2020-04-12 06:59:00,0,29,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412261",2020-04-12 07:00:00,0,30,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.3,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412262",2020-04-12 07:01:00,0,31,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.3,0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412263",2020-04-12 07:02:00,0,33,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412264",2020-04-12 07:03:00,0,34,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412265",2020-04-12 07:04:00,0,35,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412266",2020-04-12 07:05:00,0,37,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412267",2020-04-12 07:06:00,0,39,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412268",2020-04-12 07:07:00,0,42,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412269",2020-04-12 07:08:00,0,44,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.5,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412270",2020-04-12 07:09:00,0,47,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412271",2020-04-12 07:10:00,0,48,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412272",2020-04-12 07:11:00,0,49,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.6,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412273",2020-04-12 07:12:00,0,52,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412274",2020-04-12 07:13:00,0,55,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.8,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412275",2020-04-12 07:14:00,0,57,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,8.9,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412276",2020-04-12 07:15:00,0,59,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412277",2020-04-12 07:16:00,0,63,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.1,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412278",2020-04-12 07:17:00,0,64,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.2,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412279",2020-04-12 07:18:00,0,67,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412280",2020-04-12 07:19:00,0,69,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.2,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412281",2020-04-12 07:20:00,0,74,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.1,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412282",2020-04-12 07:21:00,0,76,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.1,0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412283",2020-04-12 07:22:00,0,79,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.1,0.12159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412284",2020-04-12 07:23:00,0,80,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.1,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412285",2020-04-12 07:24:00,0,83,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.1,0.12789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412286",2020-04-12 07:25:00,0,85,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.2,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412287",2020-04-12 07:26:00,0,88,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.2,0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412288",2020-04-12 07:27:00,0,91,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.2,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412289",2020-04-12 07:28:00,0,93,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.3,0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412290",2020-04-12 07:29:00,0,95,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.3,0.07875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412291",2020-04-12 07:30:00,0,96,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.2,0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412292",2020-04-12 07:31:00,0,100,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.3,0.04788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412293",2020-04-12 07:32:00,0,102,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.3,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412294",2020-04-12 07:33:00,0,106,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.3,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412295",2020-04-12 07:34:00,0,107,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.4,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412296",2020-04-12 07:35:00,0,111,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.6,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412297",2020-04-12 07:36:00,0,115,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.5,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412298",2020-04-12 07:37:00,0,118,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.5,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412299",2020-04-12 07:38:00,0,120,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.6,0.00882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412300",2020-04-12 07:39:00,0,125,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.7,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412301",2020-04-12 07:40:00,0,127,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,9.8,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412302",2020-04-12 07:41:00,0,130,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,10,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412303",2020-04-12 07:42:00,0,133,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,10.4,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412304",2020-04-12 07:43:00,0,136,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,10.8,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412305",2020-04-12 07:44:00,0,140,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,11.1,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412306",2020-04-12 07:45:00,0,142,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,11.2,0.21168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412307",2020-04-12 07:46:00,0,145,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,11.2,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412308",2020-04-12 07:47:00,0,148,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,11,0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412309",2020-04-12 07:48:00,0,151,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,11,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412310",2020-04-12 07:49:00,0,153,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,11,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412311",2020-04-12 07:50:00,0,157,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,11.1,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412312",2020-04-12 07:51:00,0,162,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,11.3,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412313",2020-04-12 07:52:00,0,165,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,11.5,-0.16569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412314",2020-04-12 07:53:00,0,169,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,11.9,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412315",2020-04-12 07:54:00,0,171,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,12.1,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412316",2020-04-12 07:55:00,0,174,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,12.2,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412317",2020-04-12 07:56:00,0,176,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,12.3,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412318",2020-04-12 07:57:00,0,179,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,12.5,-0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412319",2020-04-12 07:58:00,0,183,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,12.7,-0.19908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412320",2020-04-12 07:59:00,0,188,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,12.9,-0.21609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412321",2020-04-12 08:00:00,0,191,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,13.2,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412322",2020-04-12 08:01:00,0,195,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,13.3,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412323",2020-04-12 08:02:00,0,200,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,13.4,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412324",2020-04-12 08:03:00,0,204,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,13.3,-0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412325",2020-04-12 08:04:00,0,208,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28,13.2,-0.26208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412326",2020-04-12 08:05:00,0,211,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,13.1,-0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412327",2020-04-12 08:06:00,0,213,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,13,-0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412328",2020-04-12 08:07:00,0,217,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,13,-0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412329",2020-04-12 08:08:00,0,221,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,13,-0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412330",2020-04-12 08:09:00,0,224,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,13.1,-0.00503999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412331",2020-04-12 08:10:00,0,228,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,13.3,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412332",2020-04-12 08:11:00,0,234,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,13.5,-0.02772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412333",2020-04-12 08:12:00,0,237,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,13.6,0.12915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412334",2020-04-12 08:13:00,0,239,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,13.8,-0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412335",2020-04-12 08:14:00,0,243,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,13.8,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412336",2020-04-12 08:15:00,0,245,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,13.8,-0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412337",2020-04-12 08:16:00,0,245,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,13.6,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412338",2020-04-12 08:17:00,0,257,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,13.4,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412339",2020-04-12 08:18:00,0,265,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,13.3,-0.56889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412340",2020-04-12 08:19:00,0,271,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26.5,28,28.5,13.3,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412341",2020-04-12 08:20:00,0,274,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,13.1,-0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412342",2020-04-12 08:21:00,0,278,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,13.1,-0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412343",2020-04-12 08:22:00,0,279,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,13.2,-0.68859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412344",2020-04-12 08:23:00,0,282,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,13.1,-0.67599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412345",2020-04-12 08:24:00,0,283,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,13.1,-0.68859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412346",2020-04-12 08:25:00,0,288,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,13.1,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412347",2020-04-12 08:26:00,0,292,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,13.1,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412348",2020-04-12 08:27:00,0,299,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,13.1,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412349",2020-04-12 08:28:00,0,305,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,13.1,-0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412350",2020-04-12 08:29:00,0,307,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,13,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412351",2020-04-12 08:30:00,0,309,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,13,-0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412352",2020-04-12 08:31:00,0,310,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,12.8,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412353",2020-04-12 08:32:00,0,314,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,12.6,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412354",2020-04-12 08:33:00,0,316,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,12.7,-0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412355",2020-04-12 08:34:00,0,321,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,12.7,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412356",2020-04-12 08:35:00,0,324,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,12.4,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412357",2020-04-12 08:36:00,0,328,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,12.5,-0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412358",2020-04-12 08:37:00,0,332,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,12.5,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412359",2020-04-12 08:38:00,0,336,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,12.6,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412360",2020-04-12 08:39:00,0,338,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,12.7,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412361",2020-04-12 08:40:00,0,338,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,12.8,-0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412362",2020-04-12 08:41:00,0,345,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,12.9,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412363",2020-04-12 08:42:00,0,350,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,13,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412364",2020-04-12 08:43:00,0,354,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,13.2,-1.05273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412365",2020-04-12 08:44:00,0,356,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,13.4,-1.04769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412366",2020-04-12 08:45:00,0,358,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,13.9,-1.05273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412367",2020-04-12 08:46:00,0,358,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,14.6,-1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412368",2020-04-12 08:47:00,0,364,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,15.1,-1.10124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412369",2020-04-12 08:48:00,0,375,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,16.8,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412370",2020-04-12 08:49:00,0,382,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,17.8,-1.16613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412371",2020-04-12 08:50:00,0,388,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,18.2,-1.18503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412372",2020-04-12 08:51:00,0,393,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,18.6,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412373",2020-04-12 08:52:00,0,398,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,18.1,-1.25622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412374",2020-04-12 08:53:00,0,402,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,17.8,-1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412375",2020-04-12 08:54:00,0,405,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,18.1,-1.33056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412376",2020-04-12 08:55:00,0,408,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,18.1,-1.27449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412377",2020-04-12 08:56:00,0,412,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,18,-1.04769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412378",2020-04-12 08:57:00,0,417,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,18,-1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412379",2020-04-12 08:58:00,0,419,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,17.8,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412380",2020-04-12 08:59:00,0,423,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,17.3,-1.24866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412381",2020-04-12 09:00:00,0,429,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,17.4,-1.4049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412382",2020-04-12 09:01:00,0,433,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,17.2,-1.39923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412383",2020-04-12 09:02:00,0,436,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,17.1,-1.38096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412384",2020-04-12 09:03:00,0,440,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,16.9,-1.35639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412385",2020-04-12 09:04:00,0,444,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,17.7,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412386",2020-04-12 09:05:00,0,447,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,18.2,-1.29024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412387",2020-04-12 09:06:00,0,449,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,19,-1.28016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412388",2020-04-12 09:07:00,0,453,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,19.4,-1.27323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412389",2020-04-12 09:08:00,0,457,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,19.1,-1.23291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412390",2020-04-12 09:09:00,0,461,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,18.8,-1.17558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412391",2020-04-12 09:10:00,0,465,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,17.5,-1.16487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412392",2020-04-12 09:11:00,0,467,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,18,-1.17936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412393",2020-04-12 09:12:00,0,471,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,19.2,-1.2222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412394",2020-04-12 09:13:00,0,476,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,18.5,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412395",2020-04-12 09:14:00,0,482,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,17.1,-1.51893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412396",2020-04-12 09:15:00,0,489,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,17,-1.42884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412397",2020-04-12 09:16:00,0,496,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,17.4,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412398",2020-04-12 09:17:00,0,500,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28,28.5,18.2,-1.2852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412399",2020-04-12 09:18:00,0,503,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,19.1,-1.34253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412400",2020-04-12 09:19:00,0,509,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,17.3,-1.45215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412401",2020-04-12 09:20:00,0,511,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,17.8,-1.6317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412402",2020-04-12 09:21:00,0,514,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,17.3,-1.65186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412403",2020-04-12 09:22:00,0,517,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,16.6,-1.67076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412404",2020-04-12 09:23:00,0,520,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,16.4,-1.67706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412405",2020-04-12 09:24:00,0,525,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,16.7,-1.69659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412406",2020-04-12 09:25:00,0,527,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18,-1.71549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412407",2020-04-12 09:26:00,0,530,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.4,-1.7577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412408",2020-04-12 09:27:00,0,540,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,19,-1.78353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412409",2020-04-12 09:28:00,0,542,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,19.2,-1.79928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412410",2020-04-12 09:29:00,0,546,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.8,-1.81629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412411",2020-04-12 09:30:00,0,552,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.4,-1.84401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412412",2020-04-12 09:31:00,0,555,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.4,-1.85661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412413",2020-04-12 09:32:00,0,562,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18,-1.88433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412414",2020-04-12 09:33:00,0,566,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.1,-1.89756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412415",2020-04-12 09:34:00,0,569,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.7,-1.92969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412416",2020-04-12 09:35:00,0,575,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.7,-1.62036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412417",2020-04-12 09:36:00,0,578,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,19.2,-1.67013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412418",2020-04-12 09:37:00,0,581,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,20,-1.73439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412419",2020-04-12 09:38:00,0,582,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,19.9,-1.85976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412420",2020-04-12 09:39:00,0,586,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,20.5,-1.93536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412421",2020-04-12 09:40:00,0,592,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,19.2,-2.11113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412422",2020-04-12 09:41:00,0,595,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,19.9,-2.13633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412423",2020-04-12 09:42:00,0,601,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,19.6,-2.1483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412424",2020-04-12 09:43:00,0,607,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,17.7,-2.16279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412425",2020-04-12 09:44:00,0,609,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.3,-2.18547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412426",2020-04-12 09:45:00,0,613,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.6,-2.21193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412427",2020-04-12 09:46:00,0,622,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.6,-2.2302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412428",2020-04-12 09:47:00,0,627,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.9,-2.24406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412429",2020-04-12 09:48:00,0,631,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.7,-2.26989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412430",2020-04-12 09:49:00,0,633,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.9,-2.2869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412431",2020-04-12 09:50:00,0,636,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.3,-2.30013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412432",2020-04-12 09:51:00,0,642,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.1,-2.29446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412433",2020-04-12 09:52:00,0,644,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.9,-2.2932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412434",2020-04-12 09:53:00,0,649,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,20.7,-2.06829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412435",2020-04-12 09:54:00,0,655,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,21.9,-2.03616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412436",2020-04-12 09:55:00,0,659,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,22.1,-2.06703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412437",2020-04-12 09:56:00,0,664,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,21.5,-2.18043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412438",2020-04-12 09:57:00,0,669,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,21.1,-2.31273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412439",2020-04-12 09:58:00,0,673,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,21.7,-2.44566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412440",2020-04-12 09:59:00,0,676,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,22.1,-2.47023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412441",2020-04-12 10:00:00,0,683,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,21.2,-2.62773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412442",2020-04-12 10:01:00,0,687,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,21.2,-2.64222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412443",2020-04-12 10:02:00,0,693,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,20.7,-2.66805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412444",2020-04-12 10:03:00,0,696,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,21.3,-2.67813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412445",2020-04-12 10:04:00,0,699,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,22.1,-2.69073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412446",2020-04-12 10:05:00,0,704,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,22.4,-2.71026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412447",2020-04-12 10:06:00,0,706,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,22.1,-2.72286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412448",2020-04-12 10:07:00,0,713,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,21.9,-2.7279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412449",2020-04-12 10:08:00,0,718,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,19.1,-2.73483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412450",2020-04-12 10:09:00,0,719,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.8,-2.72349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412451",2020-04-12 10:10:00,0,722,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.3,-2.71278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412452",2020-04-12 10:11:00,0,728,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,17.2,-2.40093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412453",2020-04-12 10:12:00,0,732,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,18.3,-2.42046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412454",2020-04-12 10:13:00,0,735,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,19.7,-2.43936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412455",2020-04-12 10:14:00,0,738,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,20.9,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412456",2020-04-12 10:15:00,0,742,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,19.8,-2.78523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412457",2020-04-12 10:16:00,0,748,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,20.3,-2.76318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412458",2020-04-12 10:17:00,0,750,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,20.1,-2.77263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412459",2020-04-12 10:18:00,0,753,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,21.5,-2.76696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412460",2020-04-12 10:19:00,0,756,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,22.3,-2.7846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412461",2020-04-12 10:20:00,0,760,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,22.3,-2.79153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412462",2020-04-12 10:21:00,0,766,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,22.4,-2.81673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412463",2020-04-12 10:22:00,0,770,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,22.9,-2.79909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412464",2020-04-12 10:23:00,0,771,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,23.4,-2.7972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412465",2020-04-12 10:24:00,0,775,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,23.1,-2.78523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412466",2020-04-12 10:25:00,0,777,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,23.4,-2.772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412467",2020-04-12 10:26:00,0,783,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,23.2,-2.72475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412468",2020-04-12 10:27:00,0,786,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,28.5,23.1,-2.60946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412469",2020-04-12 10:28:00,0,790,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,29,22.8,-2.51433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412470",2020-04-12 10:29:00,0,793,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,29,23,-2.53386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412471",2020-04-12 10:30:00,0,796,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,29,23.7,-2.60631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
