"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"412472",2020-04-12 10:31:00,0,798,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,29,23.3,-2.65986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412473",2020-04-12 10:32:00,0,800,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,29,19.4,-2.88036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412474",2020-04-12 10:33:00,0,809,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,28.5,29,18.4,-2.91123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412475",2020-04-12 10:34:00,0,810,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,18.5,-2.90682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412476",2020-04-12 10:35:00,0,815,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,20.4,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412477",2020-04-12 10:36:00,0,816,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,21.2,-2.91375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412478",2020-04-12 10:37:00,0,820,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,21.6,-2.92383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412479",2020-04-12 10:38:00,0,822,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,22.1,-2.93643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412480",2020-04-12 10:39:00,0,830,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,19.7,-2.94021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412481",2020-04-12 10:40:00,0,832,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,19.8,-2.95659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412482",2020-04-12 10:41:00,0,836,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,20.4,-2.96163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412483",2020-04-12 10:42:00,0,838,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,21.1,-2.95659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412484",2020-04-12 10:43:00,0,842,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,21.4,-2.64663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412485",2020-04-12 10:44:00,0,845,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,20.5,-2.65293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412486",2020-04-12 10:45:00,0,851,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,21.7,-2.72853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412487",2020-04-12 10:46:00,0,854,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,20.8,-2.84886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412488",2020-04-12 10:47:00,0,858,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,21.5,-3.0681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412489",2020-04-12 10:48:00,0,861,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,21.4,-3.07566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412490",2020-04-12 10:49:00,0,867,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,22.2,-3.10023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412491",2020-04-12 10:50:00,0,869,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,20.9,-3.10716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412492",2020-04-12 10:51:00,0,873,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,20.1,-3.12543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412493",2020-04-12 10:52:00,0,878,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,20.3,-3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412494",2020-04-12 10:53:00,0,879,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,20,-3.15063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412495",2020-04-12 10:54:00,0,882,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,21.5,-3.15756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412496",2020-04-12 10:55:00,0,886,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,23.3,-3.17016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412497",2020-04-12 10:56:00,0,887,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24.8,-3.18717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412498",2020-04-12 10:57:00,0,893,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24.6,-3.19914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412499",2020-04-12 10:58:00,0,894,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,23,-2.84823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412500",2020-04-12 10:59:00,0,899,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,23.6,-2.8476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412501",2020-04-12 11:00:00,0,905,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,23.6,-2.8854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412502",2020-04-12 11:01:00,0,905,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24.2,-2.94399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412503",2020-04-12 11:02:00,0,910,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,25,-3.2508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412504",2020-04-12 11:03:00,0,913,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,25.8,-3.26529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412505",2020-04-12 11:04:00,0,914,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,25,-3.31569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412506",2020-04-12 11:05:00,0,916,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24,-3.30813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412507",2020-04-12 11:06:00,0,918,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24.6,-3.31443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412508",2020-04-12 11:07:00,0,924,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24.8,-3.32451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412509",2020-04-12 11:08:00,0,923,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,25.1,-3.33018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412510",2020-04-12 11:09:00,0,927,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,22.9,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412511",2020-04-12 11:10:00,0,931,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,23.4,-3.33207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412512",2020-04-12 11:11:00,0,935,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24.3,-3.33396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412513",2020-04-12 11:12:00,0,940,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24.4,-3.32766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412514",2020-04-12 11:13:00,0,944,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,23.2,-3.10023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412515",2020-04-12 11:14:00,0,950,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24.6,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412516",2020-04-12 11:15:00,0,951,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,25.4,-3.04983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412517",2020-04-12 11:16:00,0,952,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,25.5,-3.11976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412518",2020-04-12 11:17:00,0,959,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,26,-3.25458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412519",2020-04-12 11:18:00,0,965,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,25.4,-3.40074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412520",2020-04-12 11:19:00,0,965,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24.4,-3.37743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412521",2020-04-12 11:20:00,0,970,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,22.1,-3.37113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412522",2020-04-12 11:21:00,0,975,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,22.9,-3.36546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412523",2020-04-12 11:22:00,0,980,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24.5,-3.39633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412524",2020-04-12 11:23:00,0,981,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24.5,-3.38373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412525",2020-04-12 11:24:00,0,981,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24.8,-3.37176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412526",2020-04-12 11:25:00,0,989,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24.7,-3.36609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412527",2020-04-12 11:26:00,0,991,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,25.1,-3.35286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412528",2020-04-12 11:27:00,0,996,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24.8,-2.9736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412529",2020-04-12 11:28:00,0,998,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,25,-3.16323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412530",2020-04-12 11:29:00,0,1001,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24.6,-3.20733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412531",2020-04-12 11:30:00,0,1007,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,22.9,-3.28419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412532",2020-04-12 11:31:00,0,1012,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,22.1,-3.58596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412533",2020-04-12 11:32:00,0,1013,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,22.3,-3.59793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412534",2020-04-12 11:33:00,0,1015,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,23,-3.6225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412535",2020-04-12 11:34:00,0,1019,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,23.8,-3.63006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412536",2020-04-12 11:35:00,0,1024,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,23.4,-3.64896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412537",2020-04-12 11:36:00,0,1028,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,23.2,-3.65841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412538",2020-04-12 11:37:00,0,1029,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,23.4,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412539",2020-04-12 11:38:00,0,1032,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,23.7,-3.71763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412540",2020-04-12 11:39:00,0,1035,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24.4,-3.71826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412541",2020-04-12 11:40:00,0,1033,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,24.6,-3.7296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412542",2020-04-12 11:41:00,0,1035,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,23,-3.34593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412543",2020-04-12 11:42:00,0,1039,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,23.1,-3.37743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412544",2020-04-12 11:43:00,0,1044,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,23.5,-3.4965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412545",2020-04-12 11:44:00,0,1046,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,22.5,-3.55761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412546",2020-04-12 11:45:00,0,1048,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29,29,22.5,-3.84993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412547",2020-04-12 11:46:00,0,1050,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.1,-3.85119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412548",2020-04-12 11:47:00,0,1055,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.6,-3.85308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412549",2020-04-12 11:48:00,0,1058,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.9,-3.86001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412550",2020-04-12 11:49:00,0,1060,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,22.4,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412551",2020-04-12 11:50:00,0,1061,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,22.7,-3.86883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412552",2020-04-12 11:51:00,0,1065,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,22.2,-3.86253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412553",2020-04-12 11:52:00,0,1069,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.2,-3.87513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412554",2020-04-12 11:53:00,0,1068,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,24,-3.87576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412555",2020-04-12 11:54:00,0,1075,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.4,-3.51036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412556",2020-04-12 11:55:00,0,1076,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.8,-3.50343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412557",2020-04-12 11:56:00,0,1076,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,24.5,-3.56013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412558",2020-04-12 11:57:00,0,1081,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,24.6,-3.63573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412559",2020-04-12 11:58:00,0,1083,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,24.6,-3.92616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412560",2020-04-12 11:59:00,0,1086,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.1,-3.9375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412561",2020-04-12 12:00:00,0,1089,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.1,-3.95073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412562",2020-04-12 12:01:00,0,1089,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.7,-3.96333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412563",2020-04-12 12:02:00,0,1092,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.7,-3.969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412564",2020-04-12 12:03:00,0,1094,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.2,-3.96585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412565",2020-04-12 12:04:00,0,1096,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,22.4,-3.97593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412566",2020-04-12 12:05:00,0,1099,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.6,-3.96459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412567",2020-04-12 12:06:00,0,1102,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,24.1,-4.00743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412568",2020-04-12 12:07:00,0,1105,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412569",2020-04-12 12:08:00,0,1106,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,24.1,-3.61746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412570",2020-04-12 12:09:00,0,1109,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,25.2,-3.67416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412571",2020-04-12 12:10:00,0,1113,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,24.1,-3.72393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412572",2020-04-12 12:11:00,0,1116,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,22.5,-4.07043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412573",2020-04-12 12:12:00,0,1113,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.7,-4.08807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412574",2020-04-12 12:13:00,0,1120,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.7,-4.09626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412575",2020-04-12 12:14:00,0,1121,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,24.3,-4.09626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412576",2020-04-12 12:15:00,0,1120,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,24,-4.11579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412577",2020-04-12 12:16:00,0,1122,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.6,-4.11768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412578",2020-04-12 12:17:00,0,1122,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.3,-4.12776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412579",2020-04-12 12:18:00,0,1123,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,22.8,-4.15296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412580",2020-04-12 12:19:00,0,1125,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,22.4,-3.85875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412581",2020-04-12 12:20:00,0,1129,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.7,-3.77496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412582",2020-04-12 12:21:00,0,1133,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,24,-3.83796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412583",2020-04-12 12:22:00,0,1136,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.4,-3.9186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412584",2020-04-12 12:23:00,0,1139,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.6,-3.969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412585",2020-04-12 12:24:00,0,1138,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,22.7,-4.24746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412586",2020-04-12 12:25:00,0,1142,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,22.5,-4.27518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412587",2020-04-12 12:26:00,0,1144,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.1,-4.25313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412588",2020-04-12 12:27:00,0,1145,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.2,-4.2273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412589",2020-04-12 12:28:00,0,1146,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,24.2,-4.27266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412590",2020-04-12 12:29:00,0,1146,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,24.8,-4.29723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412591",2020-04-12 12:30:00,0,1153,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,25.1,-4.30353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412592",2020-04-12 12:31:00,0,1155,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,25.2,-3.90285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412593",2020-04-12 12:32:00,0,1156,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,25.6,-3.92238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412594",2020-04-12 12:33:00,0,1153,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,25.4,-3.93876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412595",2020-04-12 12:34:00,0,1149,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,25.8,-4.03263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412596",2020-04-12 12:35:00,0,1150,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,25.9,-4.32054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412597",2020-04-12 12:36:00,0,1152,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,25.5,-4.33503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412598",2020-04-12 12:37:00,0,1151,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,25.5,-4.35456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412599",2020-04-12 12:38:00,0,1156,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,26.4,-4.35393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412600",2020-04-12 12:39:00,0,1154,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,26.7,-4.35456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412601",2020-04-12 12:40:00,0,1157,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,25.2,-4.36653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412602",2020-04-12 12:41:00,0,1157,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,26,-4.36842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412603",2020-04-12 12:42:00,0,1161,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,24.5,-4.2399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412604",2020-04-12 12:43:00,0,1160,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,25,-3.98286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412605",2020-04-12 12:44:00,0,1165,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.5,-4.04586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412606",2020-04-12 12:45:00,0,1169,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,23.4,-4.13469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412607",2020-04-12 12:46:00,0,1168,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,24.5,-4.1832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412608",2020-04-12 12:47:00,0,1160,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,25.3,-4.4352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412609",2020-04-12 12:48:00,0,1171,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,25.4,-4.46544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412610",2020-04-12 12:49:00,0,1165,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,25.6,-4.44087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412611",2020-04-12 12:50:00,0,1173,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,26,-4.43898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412612",2020-04-12 12:51:00,0,1171,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,26.1,-4.4289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412613",2020-04-12 12:52:00,0,1172,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,26.5,-4.43583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412614",2020-04-12 12:53:00,0,1173,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,27.2,-4.23549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412615",2020-04-12 12:54:00,0,1169,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,27.1,-3.99924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412616",2020-04-12 12:55:00,0,1173,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,27.3,-4.02003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412617",2020-04-12 12:56:00,0,1172,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,27.1,-4.05846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412618",2020-04-12 12:57:00,0,1172,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,27,-4.12713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412619",2020-04-12 12:58:00,0,1172,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,25.5,-4.37031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412620",2020-04-12 12:59:00,0,1173,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,24.9,-4.36086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412621",2020-04-12 13:00:00,0,1164,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,24.9,-4.37913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412622",2020-04-12 13:01:00,0,1168,0,22,23,22,22,22,22,22,0,0,28.5,28,29.5,29.5,26,29.5,29,25.2,-4.41063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"412623",2020-04-12 13:02:00,0,1174,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29,25.5,-4.37913,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"412624",2020-04-12 13:03:00,0,1175,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29,24.8,-4.3848,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412625",2020-04-12 13:04:00,0,1175,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29,25.1,-4.29156,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412626",2020-04-12 13:05:00,0,1186,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,24.7,-4.02003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412627",2020-04-12 13:06:00,0,846,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,24.8,-4.13343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412628",2020-04-12 13:07:00,0,1191,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.7,-4.05216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412629",2020-04-12 13:08:00,0,1215,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.5,-1.90449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412630",2020-04-12 13:09:00,0,1212,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,24.8,-4.23549,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412631",2020-04-12 13:10:00,-0.809015,1190,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.7,-4.14666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412632",2020-04-12 13:11:00,-1.65906,1197,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,26,-4.39866,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412633",2020-04-12 13:12:00,-2.01795,1191,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,26.4,-4.37472,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412634",2020-04-12 13:13:00,-4.50261,1184,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.4,-4.37913,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412635",2020-04-12 13:14:00,-7.69668,1185,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.8,-4.36275,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412636",2020-04-12 13:15:00,-8.44905,1182,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,26.2,-4.2903,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412637",2020-04-12 13:16:00,-8.7556,1180,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,26.3,-3.9627,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412638",2020-04-12 13:17:00,-7.97649,1184,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,26.9,-3.99609,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412639",2020-04-12 13:18:00,-6.64872,1183,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,26.7,-4.08429,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412640",2020-04-12 13:19:00,-5.89883,1184,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,26.7,-4.1958,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412641",2020-04-12 13:20:00,-4.84057,1181,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,27.4,-4.38165,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412642",2020-04-12 13:21:00,-4.37174,1174,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.9,-4.37283,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412643",2020-04-12 13:22:00,-4.00529,1183,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,26.6,-4.40496,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412644",2020-04-12 13:23:00,-3.815,1185,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,27.1,-4.43583,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412645",2020-04-12 13:24:00,-3.61452,1188,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,27.4,-4.43583,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412646",2020-04-12 13:25:00,-3.41823,1177,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.5,-4.14225,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412647",2020-04-12 13:26:00,-3.1661,1177,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,24.6,-4.06224,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412648",2020-04-12 13:27:00,-3.07454,1173,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.8,-3.89403,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412649",2020-04-12 13:28:00,-2.92263,1170,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,26,-3.94947,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412650",2020-04-12 13:29:00,-2.83395,1169,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.5,-4.05216,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412651",2020-04-12 13:30:00,-2.70026,1172,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.7,-4.12965,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412652",2020-04-12 13:31:00,-2.70615,1177,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.2,-4.41378,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412653",2020-04-12 13:32:00,-2.62693,1185,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.6,-4.44906,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412654",2020-04-12 13:33:00,-2.02849,1189,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.3,-4.47615,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412655",2020-04-12 13:34:00,-2.77279,1190,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,26,-4.46229,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412656",2020-04-12 13:35:00,-2.68624,1191,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,24.5,-4.43709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412657",2020-04-12 13:36:00,-2.68046,1190,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.1,-4.4856,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412658",2020-04-12 13:37:00,-2.88094,1189,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,24,-4.41063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412659",2020-04-12 13:38:00,-2.62337,1189,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.1,-4.07484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412660",2020-04-12 13:39:00,-3.45502,1184,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.4,-4.07043,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412661",2020-04-12 13:40:00,-2.74174,1191,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.8,-4.12398,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412662",2020-04-12 13:41:00,-2.63424,1187,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,24.6,-4.20399,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412663",2020-04-12 13:42:00,-2.80358,1182,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,24.5,-4.45599,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412664",2020-04-12 13:43:00,-3.05104,1182,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25.4,-4.46859,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412665",2020-04-12 13:44:00,-3.21945,1185,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,25,-4.45725,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412666",2020-04-12 13:45:00,-3.63917,1184,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26,29.5,29.5,26,-4.44654,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412667",2020-04-12 13:46:00,-3.43172,1184,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,26.6,-4.45032,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412668",2020-04-12 13:47:00,-3.29164,1182,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,26.9,-4.3911,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412669",2020-04-12 13:48:00,-3.26029,1172,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,27.2,-4.05972,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412670",2020-04-12 13:49:00,-3.23888,1180,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,27.3,-3.94569,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412671",2020-04-12 13:50:00,-3.0687,1179,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,27.7,-3.98286,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412672",2020-04-12 13:51:00,-3.12572,1172,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,27.9,-4.06539,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412673",2020-04-12 13:52:00,-3.04513,1176,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,27.3,-4.1517,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412674",2020-04-12 13:53:00,-3.00728,1179,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,25.4,-4.39866,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412675",2020-04-12 13:54:00,-2.48512,1186,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.7,-4.42512,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412676",2020-04-12 13:55:00,-2.65202,1187,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.5,-4.44339,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412677",2020-04-12 13:56:00,-2.73716,1192,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.6,-4.47993,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412678",2020-04-12 13:57:00,-2.67352,1198,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.9,-4.48623,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412679",2020-04-12 13:58:00,-2.51718,1192,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,25.7,-4.4541,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412680",2020-04-12 13:59:00,-2.43081,1196,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,25.2,-4.02066,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412681",2020-04-12 14:00:00,-2.37093,1200,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,26.7,-4.05153,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412682",2020-04-12 14:01:00,-2.29007,1194,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,27.1,-4.03956,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412683",2020-04-12 14:02:00,-2.29585,1192,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,25.7,-4.10886,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412684",2020-04-12 14:03:00,-2.29469,1199,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,26.5,-4.48686,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412685",2020-04-12 14:04:00,-2.29627,1199,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.9,-4.51206,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412686",2020-04-12 14:05:00,-2.20603,1199,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.5,-4.51836,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412687",2020-04-12 14:06:00,-2.73046,1195,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,25,-4.53096,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412688",2020-04-12 14:07:00,-2.31562,1195,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.7,-4.56246,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412689",2020-04-12 14:08:00,-2.36014,1192,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,25.5,-4.54986,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412690",2020-04-12 14:09:00,-2.44479,1191,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,25.6,-4.44591,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412691",2020-04-12 14:10:00,-2.21878,1196,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,26.3,-4.1328,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412692",2020-04-12 14:11:00,-2.37415,1195,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,25.8,-4.158,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412693",2020-04-12 14:12:00,-2.30877,1187,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.9,-4.19013,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412694",2020-04-12 14:13:00,-2.79069,1187,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,25.3,-4.22667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412695",2020-04-12 14:14:00,-2.57667,1166,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.5,-4.09185,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412696",2020-04-12 14:15:00,-2.79706,1138,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.6,-4.5612,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412697",2020-04-12 14:16:00,-2.81993,1181,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,25,-4.62231,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412698",2020-04-12 14:17:00,-2.81484,1160,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,25.4,-4.15233,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412699",2020-04-12 14:18:00,-2.93156,1166,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,25.4,-4.08429,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412700",2020-04-12 14:19:00,-3.03858,1092,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,25.1,-4.68783,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412701",2020-04-12 14:20:00,-2.90246,1200,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.6,-4.15296,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412702",2020-04-12 14:21:00,-2.97767,1148,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.3,-3.90789,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412703",2020-04-12 14:22:00,-2.9812,1023,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.6,-3.61683,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412704",2020-04-12 14:23:00,-2.9764,1069,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.4,-3.91293,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412705",2020-04-12 14:24:00,-2.6708,196,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,23.6,-0.19089,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412706",2020-04-12 14:25:00,-2.51305,193,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,23.9,-0.5355,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412707",2020-04-12 14:26:00,-2.25907,241,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,23.3,-0.82089,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412708",2020-04-12 14:27:00,-2.18432,1212,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,23.3,-4.65948,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412709",2020-04-12 14:28:00,-2.15637,1136,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,23.8,-4.59459,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412710",2020-04-12 14:29:00,-2.12674,1201,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24,-4.72563,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412711",2020-04-12 14:30:00,-2.08704,1210,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.2,-4.74453,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412712",2020-04-12 14:31:00,-2.11284,1202,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.6,-4.24809,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412713",2020-04-12 14:32:00,-2.18991,1190,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.9,-4.22793,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412714",2020-04-12 14:33:00,-2.25352,1197,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.8,-4.0887,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412715",2020-04-12 14:34:00,-1.98515,1110,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24.8,-3.98349,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412716",2020-04-12 14:35:00,-2.04723,1170,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29.5,29.5,24,-4.43331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412717",2020-04-12 14:36:00,-2.04186,1169,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.4,-4.37409,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412718",2020-04-12 14:37:00,-1.94004,1152,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.4,-4.3092,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412719",2020-04-12 14:38:00,-2.08769,1170,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.3,-4.22856,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412720",2020-04-12 14:39:00,-1.36185,1067,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.3,-3.94947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412721",2020-04-12 14:40:00,-2.0829,1165,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.6,-4.41693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412722",2020-04-12 14:41:00,-2.19258,1162,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,26,-4.26636,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412723",2020-04-12 14:42:00,-2.37992,1160,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.1,-3.97089,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412724",2020-04-12 14:43:00,-2.59101,1154,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.9,-3.95703,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412725",2020-04-12 14:44:00,-2.53893,1150,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.5,-3.90978,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412726",2020-04-12 14:45:00,-2.5634,1156,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.2,-4.01373,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412727",2020-04-12 14:46:00,-2.74647,1149,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.2,-4.3029,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412728",2020-04-12 14:47:00,-2.68244,1141,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.8,-4.29723,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412729",2020-04-12 14:48:00,-2.68908,1138,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,23.6,-4.25943,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412730",2020-04-12 14:49:00,-2.63759,1136,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.8,-4.24809,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412731",2020-04-12 14:50:00,-2.48865,1133,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.6,-4.22919,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412732",2020-04-12 14:51:00,-2.63352,1129,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,26.3,-4.2336,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412733",2020-04-12 14:52:00,-2.82629,1133,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,27,-3.7044,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412734",2020-04-12 14:53:00,-2.62213,1127,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,27,-3.73086,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412735",2020-04-12 14:54:00,-2.69148,1129,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.3,-3.76929,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412736",2020-04-12 14:55:00,-2.3379,1136,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.2,-3.84489,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412737",2020-04-12 14:56:00,-2.25432,1134,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.9,-4.20966,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412738",2020-04-12 14:57:00,-2.1353,1129,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.5,-4.20903,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412739",2020-04-12 14:58:00,-2.04754,1122,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.2,-4.15863,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412740",2020-04-12 14:59:00,-2.11696,1120,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.5,-4.15926,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412741",2020-04-12 15:00:00,-1.95736,1113,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.8,-4.14099,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412742",2020-04-12 15:01:00,-1.88574,1110,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,26.7,-4.12209,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412743",2020-04-12 15:02:00,-1.8745,1112,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,23.8,-3.78063,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412744",2020-04-12 15:03:00,-1.88281,1117,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,23.5,-3.71259,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412745",2020-04-12 15:04:00,-1.87389,1114,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24,-3.73716,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412746",2020-04-12 15:05:00,-1.34582,1118,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.3,-3.80709,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412747",2020-04-12 15:06:00,-1.86321,1119,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.6,-3.89403,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412748",2020-04-12 15:07:00,-2.10035,1128,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.7,-4.18446,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412749",2020-04-12 15:08:00,-2.0614,1126,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.6,-4.20336,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412750",2020-04-12 15:09:00,-2.04628,1127,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.4,-4.20336,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412751",2020-04-12 15:10:00,-2.23259,1134,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.9,-4.21659,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412752",2020-04-12 15:11:00,-2.08709,1141,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,27.1,-4.24809,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412753",2020-04-12 15:12:00,-2.08927,1149,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,27.7,-4.15233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412754",2020-04-12 15:13:00,-2.21324,1162,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,27.3,-3.87891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412755",2020-04-12 15:14:00,-2.28519,1170,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,26.1,-3.92553,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412756",2020-04-12 15:15:00,-2.4068,1180,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.3,-3.9879,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412757",2020-04-12 15:16:00,-2.42926,1193,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.3,-4.09752,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412758",2020-04-12 15:17:00,-2.46215,1207,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.9,-4.46229,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412759",2020-04-12 15:18:00,-2.6838,1206,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,27.1,-4.45599,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412760",2020-04-12 15:19:00,-2.20105,1206,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,26.7,-4.46166,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412761",2020-04-12 15:20:00,-2.44491,1215,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.4,-4.49946,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412762",2020-04-12 15:21:00,-2.46417,1228,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,23.8,-4.54293,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412763",2020-04-12 15:22:00,-2.43136,1222,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,23.7,-4.4856,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412764",2020-04-12 15:23:00,-2.44661,1211,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.1,-2.14389,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412765",2020-04-12 15:24:00,-2.40689,755,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.5,-1.99143,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412766",2020-04-12 15:25:00,-1.83828,1169,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.2,-3.93183,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412767",2020-04-12 15:26:00,-2.3678,1179,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,26,-4.03326,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412768",2020-04-12 15:27:00,-2.05169,1152,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.4,-4.30479,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412769",2020-04-12 15:28:00,-2.0277,1170,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.2,-4.36779,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412770",2020-04-12 15:29:00,-1.98584,1184,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.3,-4.39236,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412771",2020-04-12 15:30:00,-1.41774,1175,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.4,-4.4415,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412772",2020-04-12 15:31:00,-1.954,1183,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.9,-4.49253,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412773",2020-04-12 15:32:00,-2.34054,1194,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.4,-4.51206,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412774",2020-04-12 15:33:00,-1.92766,1198,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.9,-4.10823,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412775",2020-04-12 15:34:00,-1.94073,1195,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.5,-4.07106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412776",2020-04-12 15:35:00,-1.74735,1188,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,26,-4.10256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412777",2020-04-12 15:36:00,-1.97977,1180,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25,-4.11579,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412778",2020-04-12 15:37:00,-1.96546,1169,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.4,-4.4163,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412779",2020-04-12 15:38:00,-2.04869,1158,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.7,-4.41756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412780",2020-04-12 15:39:00,-2.33492,275,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.3,-0.8253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412781",2020-04-12 15:40:00,-2.00963,401,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25.4,-1.8333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
