"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"412782",2020-04-12 15:41:00,-1.99736,384,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.6,-1.1466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412783",2020-04-12 15:42:00,-2.05424,1167,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24,-4.45599,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412784",2020-04-12 15:43:00,-2.13249,1151,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.3,-4.14792,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412785",2020-04-12 15:44:00,-2.28097,261,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.9,-0.29736,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412786",2020-04-12 15:45:00,-2.07258,271,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.6,-0.38556,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412787",2020-04-12 15:46:00,-2.65222,286,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.6,-0.49266,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412788",2020-04-12 15:47:00,-2.48623,301,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.3,-0.66276,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412789",2020-04-12 15:48:00,-2.46501,1068,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.5,-4.19643,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412790",2020-04-12 15:49:00,-2.46238,508,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.8,-1.38222,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412791",2020-04-12 15:50:00,-2.43971,1132,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.4,-4.42575,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412792",2020-04-12 15:51:00,-2.47152,388,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.9,-1.26504,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412793",2020-04-12 15:52:00,-2.02993,367,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,25,-1.24866,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412794",2020-04-12 15:53:00,-2.37007,752,0,25.5,23,22,22,24.5,23,29,0,0,28.5,28,29.5,29.5,26.5,29,29.5,24.9,-2.42109,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412795",2020-04-12 15:54:00,-2.75507,408,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,24.8,-1.50633,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412796",2020-04-12 15:55:00,-2.86078,394,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,24.6,-0.92106,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412797",2020-04-12 15:56:00,-2.61133,380,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,24.9,-0.8631,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412798",2020-04-12 15:57:00,-2.73671,388,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,25,-2.10357,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412799",2020-04-12 15:58:00,-2.54226,785,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,24.6,-0.94626,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412800",2020-04-12 15:59:00,-2.12165,380,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,24.7,-1.39293,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412801",2020-04-12 16:00:00,-2.21971,874,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,24.8,-3.40956,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412802",2020-04-12 16:01:00,-2.1113,1044,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,24.9,-3.75543,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412803",2020-04-12 16:02:00,-2.41161,980,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,25,-3.6981,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412804",2020-04-12 16:03:00,-2.08382,1030,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,24.4,-3.77559,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412805",2020-04-12 16:04:00,-2.05067,428,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,24.4,-1.36773,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412806",2020-04-12 16:05:00,-2.06224,472,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,24.5,-1.17873,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412807",2020-04-12 16:06:00,-2.18931,396,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.5,-1.45719,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412808",2020-04-12 16:07:00,-2.04107,1120,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.6,-3.0933,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412809",2020-04-12 16:08:00,-2.07036,554,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.9,-2.3499,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412810",2020-04-12 16:09:00,-2.03455,716,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,24.4,-2.25603,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412811",2020-04-12 16:10:00,-1.99854,430,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.9,-0.95571,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412812",2020-04-12 16:11:00,-2.01338,757,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,24.5,-3.08889,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412813",2020-04-12 16:12:00,-1.91294,906,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,24.6,-3.34089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412814",2020-04-12 16:13:00,-2.0196,490,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.4,-1.50129,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412815",2020-04-12 16:14:00,-2.11349,374,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.3,-1.05903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412816",2020-04-12 16:15:00,-2.1864,346,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.9,-0.93492,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412817",2020-04-12 16:16:00,-2.23399,335,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.8,-0.90153,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412818",2020-04-12 16:17:00,-2.242,334,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,24.7,-0.89523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412819",2020-04-12 16:18:00,-2.31194,336,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,25,-0.91413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412820",2020-04-12 16:19:00,-2.31949,353,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,25,-0.66276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412821",2020-04-12 16:20:00,-2.46835,343,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,24,-0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412822",2020-04-12 16:21:00,-2.3333,344,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.6,-0.54243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412823",2020-04-12 16:22:00,-2.40546,328,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.6,-0.54243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412824",2020-04-12 16:23:00,-2.43123,310,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.3,-0.53046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412825",2020-04-12 16:24:00,-2.40025,292,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23,-0.69426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412826",2020-04-12 16:25:00,-2.39593,278,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.6,-0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412827",2020-04-12 16:26:00,-2.37291,275,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.9,-0.65709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412828",2020-04-12 16:27:00,-2.38159,283,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.9,-0.7056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412829",2020-04-12 16:28:00,-2.33518,290,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.2,-0.74466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412830",2020-04-12 16:29:00,-2.34171,300,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.2,-0.77049,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412831",2020-04-12 16:30:00,-2.33384,303,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.9,-0.80199,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412832",2020-04-12 16:31:00,-2.3228,319,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.5,-0.88956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412833",2020-04-12 16:32:00,-2.42187,449,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.7,-1.87488,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412834",2020-04-12 16:33:00,-2.46706,327,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.8,-0.46368,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412835",2020-04-12 16:34:00,-2.25244,306,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.9,-0.37926,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412836",2020-04-12 16:35:00,-2.27084,301,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.5,-0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412837",2020-04-12 16:36:00,-2.16714,298,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.3,-0.46305,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412838",2020-04-12 16:37:00,-1.92585,299,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.7,-0.77616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412839",2020-04-12 16:38:00,-2.18715,297,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.1,-0.78813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412840",2020-04-12 16:39:00,-2.86097,293,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.2,-0.7686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412841",2020-04-12 16:40:00,-1.97439,290,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23,-0.74403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412842",2020-04-12 16:41:00,-1.65295,291,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.8,-0.74529,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412843",2020-04-12 16:42:00,-2.18851,398,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.6,-0.84042,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412844",2020-04-12 16:43:00,-2.20127,499,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.7,-1.47609,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412845",2020-04-12 16:44:00,-2.11672,275,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.8,-0.66906,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412846",2020-04-12 16:45:00,-2.2089,263,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.5,-0.62433,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412847",2020-04-12 16:46:00,-1.83231,257,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.9,-0.18333,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412848",2020-04-12 16:47:00,-2.13571,252,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.1,-0.1701,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412849",2020-04-12 16:48:00,-2.10181,248,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.3,-0.17766,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412850",2020-04-12 16:49:00,-2.18061,242,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.8,-0.2268,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412851",2020-04-12 16:50:00,-2.07884,238,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.6,-0.49266,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412852",2020-04-12 16:51:00,-2.0547,231,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.6,-0.47313,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412853",2020-04-12 16:52:00,-1.93073,226,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.5,-0.47943,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412854",2020-04-12 16:53:00,-1.92383,224,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.6,-0.47313,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412855",2020-04-12 16:54:00,-1.96282,225,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.3,-0.48447,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412856",2020-04-12 16:55:00,-2.08514,229,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.3,-0.49833,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412857",2020-04-12 16:56:00,-2.10044,234,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.5,-0.52353,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412858",2020-04-12 16:57:00,-2.20352,241,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.6,-0.54306,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412859",2020-04-12 16:58:00,-2.3527,245,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.4,-0.56511,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412860",2020-04-12 16:59:00,-1.97205,256,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.2,-0.62496,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412861",2020-04-12 17:00:00,-2.39791,262,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.2,-0.48006,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412862",2020-04-12 17:01:00,-2.5768,264,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.4,-0.26334,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412863",2020-04-12 17:02:00,-2.42898,266,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.3,-0.30429,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412864",2020-04-12 17:03:00,-2.41899,268,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.5,-0.38556,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412865",2020-04-12 17:04:00,-2.4624,270,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.6,-0.45108,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412866",2020-04-12 17:05:00,-2.35642,269,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.3,-0.67536,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412867",2020-04-12 17:06:00,-2.20078,270,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.9,-0.68544,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412868",2020-04-12 17:07:00,-2.23113,270,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.4,-0.68733,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412869",2020-04-12 17:08:00,-1.89064,275,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.3,-0.70056,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412870",2020-04-12 17:09:00,-2.33279,281,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.1,-0.73206,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412871",2020-04-12 17:10:00,-2.05762,298,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23,-0.7875,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412872",2020-04-12 17:11:00,-2.02947,273,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.9,-0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412873",2020-04-12 17:12:00,-1.57508,274,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.9,-0.71253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412874",2020-04-12 17:13:00,-1.8735,281,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.8,-0.75726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412875",2020-04-12 17:14:00,-1.92193,294,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.9,-0.82026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412876",2020-04-12 17:15:00,-1.91068,301,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23,-0.41706,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412877",2020-04-12 17:16:00,-1.90884,297,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.1,-0.39123,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412878",2020-04-12 17:17:00,-1.86473,295,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.1,-0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412879",2020-04-12 17:18:00,-1.86232,293,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.1,-0.48006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412880",2020-04-12 17:19:00,-1.9407,287,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.7,-0.75096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412881",2020-04-12 17:20:00,-2.2069,277,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,24.1,-0.69363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412882",2020-04-12 17:21:00,-2.38862,271,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,24.1,-0.66402,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412883",2020-04-12 17:22:00,-1.50138,267,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.7,-0.66213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412884",2020-04-12 17:23:00,-2.19885,266,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.3,-0.64953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412885",2020-04-12 17:24:00,-2.29436,264,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.2,-0.64386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412886",2020-04-12 17:25:00,-2.24541,266,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.6,-0.65583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412887",2020-04-12 17:26:00,-2.62504,268,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.1,-0.66843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412888",2020-04-12 17:27:00,-2.4305,270,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.6,-0.6867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412889",2020-04-12 17:28:00,-2.54387,273,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.6,-0.68166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412890",2020-04-12 17:29:00,-3.26873,271,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.7,-0.2709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412891",2020-04-12 17:30:00,-2.66802,270,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.3,-0.25326,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412892",2020-04-12 17:31:00,-2.69082,264,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.8,-0.2835,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412893",2020-04-12 17:32:00,-2.53639,256,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.4,-0.29106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412894",2020-04-12 17:33:00,-2.21637,247,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.6,-0.30366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412895",2020-04-12 17:34:00,-2.24096,240,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.8,-0.51849,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412896",2020-04-12 17:35:00,-2.16136,234,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.6,-0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412897",2020-04-12 17:36:00,-2.14418,229,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.9,-0.48069,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412898",2020-04-12 17:37:00,-2.03073,225,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.9,-0.46683,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412899",2020-04-12 17:38:00,-1.96513,221,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.1,-0.44163,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412900",2020-04-12 17:39:00,-2.15205,218,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.5,-0.41706,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412901",2020-04-12 17:40:00,-1.70754,212,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.3,-0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412902",2020-04-12 17:41:00,-1.81883,208,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.3,-0.37359,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412903",2020-04-12 17:42:00,-1.79152,202,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.6,-0.35343,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412904",2020-04-12 17:43:00,-1.77261,195,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.9,-0.21609,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412905",2020-04-12 17:44:00,-1.16692,190,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23.1,0.12411,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412906",2020-04-12 17:45:00,-1.83003,182,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.9,0.13104,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412907",2020-04-12 17:46:00,-2.22583,173,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23,0.12474,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412908",2020-04-12 17:47:00,-2.11495,165,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.6,0.09513,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412909",2020-04-12 17:48:00,-2.24737,158,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.8,-0.14553,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412910",2020-04-12 17:49:00,-2.25384,153,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,23,-0.13293,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412911",2020-04-12 17:50:00,-2.57811,151,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.8,-0.12663,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412912",2020-04-12 17:51:00,-2.6458,150,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.9,-0.12726,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412913",2020-04-12 17:52:00,-2.54983,150,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.7,-0.12033,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412914",2020-04-12 17:53:00,-1.80127,150,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.4,-0.12663,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412915",2020-04-12 17:54:00,-2.10219,149,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.4,-0.12096,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412916",2020-04-12 17:55:00,-1.94212,148,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.3,-0.12096,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412917",2020-04-12 17:56:00,-1.81947,146,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.3,-0.11088,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412918",2020-04-12 17:57:00,-1.84485,143,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.3,-0.08379,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412919",2020-04-12 17:58:00,-1.73079,140,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.5,0.27594,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412920",2020-04-12 17:59:00,-1.78857,139,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.3,0.33327,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412921",2020-04-12 18:00:00,-1.61421,138,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.1,0.3024,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412922",2020-04-12 18:01:00,-1.69455,139,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.1,0.24318,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412923",2020-04-12 18:02:00,-1.62852,141,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.2,0.12537,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412924",2020-04-12 18:03:00,-1.66282,146,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22,-0.09513,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412925",2020-04-12 18:04:00,-1.89762,151,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.9,-0.12159,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412926",2020-04-12 18:05:00,-1.6106,159,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.4,-0.2142,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412927",2020-04-12 18:06:00,-1.80796,227,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.3,-0.50211,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412928",2020-04-12 18:07:00,-1.66764,346,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.6,-0.70749,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412929",2020-04-12 18:08:00,-1.62168,378,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.6,-0.70056,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412930",2020-04-12 18:09:00,-1.37503,178,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,-0.252,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412931",2020-04-12 18:10:00,-1.95345,181,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.7,-0.27216,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412932",2020-04-12 18:11:00,-2.05571,188,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.7,-0.44793,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412933",2020-04-12 18:12:00,-2.07982,289,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.8,-0.68733,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412934",2020-04-12 18:13:00,-2.36641,287,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.8,-0.45171,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412935",2020-04-12 18:14:00,-2.21452,200,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,0.06174,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412936",2020-04-12 18:15:00,-2.25406,260,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.4,-0.20601,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412937",2020-04-12 18:16:00,-2.02247,341,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.6,-0.17955,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412938",2020-04-12 18:17:00,-2.24528,264,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,-0.38304,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412939",2020-04-12 18:18:00,-2.25571,331,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.4,-0.48699,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412940",2020-04-12 18:19:00,-2.17962,324,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.4,-0.71253,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412941",2020-04-12 18:20:00,-1.97878,316,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.4,-0.61866,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412942",2020-04-12 18:21:00,-2.19476,280,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,-0.61551,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412943",2020-04-12 18:22:00,-2.20282,282,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,-0.66213,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412944",2020-04-12 18:23:00,-2.20051,266,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,-0.49896,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412945",2020-04-12 18:24:00,-2.12561,204,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,-0.37863,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412946",2020-04-12 18:25:00,-2.07907,198,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,-0.37233,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412947",2020-04-12 18:26:00,-1.58444,206,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,-0.37296,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412948",2020-04-12 18:27:00,-1.85161,241,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,-0.44541,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412949",2020-04-12 18:28:00,-1.79456,185,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,-0.30303,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412950",2020-04-12 18:29:00,-1.75451,180,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,0.07434,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412951",2020-04-12 18:30:00,-1.79987,178,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,0.13041,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412952",2020-04-12 18:31:00,-1.76306,176,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,0.10017,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"412953",2020-04-12 18:32:00,-1.75349,177,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.6,0.02709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412954",2020-04-12 18:33:00,-1.67666,177,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.7,-0.11214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412955",2020-04-12 18:34:00,-1.78586,178,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.7,-0.25893,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412956",2020-04-12 18:35:00,-1.77161,180,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.8,-0.28476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412957",2020-04-12 18:36:00,-2.133,182,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.9,-0.29736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412958",2020-04-12 18:37:00,-1.86072,186,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.9,-0.32256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412959",2020-04-12 18:38:00,-1.83406,225,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22,-0.44226,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412960",2020-04-12 18:39:00,-2.07038,229,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22,-0.41013,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412961",2020-04-12 18:40:00,-1.96821,228,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22,-0.46683,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412962",2020-04-12 18:41:00,-1.88066,211,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22,-0.3969,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412963",2020-04-12 18:42:00,-2.12518,229,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.1,-0.43092,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412964",2020-04-12 18:43:00,-2.20451,192,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.1,-0.30933,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412965",2020-04-12 18:44:00,-2.47361,180,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.1,0.15057,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412966",2020-04-12 18:45:00,-2.28533,177,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.1,0.17199,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412967",2020-04-12 18:46:00,-2.68813,173,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22.1,0.15309,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412968",2020-04-12 18:47:00,-2.55672,178,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,22,0.0756,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412969",2020-04-12 18:48:00,-2.45598,192,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.9,-0.24822,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412970",2020-04-12 18:49:00,-2.27365,181,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.9,-0.19971,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412971",2020-04-12 18:50:00,-2.33313,171,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.8,-0.18333,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412972",2020-04-12 18:51:00,-2.26699,163,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.8,-0.14616,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412973",2020-04-12 18:52:00,-2.3137,158,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.7,-0.12474,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412974",2020-04-12 18:53:00,-2.57387,152,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.6,-0.10206,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412975",2020-04-12 18:54:00,-2.25762,149,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,-0.08946,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412976",2020-04-12 18:55:00,-2.18183,146,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,-0.07056,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412977",2020-04-12 18:56:00,-2.38176,141,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.4,-0.04473,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412978",2020-04-12 18:57:00,-2.2022,134,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.4,-0.01764,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412979",2020-04-12 18:58:00,-2.17686,130,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.3,-0.0063,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412980",2020-04-12 18:59:00,-2.15594,127,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.3,0.0126,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412981",2020-04-12 19:00:00,-2.44216,126,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.3,0.41391,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412982",2020-04-12 19:01:00,-2.02364,124,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.4,0.43281,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412983",2020-04-12 19:02:00,-2.0415,120,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.4,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412984",2020-04-12 19:03:00,-2.04139,117,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.4,0.31122,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412985",2020-04-12 19:04:00,-1.99078,115,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.4,0.09324,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412986",2020-04-12 19:05:00,-2.04108,119,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.4,0.06237,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412987",2020-04-12 19:06:00,-2.04791,124,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.4,0.06804,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412988",2020-04-12 19:07:00,-1.89273,127,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.4,0.06111,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412989",2020-04-12 19:08:00,-1.7799,133,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.4,0.04851,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412990",2020-04-12 19:09:00,-1.68519,112,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,0.10647,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412991",2020-04-12 19:10:00,-1.68449,108,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,0.11403,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412992",2020-04-12 19:11:00,-1.71685,112,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.6,0.1071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412993",2020-04-12 19:12:00,-1.80433,110,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.6,0.12537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412994",2020-04-12 19:13:00,-1.3532,100,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.7,0.15687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412995",2020-04-12 19:14:00,-2.28112,96,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.7,0.16569,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412996",2020-04-12 19:15:00,-1.93834,90,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.7,0.39753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412997",2020-04-12 19:16:00,-2.14979,91,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.7,0.56448,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"412998",2020-04-12 19:17:00,-2.03506,94,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.6,0.53802,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"412999",2020-04-12 19:18:00,-1.77206,96,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.6,0.4536,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413000",2020-04-12 19:19:00,-1.66175,100,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,0.37044,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413001",2020-04-12 19:20:00,-1.1802,86,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.6,0.21231,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413002",2020-04-12 19:21:00,-1.39289,80,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,29,29.5,21.5,0.23058,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413003",2020-04-12 19:22:00,-1.40762,74,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,21.5,0.25074,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413004",2020-04-12 19:23:00,-1.43714,70,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,21.5,0.2583,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413005",2020-04-12 19:24:00,-1.56668,68,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,21.4,0.2646,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413006",2020-04-12 19:25:00,-1.69347,67,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,21.4,0.27153,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413007",2020-04-12 19:26:00,-1.94148,65,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,21.4,0.28287,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413008",2020-04-12 19:27:00,-2.179,64,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,21.4,0.28854,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413009",2020-04-12 19:28:00,-2.64433,63,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,21.4,0.28917,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413010",2020-04-12 19:29:00,-2.88982,62,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,21.4,0.30681,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413011",2020-04-12 19:30:00,-3.09147,59,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,21.3,0.31374,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413012",2020-04-12 19:31:00,-2.85799,57,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,21.3,0.70371,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413013",2020-04-12 19:32:00,-2.65408,55,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,21.2,0.71757,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413014",2020-04-12 19:33:00,-1.84316,53,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,21.1,0.71064,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413015",2020-04-12 19:34:00,-2.27119,50,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,21,0.60417,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413016",2020-04-12 19:35:00,-2.34168,48,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,20.9,0.53487,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413017",2020-04-12 19:36:00,-2.13069,46,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,20.9,0.37863,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413018",2020-04-12 19:37:00,-1.80928,44,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,20.8,0.38619,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413019",2020-04-12 19:38:00,-1.66933,42,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,20.8,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413020",2020-04-12 19:39:00,-1.66771,39,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,20.7,0.37926,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413021",2020-04-12 19:40:00,-1.38701,38,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,20.7,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413022",2020-04-12 19:41:00,-1.70435,36,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,20.6,0.39627,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413023",2020-04-12 19:42:00,-1.72378,34,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,20.6,0.40887,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413024",2020-04-12 19:43:00,-1.89911,33,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,20.6,0.40446,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413025",2020-04-12 19:44:00,-1.61907,32,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,20.5,0.4158,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413026",2020-04-12 19:45:00,-1.61329,31,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,20.5,0.44037,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413027",2020-04-12 19:46:00,-1.60883,30,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,20.5,0.43974,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413028",2020-04-12 19:47:00,-1.57714,28,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29.5,20.5,0.80136,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413029",2020-04-12 19:48:00,-1.82837,27,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.5,0.83664,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413030",2020-04-12 19:49:00,-1.86202,25,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.5,0.79632,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413031",2020-04-12 19:50:00,-1.86259,24,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.4,0.76293,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413032",2020-04-12 19:51:00,-1.94254,23,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.4,0.66087,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413033",2020-04-12 19:52:00,-1.95531,23,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.4,0.4788,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413034",2020-04-12 19:53:00,-2.08302,21,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.3,0.49014,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413035",2020-04-12 19:54:00,-2.06878,19,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.3,0.49581,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413036",2020-04-12 19:55:00,-2.27549,18,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.3,0.49077,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413037",2020-04-12 19:56:00,-2.11246,18,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.3,0.50337,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413038",2020-04-12 19:57:00,-2.14066,17,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.3,0.50337,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413039",2020-04-12 19:58:00,-1.91381,16,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.3,0.50967,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413040",2020-04-12 19:59:00,-2.14198,16,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.2,0.5166,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413041",2020-04-12 20:00:00,-1.96318,14,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.2,0.51786,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413042",2020-04-12 20:01:00,-1.9683,15,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.2,0.52227,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413043",2020-04-12 20:02:00,-1.90124,13,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.2,0.52794,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413044",2020-04-12 20:03:00,-1.79525,14,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.2,0.90216,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413045",2020-04-12 20:04:00,-1.73077,12,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.2,0.91224,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413046",2020-04-12 20:05:00,-1.61787,12,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.1,0.8757,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"413047",2020-04-12 20:06:00,-1.56608,13,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.1,0.86751,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413048",2020-04-12 20:07:00,-1.66357,12,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20.1,0.57519,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413049",2020-04-12 20:08:00,-1.41586,11,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20,0.5733,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413050",2020-04-12 20:09:00,-1.40484,9,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.9,0.57267,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413051",2020-04-12 20:10:00,-1.41014,10,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413052",2020-04-12 20:11:00,-1.44171,9,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413053",2020-04-12 20:12:00,-1.43158,8,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,20,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413054",2020-04-12 20:13:00,-1.44285,8,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.9,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413055",2020-04-12 20:14:00,-1.64201,8,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.8,0.58401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413056",2020-04-12 20:15:00,-1.5408,7,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.8,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"413057",2020-04-12 20:16:00,-1.93377,8,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.7,0.57204,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413058",2020-04-12 20:17:00,-2.39705,6,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.7,0.57393,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413059",2020-04-12 20:18:00,-2.52135,6,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.7,0.56637,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413060",2020-04-12 20:19:00,-2.9112,5,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.8,0.64197,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413061",2020-04-12 20:20:00,-2.84323,6,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.7,0.94941,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413062",2020-04-12 20:21:00,-2.68222,7,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.7,0.93114,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413063",2020-04-12 20:22:00,-2.43546,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.7,0.91224,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413064",2020-04-12 20:23:00,-2.1119,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.8,0.79947,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413065",2020-04-12 20:24:00,-1.89636,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.7,0.59157,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413066",2020-04-12 20:25:00,-1.71481,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.7,0.58527,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413067",2020-04-12 20:26:00,-1.49538,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.8,0.58653,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413068",2020-04-12 20:27:00,-1.49908,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.7,0.59094,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413069",2020-04-12 20:28:00,-1.37104,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.7,0.5985,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413070",2020-04-12 20:29:00,-1.33668,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.5,0.59094,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413071",2020-04-12 20:30:00,-1.29124,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.6,0.58338,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413072",2020-04-12 20:31:00,-1.2846,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.7,0.58716,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413073",2020-04-12 20:32:00,-1.28148,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.6,0.59031,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413074",2020-04-12 20:33:00,-1.49193,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.7,0.59094,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413075",2020-04-12 20:34:00,-1.25744,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.6,0.59094,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413076",2020-04-12 20:35:00,-1.18006,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.6,0.5544,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413077",2020-04-12 20:36:00,-1.20271,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.6,0.9261,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413078",2020-04-12 20:37:00,-1.26023,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.6,0.93051,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413079",2020-04-12 20:38:00,-1.02815,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.5,0.88956,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413080",2020-04-12 20:39:00,-1.29155,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.6,0.7749,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413081",2020-04-12 20:40:00,-1.3183,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.6,0.54747,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413082",2020-04-12 20:41:00,-1.29479,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.5,0.55188,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413083",2020-04-12 20:42:00,-1.32538,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.5,0.54117,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413084",2020-04-12 20:43:00,-1.26897,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.6,0.55188,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
