"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"413085",2020-04-12 20:44:00,-1.46109,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.5,0.54684,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413086",2020-04-12 20:45:00,-1.48749,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.3,0.54117,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413087",2020-04-12 20:46:00,-1.58839,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.4,0.54621,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413088",2020-04-12 20:47:00,-1.74816,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.5,0.54684,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413089",2020-04-12 20:48:00,-1.56667,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.5,0.54684,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413090",2020-04-12 20:49:00,-1.53693,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.5,0.54117,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413091",2020-04-12 20:50:00,-1.60708,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.4,0.5355,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413092",2020-04-12 20:51:00,-1.59084,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.3,0.5481,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413093",2020-04-12 20:52:00,-1.64547,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.3,0.54684,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413094",2020-04-12 20:53:00,-1.14777,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.3,0.53487,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413095",2020-04-12 20:54:00,-1.67966,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.4,0.59346,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413096",2020-04-12 20:55:00,-1.69117,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.3,0.90027,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413097",2020-04-12 20:56:00,-1.65254,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.3,0.88767,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413098",2020-04-12 20:57:00,-1.55436,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.2,0.84357,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413099",2020-04-12 20:58:00,-1.94672,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.2,0.7434,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413100",2020-04-12 20:59:00,-1.38328,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,29,19.2,0.54621,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413101",2020-04-12 21:00:00,-1.86005,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,28.5,19.1,0.55314,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413102",2020-04-12 21:01:00,-1.3524,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,28.5,19.2,0.54747,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413103",2020-04-12 21:02:00,-1.4859,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,28.5,19.2,0.51597,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413104",2020-04-12 21:03:00,-1.3494,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,28.5,19.1,0.51723,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413105",2020-04-12 21:04:00,-1.36452,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28.5,28.5,19.2,0.52227,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413106",2020-04-12 21:05:00,-1.29102,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.1,0.56259,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413107",2020-04-12 21:06:00,-1.30396,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.1,0.51975,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413108",2020-04-12 21:07:00,-1.31411,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.1,0.52227,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413109",2020-04-12 21:08:00,-1.28706,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.3,0.52857,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413110",2020-04-12 21:09:00,-1.21201,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.4,0.52857,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413111",2020-04-12 21:10:00,-0.76471,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.4,0.52857,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413112",2020-04-12 21:11:00,-1.26414,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.4,0.52857,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413113",2020-04-12 21:12:00,-1.25745,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.4,0.52857,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413114",2020-04-12 21:13:00,-1.24451,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.2,0.78057,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413115",2020-04-12 21:14:00,-0.97677,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.3,0.89334,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413116",2020-04-12 21:15:00,-1.26829,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.4,0.86184,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413117",2020-04-12 21:16:00,-1.27137,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.4,0.75663,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413118",2020-04-12 21:17:00,-1.24929,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.5,0.71001,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413119",2020-04-12 21:18:00,-1.62112,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.7,0.54621,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413120",2020-04-12 21:19:00,-1.33418,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.8,0.52794,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413121",2020-04-12 21:20:00,-1.73212,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.8,0.52479,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413122",2020-04-12 21:21:00,-1.23757,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.7,0.52857,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413123",2020-04-12 21:22:00,-1.44155,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.5,0.5292,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413124",2020-04-12 21:23:00,-1.75817,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.5,0.52353,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413125",2020-04-12 21:24:00,-1.45106,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.3,0.53235,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413126",2020-04-12 21:25:00,-1.46964,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.2,0.52353,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413127",2020-04-12 21:26:00,-1.46516,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.2,0.52794,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413128",2020-04-12 21:27:00,-1.25985,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.1,0.52731,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413129",2020-04-12 21:28:00,-1.41431,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.1,0.52227,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413130",2020-04-12 21:29:00,-1.46672,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.1,0.53361,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413131",2020-04-12 21:30:00,-1.45826,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19.2,0.55314,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413132",2020-04-12 21:31:00,-1.43041,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19,0.55314,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413133",2020-04-12 21:32:00,-1.39642,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19,0.55188,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413134",2020-04-12 21:33:00,-1.43672,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19,0.92484,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413135",2020-04-12 21:34:00,-1.57792,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19,0.95067,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413136",2020-04-12 21:35:00,-1.41637,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19,0.91287,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413137",2020-04-12 21:36:00,-1.47866,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,18.9,0.78057,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413138",2020-04-12 21:37:00,-1.46755,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,19,0.55377,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413139",2020-04-12 21:38:00,-1.49847,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,18.9,0.55377,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413140",2020-04-12 21:39:00,-1.45372,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,18.8,0.55314,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413141",2020-04-12 21:40:00,-1.35817,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,18.4,0.5418,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413142",2020-04-12 21:41:00,-1.36814,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,18.4,0.55314,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413143",2020-04-12 21:42:00,-1.35688,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,18.1,0.55377,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413144",2020-04-12 21:43:00,-1.344,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,18.2,0.55377,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413145",2020-04-12 21:44:00,-1.31133,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,18.2,0.56448,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413146",2020-04-12 21:45:00,-1.3195,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,18.3,0.56448,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413147",2020-04-12 21:46:00,-1.31776,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,18.2,0.56637,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413148",2020-04-12 21:47:00,-0.966275,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,18.2,0.56007,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413149",2020-04-12 21:48:00,-1.27786,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,18.2,0.56574,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413150",2020-04-12 21:49:00,-1.29965,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,18.3,0.56007,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413151",2020-04-12 21:50:00,-1.36991,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,18.3,0.56007,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413152",2020-04-12 21:51:00,-1.33435,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,18.4,0.56637,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413153",2020-04-12 21:52:00,-1.33545,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,18.2,0.56637,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413154",2020-04-12 21:53:00,-1.29717,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,18,0.81711,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413155",2020-04-12 21:54:00,-1.40498,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,17.7,0.95067,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413156",2020-04-12 21:55:00,-1.03458,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,17.8,0.92484,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413157",2020-04-12 21:56:00,-1.28231,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26.5,28,28.5,17.9,0.81459,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413158",2020-04-12 21:57:00,-1.28414,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,18,0.73962,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413159",2020-04-12 21:58:00,-1.52487,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,18,0.56007,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413160",2020-04-12 21:59:00,-1.24115,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,18,0.55566,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413161",2020-04-12 22:00:00,-1.19909,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.9,0.39438,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413162",2020-04-12 22:01:00,-1.2261,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.9,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413163",2020-04-12 22:02:00,-1.26783,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.8,0.38493,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413164",2020-04-12 22:03:00,-1.09568,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.9,0.38556,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413165",2020-04-12 22:04:00,-1.2452,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,18,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413166",2020-04-12 22:05:00,-1.23165,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.9,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413167",2020-04-12 22:06:00,-1.19946,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.8,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413168",2020-04-12 22:07:00,-1.43486,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,18,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413169",2020-04-12 22:08:00,-1.21154,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,18.2,0.3843,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413170",2020-04-12 22:09:00,-1.19674,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,18,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413171",2020-04-12 22:10:00,-1.17346,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.7,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413172",2020-04-12 22:11:00,-1.21837,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.5,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413173",2020-04-12 22:12:00,-1.29445,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.4,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413174",2020-04-12 22:13:00,-1.47307,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.4,0.7434,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413175",2020-04-12 22:14:00,-1.53061,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.1,0.77364,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413176",2020-04-12 22:15:00,-1.84354,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,16.9,0.73773,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413177",2020-04-12 22:16:00,-1.14657,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17,0.60417,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413178",2020-04-12 22:17:00,-1.38616,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413179",2020-04-12 22:18:00,-0.874846,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413180",2020-04-12 22:19:00,-1.34971,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,16.9,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413181",2020-04-12 22:20:00,-1.3474,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413182",2020-04-12 22:21:00,-1.35045,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.1,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413183",2020-04-12 22:22:00,-1.3735,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413184",2020-04-12 22:23:00,-1.36026,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.2,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413185",2020-04-12 22:24:00,-1.37614,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.2,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413186",2020-04-12 22:25:00,-1.36847,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.1,0.3591,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413187",2020-04-12 22:26:00,-1.07372,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.1,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413188",2020-04-12 22:27:00,-1.06535,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17,0.36099,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413189",2020-04-12 22:28:00,-1.33253,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.2,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413190",2020-04-12 22:29:00,-1.3535,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.2,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413191",2020-04-12 22:30:00,-1.32935,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.2,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413192",2020-04-12 22:31:00,-1.18699,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.2,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413193",2020-04-12 22:32:00,-1.36767,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.3,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413194",2020-04-12 22:33:00,-1.32838,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.4,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413195",2020-04-12 22:34:00,-1.36763,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.3,0.45297,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413196",2020-04-12 22:35:00,-1.66433,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.3,0.73584,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413197",2020-04-12 22:36:00,-1.28306,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.3,0.71001,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413198",2020-04-12 22:37:00,-1.34875,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.2,0.66024,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413199",2020-04-12 22:38:00,-1.37933,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.3,0.54117,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413200",2020-04-12 22:39:00,-1.30267,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.4,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413201",2020-04-12 22:40:00,-1.34602,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.4,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413202",2020-04-12 22:41:00,-1.22994,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17.2,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413203",2020-04-12 22:42:00,-1.27368,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,17,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413204",2020-04-12 22:43:00,-1.31482,0,0,25.5,23,22,22,24.5,23,29,0,0,28,28,29.5,29.5,26,28,28.5,16.9,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413205",2020-04-12 22:44:00,-1.3185,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28.5,17,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413206",2020-04-12 22:45:00,-1.23428,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28.5,17.1,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413207",2020-04-12 22:46:00,-1.2028,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28.5,17.2,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413208",2020-04-12 22:47:00,-1.01779,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28.5,17.2,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413209",2020-04-12 22:48:00,-1.19722,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28.5,17.3,0.37107,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413210",2020-04-12 22:49:00,-1.20629,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28.5,17.2,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413211",2020-04-12 22:50:00,-1.21313,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28.5,17.3,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413212",2020-04-12 22:51:00,-1.22268,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28.5,17.2,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413213",2020-04-12 22:52:00,-1.21212,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28.5,17.2,0.38682,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413214",2020-04-12 22:53:00,-1.1622,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28.5,17.3,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413215",2020-04-12 22:54:00,-1.31008,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28.5,17.2,0.39627,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413216",2020-04-12 22:55:00,-1.27057,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28.5,17.2,0.39753,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413217",2020-04-12 22:56:00,-1.1679,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28.5,17.1,0.7497,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413218",2020-04-12 22:57:00,-1.12254,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28.5,17,0.76167,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413219",2020-04-12 22:58:00,-1.09827,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28.5,16.9,0.73647,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413220",2020-04-12 22:59:00,-1.1549,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28.5,16.8,0.65898,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413221",2020-04-12 23:00:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28.5,16.9,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413222",2020-04-12 23:01:00,-1.15587,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.9,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413223",2020-04-12 23:02:00,-1.09996,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,17,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413224",2020-04-12 23:03:00,-1.23021,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.9,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413225",2020-04-12 23:04:00,-1.18094,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.9,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413226",2020-04-12 23:05:00,-1.21894,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.8,0.38619,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413227",2020-04-12 23:06:00,-1.23617,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.7,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413228",2020-04-12 23:07:00,-1.30003,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.8,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413229",2020-04-12 23:08:00,-1.31124,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.8,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413230",2020-04-12 23:09:00,-1.29587,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,17,0.39186,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413231",2020-04-12 23:10:00,-1.28872,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,17,0.40194,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413232",2020-04-12 23:11:00,-1.29879,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.9,0.3906,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413233",2020-04-12 23:12:00,-1.26627,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.9,0.39627,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413234",2020-04-12 23:13:00,-1.74121,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,17,0.39627,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413235",2020-04-12 23:14:00,-1.07926,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,17,0.39816,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413236",2020-04-12 23:15:00,-1.31619,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.8,0.40761,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413237",2020-04-12 23:16:00,-1.28758,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.8,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413238",2020-04-12 23:17:00,-1.2885,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.8,0.53487,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413239",2020-04-12 23:18:00,-1.14338,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.8,0.756,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413240",2020-04-12 23:19:00,-1.30384,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.8,0.74844,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413241",2020-04-12 23:20:00,-1.52353,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.9,0.66717,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413242",2020-04-12 23:21:00,-1.09407,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.9,0.57141,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413243",2020-04-12 23:22:00,-1.08812,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,17,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413244",2020-04-12 23:23:00,-0.881001,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,17,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413245",2020-04-12 23:24:00,-1.26042,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,17,0.39501,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413246",2020-04-12 23:25:00,-1.27716,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.8,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413247",2020-04-12 23:26:00,-1.24705,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.6,0.378,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413248",2020-04-12 23:27:00,-1.23467,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.5,0.3843,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413249",2020-04-12 23:28:00,-1.26563,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.5,0.378,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413250",2020-04-12 23:29:00,-1.25305,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.3,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413251",2020-04-12 23:30:00,-1.26571,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.3,0.38493,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413252",2020-04-12 23:31:00,-1.56206,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.3,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413253",2020-04-12 23:32:00,-1.23067,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.3,0.37926,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413254",2020-04-12 23:33:00,-1.56928,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.2,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413255",2020-04-12 23:34:00,-1.41974,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.1,0.38241,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413256",2020-04-12 23:35:00,-1.52227,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.1,0.378,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413257",2020-04-12 23:36:00,-1.21709,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.1,0.39249,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413258",2020-04-12 23:37:00,-1.24202,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.1,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413259",2020-04-12 23:38:00,-1.44587,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.1,0.38619,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413260",2020-04-12 23:39:00,-1.2376,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16,0.49014,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413261",2020-04-12 23:40:00,-1.24928,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.2,0.73584,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413262",2020-04-12 23:41:00,-1.14493,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.3,0.72009,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413263",2020-04-12 23:42:00,-1.13688,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.2,0.66654,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413264",2020-04-12 23:43:00,-1.0822,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.2,0.55125,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413265",2020-04-12 23:44:00,-1.17399,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.1,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413266",2020-04-12 23:45:00,-1.19086,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413267",2020-04-12 23:46:00,-1.21587,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,15.9,0.38241,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413268",2020-04-12 23:47:00,-1.41059,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413269",2020-04-12 23:48:00,-1.23301,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.1,0.36477,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413270",2020-04-12 23:49:00,-1.26239,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.3,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413271",2020-04-12 23:50:00,-1.26352,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.3,0.35595,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413272",2020-04-12 23:51:00,-1.15457,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.2,0.36981,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413273",2020-04-12 23:52:00,-1.18474,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.1,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413274",2020-04-12 23:53:00,-1.26079,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.1,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413275",2020-04-12 23:54:00,-1.15407,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,15.9,0.3591,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413276",2020-04-12 23:55:00,-1.16555,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,15.8,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413277",2020-04-12 23:56:00,-1.20841,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,15.9,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413278",2020-04-12 23:57:00,-1.19129,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413279",2020-04-12 23:58:00,-1.72895,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16.1,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413280",2020-04-12 23:59:00,-1.18255,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,16,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413281",2020-04-13 00:00:00,-0.719316,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,15.9,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413282",2020-04-13 00:01:00,-1.18976,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,15.8,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413283",2020-04-13 00:02:00,-1.20778,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,15.9,0.71127,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413284",2020-04-13 00:03:00,-1.17897,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,28,28,15.8,0.7182,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413285",2020-04-13 00:04:00,-1.18051,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.8,0.70434,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413286",2020-04-13 00:05:00,-1.19824,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.9,0.57897,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413287",2020-04-13 00:06:00,-1.19325,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,16,0.36162,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413288",2020-04-13 00:07:00,-0.970917,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,16.1,0.36477,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413289",2020-04-13 00:08:00,-1.18925,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,16,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413290",2020-04-13 00:09:00,-1.20655,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,16.1,0.35973,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413291",2020-04-13 00:10:00,-1.20589,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,16.2,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413292",2020-04-13 00:11:00,-1.05493,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,16.1,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413293",2020-04-13 00:12:00,-1.17331,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,16.3,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413294",2020-04-13 00:13:00,-1.09326,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,16.1,0.36729,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413295",2020-04-13 00:14:00,-0.992068,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,16.1,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413296",2020-04-13 00:15:00,-1.20809,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,16.1,0.39249,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413297",2020-04-13 00:16:00,-1.13036,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,16.2,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413298",2020-04-13 00:17:00,-1.14806,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,16.2,0.378,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413299",2020-04-13 00:18:00,-0.993303,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,16.1,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413300",2020-04-13 00:19:00,-1.15504,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,16,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413301",2020-04-13 00:20:00,-1.33143,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,16,0.3843,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413302",2020-04-13 00:21:00,-1.13486,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.7,0.38556,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413303",2020-04-13 00:22:00,-1.13416,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.8,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413304",2020-04-13 00:23:00,-1.10989,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.7,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413305",2020-04-13 00:24:00,-1.10355,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.7,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413306",2020-04-13 00:25:00,-1.10285,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.7,0.72387,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413307",2020-04-13 00:26:00,-1.46681,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.7,0.76104,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413308",2020-04-13 00:27:00,-1.22438,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.6,0.7119,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413309",2020-04-13 00:28:00,-1.1377,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.3,0.59157,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413310",2020-04-13 00:29:00,-1.12349,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.4,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413311",2020-04-13 00:30:00,-1.11498,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413312",2020-04-13 00:31:00,-0.978139,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.40824,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413313",2020-04-13 00:32:00,-1.12755,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.6,0.40509,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413314",2020-04-13 00:33:00,-1.25406,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.3843,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413315",2020-04-13 00:34:00,-1.08563,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.7,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413316",2020-04-13 00:35:00,-0.812968,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.6,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413317",2020-04-13 00:36:00,-1.3404,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.42777,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413318",2020-04-13 00:37:00,-1.11158,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.41391,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413319",2020-04-13 00:38:00,-1.08443,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.3,0.40005,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413320",2020-04-13 00:39:00,-1.08799,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.3,0.39123,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413321",2020-04-13 00:40:00,-1.03224,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.4,0.40194,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413322",2020-04-13 00:41:00,-1.0641,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413323",2020-04-13 00:42:00,-1.08025,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.43218,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413324",2020-04-13 00:43:00,-1.10765,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.40194,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413325",2020-04-13 00:44:00,-1.18372,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.6,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413326",2020-04-13 00:45:00,-1.16087,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.39186,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413327",2020-04-13 00:46:00,-0.769054,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.4,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413328",2020-04-13 00:47:00,-0.922918,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.3,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413329",2020-04-13 00:48:00,-1.16712,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.3,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413330",2020-04-13 00:49:00,-1.17654,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.2,0.73017,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413331",2020-04-13 00:50:00,-1.21693,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.3,0.75537,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413332",2020-04-13 00:51:00,-0.794771,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.4,0.71757,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413333",2020-04-13 00:52:00,-1.20941,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.4,0.60165,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413334",2020-04-13 00:53:00,-1.2603,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413335",2020-04-13 00:54:00,-1.19689,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.4,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413336",2020-04-13 00:55:00,-1.22305,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.3,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413337",2020-04-13 00:56:00,-1.05193,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.3,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413338",2020-04-13 00:57:00,-1.22946,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.4,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413339",2020-04-13 00:58:00,-1.22799,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413340",2020-04-13 00:59:00,-1.23271,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.6,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413341",2020-04-13 01:00:00,-1.32112,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.6,0.3843,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413342",2020-04-13 01:01:00,-1.25238,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.38556,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413343",2020-04-13 01:02:00,-1.26378,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.4,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413344",2020-04-13 01:03:00,-1.22146,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.2,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413345",2020-04-13 01:04:00,-1.22389,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.1,0.378,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413346",2020-04-13 01:05:00,-1.1996,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413347",2020-04-13 01:06:00,-1.01291,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413348",2020-04-13 01:07:00,-1.22961,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.1,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413349",2020-04-13 01:08:00,-1.07068,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.2,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413350",2020-04-13 01:09:00,-1.09702,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.3,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413351",2020-04-13 01:10:00,-1.0908,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.37989,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413352",2020-04-13 01:11:00,-0.958232,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.3717,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413353",2020-04-13 01:12:00,-1.07049,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.7,0.65457,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413354",2020-04-13 01:13:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.8,0.71442,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413355",2020-04-13 01:14:00,-1.15141,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.8,0.69867,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413356",2020-04-13 01:15:00,-0.83494,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.8,0.58275,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413357",2020-04-13 01:16:00,-1.32585,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.7,0.504,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413358",2020-04-13 01:17:00,-1.08236,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413359",2020-04-13 01:18:00,-1.09252,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.4,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413360",2020-04-13 01:19:00,-1.09681,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413361",2020-04-13 01:20:00,-1.51993,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413362",2020-04-13 01:21:00,-1.1155,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.6,0.35217,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413363",2020-04-13 01:22:00,-1.11514,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.7,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413364",2020-04-13 01:23:00,-1.0561,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.8,0.35217,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413365",2020-04-13 01:24:00,-1.04605,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.8,0.36162,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413366",2020-04-13 01:25:00,-1.04786,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.6,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413367",2020-04-13 01:26:00,-1.40764,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.4,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413368",2020-04-13 01:27:00,-0.783801,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.3,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413369",2020-04-13 01:28:00,-1.0663,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.3,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413370",2020-04-13 01:29:00,-1.07576,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.3,0.35217,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413371",2020-04-13 01:30:00,-1.07884,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.4,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413372",2020-04-13 01:31:00,-1.04535,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.4,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413373",2020-04-13 01:32:00,-1.03358,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.4,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413374",2020-04-13 01:33:00,-0.925591,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.4,0.35406,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413375",2020-04-13 01:34:00,-0.802813,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.35217,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413376",2020-04-13 01:35:00,-1.02529,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.4,0.37863,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413377",2020-04-13 01:36:00,-1.0333,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.4,0.6993,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413378",2020-04-13 01:37:00,-1.0501,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.3,0.7308,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413379",2020-04-13 01:38:00,-1.3468,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.3,0.70371,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413380",2020-04-13 01:39:00,-1.01521,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.3,0.60543,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413381",2020-04-13 01:40:00,-0.779784,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.3,0.39501,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413382",2020-04-13 01:41:00,-1.58725,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.4,0.38115,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413383",2020-04-13 01:42:00,-0.706859,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.378,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413384",2020-04-13 01:43:00,-0.66647,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413385",2020-04-13 01:44:00,-1.06765,0,0,25.5,23,22,22,24.5,23,29,0,0,27.5,28,29.5,29.5,26,27.5,28,15.5,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413386",2020-04-13 01:45:00,-1.11168,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,26,27.5,28,15.6,0.39186,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413387",2020-04-13 01:46:00,-1.15655,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,26,27.5,28,15.5,0.39627,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413388",2020-04-13 01:47:00,-1.01204,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,26,27.5,28,15.6,0.43281,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413389",2020-04-13 01:48:00,-1.15426,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,26,27.5,28,15.7,0.37863,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413390",2020-04-13 01:49:00,-1.13406,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,26,27.5,28,15.8,0.40131,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413391",2020-04-13 01:50:00,-1.11926,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,26,27.5,28,16,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413392",2020-04-13 01:51:00,-1.11957,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,26,27.5,28,15.9,0.40131,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413393",2020-04-13 01:52:00,-1.1145,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,26,27.5,28,15.9,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413394",2020-04-13 01:53:00,-1.29119,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.8,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
