"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"413395",2020-04-13 01:54:00,-1.17519,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.7,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413396",2020-04-13 01:55:00,-1.13313,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.8,0.40887,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413397",2020-04-13 01:56:00,-1.13765,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,16,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413398",2020-04-13 01:57:00,-1.13145,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.9,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413399",2020-04-13 01:58:00,-0.987213,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.8,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413400",2020-04-13 01:59:00,-1.13554,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,16,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413401",2020-04-13 02:00:00,-1.20254,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.9,0.66969,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413402",2020-04-13 02:01:00,-0.971664,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.7,0.77427,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413403",2020-04-13 02:02:00,-1.20468,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.9,0.7245,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413404",2020-04-13 02:03:00,-0.999555,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.7,0.61551,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413405",2020-04-13 02:04:00,-1.13884,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.8,0.55251,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413406",2020-04-13 02:05:00,-1.13531,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.9,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413407",2020-04-13 02:06:00,-1.13186,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.7,0.3906,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413408",2020-04-13 02:07:00,-1.14498,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.6,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413409",2020-04-13 02:08:00,-1.09849,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.6,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413410",2020-04-13 02:09:00,-1.14801,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.5,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413411",2020-04-13 02:10:00,-1.10188,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.5,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413412",2020-04-13 02:11:00,-1.10196,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.6,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413413",2020-04-13 02:12:00,-1.0937,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.9,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413414",2020-04-13 02:13:00,-0.863189,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.8,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413415",2020-04-13 02:14:00,-1.08536,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.8,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413416",2020-04-13 02:15:00,-1.05003,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.7,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413417",2020-04-13 02:16:00,-1.03503,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.7,0.39501,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413418",2020-04-13 02:17:00,-1.08221,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,15.8,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413419",2020-04-13 02:18:00,-1.0233,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.8,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413420",2020-04-13 02:19:00,-1.06256,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,16,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413421",2020-04-13 02:20:00,-1.10471,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.9,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413422",2020-04-13 02:21:00,-1.31313,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.9,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413423",2020-04-13 02:22:00,-0.652393,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.8,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413424",2020-04-13 02:23:00,-1.0214,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.8,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413425",2020-04-13 02:24:00,-1.05001,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.9,0.57897,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413426",2020-04-13 02:25:00,-1.00714,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.8,0.73647,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413427",2020-04-13 02:26:00,-1.09169,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.9,0.72954,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413428",2020-04-13 02:27:00,-0.86295,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.9,0.63378,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413429",2020-04-13 02:28:00,-1.07545,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,16.1,0.5355,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413430",2020-04-13 02:29:00,-0.869912,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,16.1,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413431",2020-04-13 02:30:00,-1.28753,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,16.1,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413432",2020-04-13 02:31:00,-1.08794,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,16.1,0.37863,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413433",2020-04-13 02:32:00,-1.05452,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,16.2,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413434",2020-04-13 02:33:00,-1.04835,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,16.3,0.37926,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413435",2020-04-13 02:34:00,-0.981807,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,16.3,0.38178,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413436",2020-04-13 02:35:00,-1.04603,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,16.2,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413437",2020-04-13 02:36:00,-1.06273,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,16.1,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413438",2020-04-13 02:37:00,-1.07974,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,16.1,0.3717,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413439",2020-04-13 02:38:00,-1.06686,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.8,0.38493,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413440",2020-04-13 02:39:00,-1.04707,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.7,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413441",2020-04-13 02:40:00,-1.26082,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.5,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413442",2020-04-13 02:41:00,-1.03381,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.5,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413443",2020-04-13 02:42:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.3,0.35217,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413444",2020-04-13 02:43:00,-1.05537,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.1,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413445",2020-04-13 02:44:00,-1.03929,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.1,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413446",2020-04-13 02:45:00,-0.938664,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.2,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413447",2020-04-13 02:46:00,-1.02301,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.4,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413448",2020-04-13 02:47:00,-1.15828,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.5,0.35973,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413449",2020-04-13 02:48:00,-1.01093,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.5,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413450",2020-04-13 02:49:00,-1.0076,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.6,0.59661,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413451",2020-04-13 02:50:00,-1.02992,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.7,0.71127,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413452",2020-04-13 02:51:00,-1.00993,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.5,0.69237,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413453",2020-04-13 02:52:00,-1.02615,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.5,0.58464,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413454",2020-04-13 02:53:00,-1.08059,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.4,0.5103,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413455",2020-04-13 02:54:00,-1.10242,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,15.1,0.36288,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413456",2020-04-13 02:55:00,-1.00856,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.9,0.35973,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413457",2020-04-13 02:56:00,-1.0085,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.7,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413458",2020-04-13 02:57:00,-1.03355,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.6,0.36288,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413459",2020-04-13 02:58:00,-0.992256,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.6,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413460",2020-04-13 02:59:00,-0.967896,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.7,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413461",2020-04-13 03:00:00,-1.27359,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.6,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413462",2020-04-13 03:01:00,-1.26633,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.5,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413463",2020-04-13 03:02:00,-1.0417,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.5,0.36099,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413464",2020-04-13 03:03:00,-1.02998,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.5,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413465",2020-04-13 03:04:00,-1.0524,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.7,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413466",2020-04-13 03:05:00,-1.06859,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.7,0.35973,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413467",2020-04-13 03:06:00,-1.04439,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.7,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413468",2020-04-13 03:07:00,-1.41215,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.8,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413469",2020-04-13 03:08:00,-1.04704,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.8,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413470",2020-04-13 03:09:00,-1.0609,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.9,0.38241,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413471",2020-04-13 03:10:00,-0.924891,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.9,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413472",2020-04-13 03:11:00,-1.08978,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.9,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413473",2020-04-13 03:12:00,-1.08455,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.9,0.37863,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413474",2020-04-13 03:13:00,-1.05466,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.9,0.3843,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413475",2020-04-13 03:14:00,-0.753088,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.7,0.47691,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413476",2020-04-13 03:15:00,-1.06589,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.8,0.72387,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413477",2020-04-13 03:16:00,-1.02685,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,27.5,14.9,0.71757,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413478",2020-04-13 03:17:00,-1.01352,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,15.4,0.6615,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413479",2020-04-13 03:18:00,-1.42494,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,15.1,0.54621,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413480",2020-04-13 03:19:00,-1.02472,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,15,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413481",2020-04-13 03:20:00,-0.994607,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.9,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413482",2020-04-13 03:21:00,-0.969331,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.9,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413483",2020-04-13 03:22:00,-0.891246,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,15,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413484",2020-04-13 03:23:00,-0.915839,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.9,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413485",2020-04-13 03:24:00,-0.96742,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.8,0.37359,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413486",2020-04-13 03:25:00,-0.949154,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.9,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413487",2020-04-13 03:26:00,-0.96144,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,15,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413488",2020-04-13 03:27:00,-0.974796,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.9,0.38682,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413489",2020-04-13 03:28:00,-0.92179,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.8,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413490",2020-04-13 03:29:00,-0.920854,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.8,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413491",2020-04-13 03:30:00,-0.946985,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.8,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413492",2020-04-13 03:31:00,-0.916079,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.5,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413493",2020-04-13 03:32:00,-0.933401,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.5,0.38745,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413494",2020-04-13 03:33:00,-1.46685,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.3,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413495",2020-04-13 03:34:00,-0.817483,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.3,0.40194,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413496",2020-04-13 03:35:00,-0.93822,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.3,0.40131,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413497",2020-04-13 03:36:00,-0.908844,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.3,0.42147,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413498",2020-04-13 03:37:00,-0.920536,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.3,0.40824,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413499",2020-04-13 03:38:00,-0.996264,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.2,0.40257,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413500",2020-04-13 03:39:00,-0.975453,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.3,0.71253,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413501",2020-04-13 03:40:00,-1.06836,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.3,0.74844,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413502",2020-04-13 03:41:00,-1.38344,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.4,0.72387,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413503",2020-04-13 03:42:00,-0.874226,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.4,0.63567,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413504",2020-04-13 03:43:00,-1.01349,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.4,0.40194,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413505",2020-04-13 03:44:00,-1.04327,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.4,0.41139,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413506",2020-04-13 03:45:00,-1.04758,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.4,0.3843,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413507",2020-04-13 03:46:00,-1.01861,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14.2,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413508",2020-04-13 03:47:00,-0.799716,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,14,0.378,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413509",2020-04-13 03:48:00,-1.0784,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.8,0.4095,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413510",2020-04-13 03:49:00,-1.062,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.7,0.3969,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413511",2020-04-13 03:50:00,-1.06856,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.9,0.39627,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413512",2020-04-13 03:51:00,-1.02417,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.8,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413513",2020-04-13 03:52:00,-1.02774,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.7,0.3717,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413514",2020-04-13 03:53:00,-0.601084,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.7,0.38619,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413515",2020-04-13 03:54:00,-1.60309,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.6,0.41517,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413516",2020-04-13 03:55:00,-1.03457,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.6,0.3906,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413517",2020-04-13 03:56:00,-0.996449,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.6,0.40131,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413518",2020-04-13 03:57:00,-0.995887,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.6,0.37296,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413519",2020-04-13 03:58:00,-1.01788,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.6,0.3717,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413520",2020-04-13 03:59:00,-0.982849,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.6,0.38808,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413521",2020-04-13 04:00:00,-1.25534,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.6,0.41454,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413522",2020-04-13 04:01:00,-1.09204,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.6,0.38115,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413523",2020-04-13 04:02:00,-1.04316,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.6,0.38619,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413524",2020-04-13 04:03:00,-0.98933,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.5,0.3717,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413525",2020-04-13 04:04:00,-1.03419,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.4,0.42084,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413526",2020-04-13 04:05:00,-0.989496,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.4,0.6993,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413527",2020-04-13 04:06:00,-1.02388,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.5,0.693,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413528",2020-04-13 04:07:00,-1.70569,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.5,0.6615,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413529",2020-04-13 04:08:00,-0.99951,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.5,0.54747,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413530",2020-04-13 04:09:00,-0.978972,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.4,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413531",2020-04-13 04:10:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.4,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413532",2020-04-13 04:11:00,-1.01377,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.4,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413533",2020-04-13 04:12:00,-0.965484,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.4,0.36162,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413534",2020-04-13 04:13:00,-0.971051,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.4,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413535",2020-04-13 04:14:00,-1.00393,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.4,0.3465,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413536",2020-04-13 04:15:00,-0.936937,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.4,0.35217,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413537",2020-04-13 04:16:00,-0.958791,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.2,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413538",2020-04-13 04:17:00,-0.941918,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.2,0.35217,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413539",2020-04-13 04:18:00,-1.00555,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.2,0.35721,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413540",2020-04-13 04:19:00,-0.966646,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.2,0.35217,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413541",2020-04-13 04:20:00,-1.05209,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.3,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413542",2020-04-13 04:21:00,-0.703934,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.4,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413543",2020-04-13 04:22:00,-0.962016,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.3,0.3591,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413544",2020-04-13 04:23:00,-0.979579,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.4,0.35469,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413545",2020-04-13 04:24:00,-0.96028,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.5,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413546",2020-04-13 04:25:00,-0.651334,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.5,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413547",2020-04-13 04:26:00,-0.919961,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.5,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413548",2020-04-13 04:27:00,-0.72008,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.6,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413549",2020-04-13 04:28:00,-0.909974,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.6,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413550",2020-04-13 04:29:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.6,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413551",2020-04-13 04:30:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.6,0.35217,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413552",2020-04-13 04:31:00,-0.920767,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.6,0.44415,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413553",2020-04-13 04:32:00,-0.94333,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,27.5,13.6,0.68418,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413554",2020-04-13 04:33:00,-0.940479,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.6,0.67347,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413555",2020-04-13 04:34:00,-0.800042,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.5,0.63,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413556",2020-04-13 04:35:00,-0.942581,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.6,0.55314,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413557",2020-04-13 04:36:00,-0.923757,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.5,0.40131,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413558",2020-04-13 04:37:00,-0.933926,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.5,0.37926,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413559",2020-04-13 04:38:00,-0.954506,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.5,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413560",2020-04-13 04:39:00,-0.974849,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.6,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413561",2020-04-13 04:40:00,-0.950463,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.6,0.378,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413562",2020-04-13 04:41:00,-1.27162,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.6,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413563",2020-04-13 04:42:00,-0.945093,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.6,0.378,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413564",2020-04-13 04:43:00,-0.978239,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.6,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413565",2020-04-13 04:44:00,-0.893496,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.6,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413566",2020-04-13 04:45:00,-0.892891,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.4,0.38052,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413567",2020-04-13 04:46:00,-0.875474,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.4,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413568",2020-04-13 04:47:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.3,0.38241,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413569",2020-04-13 04:48:00,-1.07804,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.4,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413570",2020-04-13 04:49:00,-0.923801,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.5,0.37989,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413571",2020-04-13 04:50:00,-0.883961,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.5,0.3906,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413572",2020-04-13 04:51:00,-0.890584,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.5,0.37296,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413573",2020-04-13 04:52:00,-1.28697,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.5,0.40824,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413574",2020-04-13 04:53:00,-0.907233,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.6,0.3717,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413575",2020-04-13 04:54:00,-0.789222,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.6,0.39627,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413576",2020-04-13 04:55:00,-1.1108,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.6,0.40257,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413577",2020-04-13 04:56:00,-1.33091,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.4,0.41391,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413578",2020-04-13 04:57:00,-0.820854,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.3,0.3969,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413579",2020-04-13 04:58:00,-0.94159,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.2,3.48957,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413580",2020-04-13 04:59:00,-0.929565,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.3,0.74151,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413581",2020-04-13 05:00:00,-0.92206,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.3,1.09557,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413582",2020-04-13 05:01:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.4,3.80394,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413583",2020-04-13 05:02:00,-0.898765,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.7,0.78939,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413584",2020-04-13 05:03:00,-0.881856,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.6,1.11447,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413585",2020-04-13 05:04:00,-0.806025,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.5,1.11951,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413586",2020-04-13 05:05:00,-0.759473,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.4,1.13274,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413587",2020-04-13 05:06:00,-0.895684,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.5,1.13967,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413588",2020-04-13 05:07:00,-0.618158,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.5,1.15668,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413589",2020-04-13 05:08:00,-0.828254,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.6,1.1529,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413590",2020-04-13 05:09:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.6,1.12833,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413591",2020-04-13 05:10:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.6,1.10943,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413592",2020-04-13 05:11:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.8,1.10943,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413593",2020-04-13 05:12:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.7,1.11447,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413594",2020-04-13 05:13:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.7,1.10943,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413595",2020-04-13 05:14:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.7,1.1088,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413596",2020-04-13 05:15:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.8,1.11447,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413597",2020-04-13 05:16:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,14,1.1088,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413598",2020-04-13 05:17:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.9,1.1151,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413599",2020-04-13 05:18:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.7,1.13211,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413600",2020-04-13 05:19:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.5,1.12203,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413601",2020-04-13 05:20:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.2,1.12077,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413602",2020-04-13 05:21:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.2,1.12077,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413603",2020-04-13 05:22:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13,1.12707,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413604",2020-04-13 05:23:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.3,1.1214,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413605",2020-04-13 05:24:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.2,1.12707,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413606",2020-04-13 05:25:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.3,1.1718,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413607",2020-04-13 05:26:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.4,1.44585,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413608",2020-04-13 05:27:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.5,1.45593,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413609",2020-04-13 05:28:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.5,1.4238,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413610",2020-04-13 05:29:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27.5,13.6,1.30536,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413611",2020-04-13 05:30:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.6,1.12833,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413612",2020-04-13 05:31:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.6,1.13274,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413613",2020-04-13 05:32:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.5,1.1214,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413614",2020-04-13 05:33:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.6,1.1088,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413615",2020-04-13 05:34:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.3,1.1088,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413616",2020-04-13 05:35:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.2,1.10943,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413617",2020-04-13 05:36:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.5,1.11447,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413618",2020-04-13 05:37:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.5,1.11447,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413619",2020-04-13 05:38:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.9,1.1151,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413620",2020-04-13 05:39:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.9,0.50274,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413621",2020-04-13 05:40:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.7,0.50337,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413622",2020-04-13 05:41:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.7,0.4977,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413623",2020-04-13 05:42:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.7,0.4977,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413624",2020-04-13 05:43:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.7,0.49707,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413625",2020-04-13 05:44:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.7,0.49644,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413626",2020-04-13 05:45:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.7,0.49707,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413627",2020-04-13 05:46:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.6,0.49644,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413628",2020-04-13 05:47:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.4,0.49707,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413629",2020-04-13 05:48:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.3,0.49392,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413630",2020-04-13 05:49:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13,0.49644,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413631",2020-04-13 05:50:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,12.8,0.49833,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413632",2020-04-13 05:51:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,12.8,0.50337,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413633",2020-04-13 05:52:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13,0.74277,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413634",2020-04-13 05:53:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,27,13.1,0.83034,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413635",2020-04-13 05:54:00,-0.59839,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.2,0.82341,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413636",2020-04-13 05:55:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,12.9,0.71127,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413637",2020-04-13 05:56:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13,0.6426,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413638",2020-04-13 05:57:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,12.7,0.4977,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413639",2020-04-13 05:58:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,12.7,0.49644,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413640",2020-04-13 05:59:00,-0.688291,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,12.8,0.49644,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413641",2020-04-13 06:00:00,-0.875815,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,12.6,0.49077,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413642",2020-04-13 06:01:00,-0.895474,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,12.6,0.50085,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413643",2020-04-13 06:02:00,-1.08614,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.1,0.51912,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413644",2020-04-13 06:03:00,-0.980392,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.1,0.52794,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413645",2020-04-13 06:04:00,-1.13765,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.2,0.52794,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413646",2020-04-13 06:05:00,-1.15356,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.2,0.52164,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413647",2020-04-13 06:06:00,-1.15556,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.2,0.52101,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413648",2020-04-13 06:07:00,-1.20796,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.2,0.52731,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413649",2020-04-13 06:08:00,-0.655178,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.1,0.52164,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413650",2020-04-13 06:09:00,-1.13619,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.1,0.52227,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413651",2020-04-13 06:10:00,-1.16579,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.2,0.5166,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413652",2020-04-13 06:11:00,-1.14262,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.2,0.52164,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413653",2020-04-13 06:12:00,-1.03781,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.2,0.52101,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413654",2020-04-13 06:13:00,-0.974969,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.2,0.52101,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413655",2020-04-13 06:14:00,-0.753716,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13,0.52227,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413656",2020-04-13 06:15:00,-0.732545,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13,0.51219,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413657",2020-04-13 06:16:00,-0.860796,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.2,0.54747,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413658",2020-04-13 06:17:00,-0.878358,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.2,0.52164,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413659",2020-04-13 06:18:00,-0.815545,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.3,0.51282,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413660",2020-04-13 06:19:00,-1.29878,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.3,0.51597,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413661",2020-04-13 06:20:00,-0.792224,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.4,0.82404,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413662",2020-04-13 06:21:00,-0.604373,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.4,0.84672,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413663",2020-04-13 06:22:00,-0.792795,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.4,0.8253,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413664",2020-04-13 06:23:00,-0.815794,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.4,0.73206,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413665",2020-04-13 06:24:00,-0.788235,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.6,0.67662,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413666",2020-04-13 06:25:00,-0.792546,9,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.6,0.52794,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413667",2020-04-13 06:26:00,-0.744655,8,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.6,0.52857,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413668",2020-04-13 06:27:00,-1.28005,8,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.5,0.53424,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413669",2020-04-13 06:28:00,-0.766911,7,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.7,0.52857,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413670",2020-04-13 06:29:00,-0.79707,7,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.6,0.52794,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413671",2020-04-13 06:30:00,-0.798442,8,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.6,0.53046,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413672",2020-04-13 06:31:00,-0.7984,8,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.5,0.53928,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413673",2020-04-13 06:32:00,-0.818001,8,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.6,0.52794,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413674",2020-04-13 06:33:00,-0.846789,9,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.4,0.53235,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413675",2020-04-13 06:34:00,-0.787228,10,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.6,0.52794,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413676",2020-04-13 06:35:00,-0.719409,9,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.6,0.52857,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413677",2020-04-13 06:36:00,-0.761021,10,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.6,0.52731,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413678",2020-04-13 06:37:00,-0.832815,11,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27,13.6,0.52794,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413679",2020-04-13 06:38:00,-0.823283,11,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.6,0.52227,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413680",2020-04-13 06:39:00,-0.875292,10,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.5,0.52227,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413681",2020-04-13 06:40:00,-0.80657,11,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.4,0.52794,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413682",2020-04-13 06:41:00,-1.0139,12,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.5,0.5103,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413683",2020-04-13 06:42:00,-0.773297,12,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.4,0.51912,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413684",2020-04-13 06:43:00,-0.795192,12,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.2,0.50904,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413685",2020-04-13 06:44:00,-0.888579,13,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.2,0.51219,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413686",2020-04-13 06:45:00,-0.804661,14,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.3,0.50274,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413687",2020-04-13 06:46:00,-0.780967,14,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.1,0.4977,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413688",2020-04-13 06:47:00,-0.75307,15,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.1,0.49707,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413689",2020-04-13 06:48:00,-0.686444,15,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.1,0.55944,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413690",2020-04-13 06:49:00,-0.802028,16,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13,0.83034,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413691",2020-04-13 06:50:00,-0.784044,15,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13,0.83097,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413692",2020-04-13 06:51:00,-0.869927,16,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.9,0.79317,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413693",2020-04-13 06:52:00,-0.820965,16,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.9,0.67599,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413694",2020-04-13 06:53:00,-0.785278,16,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.9,0.50274,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413695",2020-04-13 06:54:00,-0.79329,18,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.9,0.48825,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413696",2020-04-13 06:55:00,-0.992206,19,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.9,0.48447,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413697",2020-04-13 06:56:00,-0.823426,20,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.9,0.4725,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413698",2020-04-13 06:57:00,-0.860961,23,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.8,0.4662,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413699",2020-04-13 06:58:00,-0.866699,23,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.8,0.45864,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413700",2020-04-13 06:59:00,-0.836114,23,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.8,0.44667,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413701",2020-04-13 07:00:00,-0.874768,25,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.8,0.44667,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413702",2020-04-13 07:01:00,-0.865207,26,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.8,0.4347,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
