"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"413703",2020-04-13 07:02:00,-0.863948,27,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.8,0.42777,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413704",2020-04-13 07:03:00,-0.910828,29,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.8,0.42777,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413705",2020-04-13 07:04:00,-0.906821,29,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.8,0.41517,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413706",2020-04-13 07:05:00,-0.872401,31,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.8,0.40887,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413707",2020-04-13 07:06:00,-0.891092,32,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.9,0.40194,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413708",2020-04-13 07:07:00,-0.929927,37,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.9,0.39249,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413709",2020-04-13 07:08:00,-1.36784,38,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.9,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413710",2020-04-13 07:09:00,-0.582978,42,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.9,0.37485,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413711",2020-04-13 07:10:00,-0.922845,43,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13,0.37107,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413712",2020-04-13 07:11:00,-0.904472,40,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.1,0.37107,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413713",2020-04-13 07:12:00,-0.894947,37,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.1,0.36603,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413714",2020-04-13 07:13:00,-1.22038,36,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.2,0.33957,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413715",2020-04-13 07:14:00,-0.881926,42,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.2,0.32697,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413716",2020-04-13 07:15:00,-0.911344,44,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.2,0.64701,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413717",2020-04-13 07:16:00,-0.824159,47,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.2,0.64134,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413718",2020-04-13 07:17:00,-0.820614,54,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.1,0.60354,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413719",2020-04-13 07:18:00,-0.645494,64,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.1,0.47124,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413720",2020-04-13 07:19:00,-0.794763,68,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13,0.25767,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413721",2020-04-13 07:20:00,-0.822746,67,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.8,0.25704,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413722",2020-04-13 07:21:00,-0.753818,66,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.7,0.2394,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413723",2020-04-13 07:22:00,-0.626647,65,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.6,0.23247,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413724",2020-04-13 07:23:00,-0.803988,67,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.5,0.23184,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413725",2020-04-13 07:24:00,-0.772366,65,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.5,0.21861,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413726",2020-04-13 07:25:00,-0.746507,65,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.5,0.22239,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413727",2020-04-13 07:26:00,-0.750532,66,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.5,0.21294,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413728",2020-04-13 07:27:00,-0.728398,67,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.5,0.189,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413729",2020-04-13 07:28:00,0,69,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.5,0.18774,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413730",2020-04-13 07:29:00,0,70,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.5,0.17577,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413731",2020-04-13 07:30:00,-0.736762,72,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.4,0.18207,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413732",2020-04-13 07:31:00,-0.770148,72,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.4,0.20034,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413733",2020-04-13 07:32:00,-0.751336,74,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.3,0.1512,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413734",2020-04-13 07:33:00,-0.705547,75,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.4,0.1512,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413735",2020-04-13 07:34:00,-0.75434,78,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.5,0.13734,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413736",2020-04-13 07:35:00,-0.73896,80,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.6,0.11907,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413737",2020-04-13 07:36:00,-0.938625,87,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.8,0.08757,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413738",2020-04-13 07:37:00,0,113,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.9,0.04851,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413739",2020-04-13 07:38:00,0,144,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,12.9,0.00504,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413740",2020-04-13 07:39:00,-0.796915,152,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13,-0.06804,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413741",2020-04-13 07:40:00,-0.825783,156,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.1,-0.10836,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413742",2020-04-13 07:41:00,-0.848085,156,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27,13.3,0.16947,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413743",2020-04-13 07:42:00,-0.804143,158,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,13.6,0.18837,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413744",2020-04-13 07:43:00,-0.886755,161,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,13.9,0.18774,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413745",2020-04-13 07:44:00,-0.9038,156,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.1,0.06804,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413746",2020-04-13 07:45:00,-0.886803,145,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.3,-0.11655,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413747",2020-04-13 07:46:00,-0.871888,134,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.3,-0.09513,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413748",2020-04-13 07:47:00,-0.881042,132,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.4,-0.10143,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413749",2020-04-13 07:48:00,-0.92645,143,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.4,-0.15183,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413750",2020-04-13 07:49:00,0,152,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.5,-0.1764,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413751",2020-04-13 07:50:00,-0.881728,141,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.6,-0.14049,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413752",2020-04-13 07:51:00,-0.907477,140,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.7,-0.14616,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413753",2020-04-13 07:52:00,-0.919993,144,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.7,-0.15246,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413754",2020-04-13 07:53:00,-0.877984,145,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.6,-0.16758,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413755",2020-04-13 07:54:00,-0.912976,148,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.5,-0.18648,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413756",2020-04-13 07:55:00,-1.34384,152,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.3,-0.19593,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413757",2020-04-13 07:56:00,-0.659612,157,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.1,-0.21987,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413758",2020-04-13 07:57:00,-0.97939,161,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.1,-0.23436,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413759",2020-04-13 07:58:00,-0.888063,166,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14,-0.25389,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413760",2020-04-13 07:59:00,-0.868493,172,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14,-0.28413,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413761",2020-04-13 08:00:00,-0.955076,176,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14,-0.25893,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413762",2020-04-13 08:01:00,-0.865603,179,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14,-0.27909,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413763",2020-04-13 08:02:00,-0.708883,190,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14,-0.34146,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413764",2020-04-13 08:03:00,-0.883759,203,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.1,-0.22743,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413765",2020-04-13 08:04:00,-1.12866,211,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.2,-0.11403,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413766",2020-04-13 08:05:00,-1.02377,253,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.3,-0.19656,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413767",2020-04-13 08:06:00,-0.90292,302,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.5,-0.30996,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413768",2020-04-13 08:07:00,-0.882519,301,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.6,-0.43533,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413769",2020-04-13 08:08:00,-0.913297,312,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,14.8,-0.5859,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413770",2020-04-13 08:09:00,-1.00654,311,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15,-0.59031,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413771",2020-04-13 08:10:00,-0.905804,299,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.2,-0.59346,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413772",2020-04-13 08:11:00,-0.876713,270,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.4,-0.52983,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413773",2020-04-13 08:12:00,-0.865067,223,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.6,-0.20223,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413774",2020-04-13 08:13:00,-0.860617,206,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.8,-0.38556,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413775",2020-04-13 08:14:00,-0.874704,201,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.9,-0.38493,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413776",2020-04-13 08:15:00,0,201,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,16,-0.37863,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413777",2020-04-13 08:16:00,0,199,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.9,-0.36666,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413778",2020-04-13 08:17:00,0,200,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.9,-0.37863,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413779",2020-04-13 08:18:00,-0.83969,203,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.8,-0.39501,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413780",2020-04-13 08:19:00,-0.851459,206,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.8,-0.41013,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413781",2020-04-13 08:20:00,-0.839169,209,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.7,-0.42903,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413782",2020-04-13 08:21:00,-0.867342,216,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.7,-0.48006,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413783",2020-04-13 08:22:00,-0.56633,238,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.5,-0.58716,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413784",2020-04-13 08:23:00,-0.808641,285,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.4,-0.69237,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413785",2020-04-13 08:24:00,-0.840297,343,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.3,-0.82656,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413786",2020-04-13 08:25:00,-0.84443,371,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.2,-0.77112,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413787",2020-04-13 08:26:00,-0.82692,368,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.2,-0.39123,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413788",2020-04-13 08:27:00,-0.816671,346,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.2,-0.32382,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413789",2020-04-13 08:28:00,-0.901648,351,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.2,-0.56826,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413790",2020-04-13 08:29:00,0,361,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.2,-0.71946,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413791",2020-04-13 08:30:00,-0.808889,365,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.2,-0.90531,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413792",2020-04-13 08:31:00,-0.803854,366,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.3,-0.92043,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413793",2020-04-13 08:32:00,-0.804358,367,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.3,-0.92106,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413794",2020-04-13 08:33:00,-0.83824,382,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.3,-0.96516,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413795",2020-04-13 08:34:00,-0.796287,401,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.4,-0.94752,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413796",2020-04-13 08:35:00,-1.19636,403,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,15.5,-0.93366,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413797",2020-04-13 08:36:00,-0.669412,398,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,16,-0.85806,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413798",2020-04-13 08:37:00,-0.820251,396,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,16.4,-0.87948,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413799",2020-04-13 08:38:00,-0.793267,397,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,16.9,-0.87003,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413800",2020-04-13 08:39:00,-0.833557,391,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,17.3,-0.84546,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413801",2020-04-13 08:40:00,-0.765153,401,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,17.4,-0.86436,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413802",2020-04-13 08:41:00,-0.832205,356,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,17.4,-0.73899,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413803",2020-04-13 08:42:00,-1.04128,369,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,17.4,-0.77238,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413804",2020-04-13 08:43:00,-0.876818,368,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,17.4,-0.93366,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413805",2020-04-13 08:44:00,-0.895127,376,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,17.3,-0.98973,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413806",2020-04-13 08:45:00,-0.940091,379,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,17.3,-0.99666,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413807",2020-04-13 08:46:00,-0.93726,373,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,17.9,-0.92736,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413808",2020-04-13 08:47:00,-0.936625,346,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,18.3,-0.8442,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413809",2020-04-13 08:48:00,-0.977856,334,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,17.9,-0.47061,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413810",2020-04-13 08:49:00,-1.32091,333,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,18.4,-0.32256,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413811",2020-04-13 08:50:00,-0.955324,227,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,18.6,0.17955,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413812",2020-04-13 08:51:00,-0.95772,215,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,18.7,-0.40698,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413813",2020-04-13 08:52:00,-0.980309,353,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,18.9,-0.86436,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413814",2020-04-13 08:53:00,-0.956308,379,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,19.2,-0.8316,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413815",2020-04-13 08:54:00,-0.958519,343,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,19.4,-0.65646,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413816",2020-04-13 08:55:00,-0.962271,314,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,19.5,-0.65646,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413817",2020-04-13 08:56:00,-0.710834,314,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.2,-0.69363,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413818",2020-04-13 08:57:00,-0.948925,287,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.6,-0.42336,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413819",2020-04-13 08:58:00,-0.931476,171,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.1,-0.2331,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413820",2020-04-13 08:59:00,-0.941961,153,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.8,-0.17577,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413821",2020-04-13 09:00:00,-0.671447,149,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.4,-0.15246,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413822",2020-04-13 09:01:00,-0.936751,144,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.2,-0.15813,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413823",2020-04-13 09:02:00,-1.06581,142,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.4,-0.13482,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413824",2020-04-13 09:03:00,-0.924291,141,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.6,-0.11277,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413825",2020-04-13 09:04:00,-1.00609,140,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17,-0.10773,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413826",2020-04-13 09:05:00,-1.00204,140,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.5,-0.12033,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413827",2020-04-13 09:06:00,-0.870646,141,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.2,-0.12033,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413828",2020-04-13 09:07:00,-0.943313,142,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.9,-0.12978,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413829",2020-04-13 09:08:00,-0.873436,142,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.1,-0.07245,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413830",2020-04-13 09:09:00,-0.80703,143,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.5,0.21987,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413831",2020-04-13 09:10:00,-0.876901,144,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.8,0.26334,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413832",2020-04-13 09:11:00,-0.87933,144,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.9,0.20727,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413833",2020-04-13 09:12:00,-0.892758,145,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.1,0.05796,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413834",2020-04-13 09:13:00,-0.852615,147,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.3,-0.17703,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413835",2020-04-13 09:14:00,-0.872443,150,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.4,-0.17703,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413836",2020-04-13 09:15:00,-0.891449,150,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16,-0.18333,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413837",2020-04-13 09:16:00,-1.2645,152,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.7,-0.18522,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413838",2020-04-13 09:17:00,-0.877363,153,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.4,-0.19908,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413839",2020-04-13 09:18:00,-0.892015,155,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.6,-0.21357,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413840",2020-04-13 09:19:00,-0.880494,156,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.7,-0.22428,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413841",2020-04-13 09:20:00,-0.881863,160,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.7,-0.24255,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413842",2020-04-13 09:21:00,-0.883878,163,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.4,-0.25389,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413843",2020-04-13 09:22:00,-0.902174,168,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.5,-0.27216,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413844",2020-04-13 09:23:00,-1.06863,171,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.3,-0.28413,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413845",2020-04-13 09:24:00,-0.869944,175,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.5,-0.29673,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413846",2020-04-13 09:25:00,-0.861704,176,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.9,-0.30996,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413847",2020-04-13 09:26:00,-0.907401,179,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16,-0.32256,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413848",2020-04-13 09:27:00,-0.775051,183,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.4,-0.34209,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413849",2020-04-13 09:28:00,-0.914132,188,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.2,-0.15183,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413850",2020-04-13 09:29:00,-1.17955,192,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.3,-0.03213,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413851",2020-04-13 09:30:00,-0.923393,196,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16,-0.05796,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413852",2020-04-13 09:31:00,-1.5866,202,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.1,-0.20286,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413853",2020-04-13 09:32:00,-1.25092,210,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.9,-0.32004,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413854",2020-04-13 09:33:00,-0.987552,219,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16,-0.50526,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413855",2020-04-13 09:34:00,-0.98903,222,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.5,-0.52983,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413856",2020-04-13 09:35:00,-0.969076,244,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.8,-0.6426,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413857",2020-04-13 09:36:00,-0.722049,241,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.1,-0.62622,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413858",2020-04-13 09:37:00,-0.978137,262,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.9,-0.82593,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413859",2020-04-13 09:38:00,-0.952172,292,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.1,-0.84546,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413860",2020-04-13 09:39:00,-0.947391,342,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.9,-1.21086,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413861",2020-04-13 09:40:00,-0.968614,440,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.8,-1.17369,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413862",2020-04-13 09:41:00,-0.994569,344,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.1,-0.9702,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413863",2020-04-13 09:42:00,-1.50056,314,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.9,-1.134,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413864",2020-04-13 09:43:00,-0.88748,435,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.9,-1.59579,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413865",2020-04-13 09:44:00,-1.01614,578,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.5,-2.01789,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413866",2020-04-13 09:45:00,-1.01171,521,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,15.7,-1.7766,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413867",2020-04-13 09:46:00,-1.02868,508,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.2,-1.74951,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413868",2020-04-13 09:47:00,-0.974864,562,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.1,-2.07963,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413869",2020-04-13 09:48:00,-1.03733,611,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.7,-2.14956,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413870",2020-04-13 09:49:00,-1.01786,594,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.3,-1.69533,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413871",2020-04-13 09:50:00,-1.20388,594,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.2,-1.82763,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413872",2020-04-13 09:51:00,-1.0221,611,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17,-1.79046,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413873",2020-04-13 09:52:00,-1.02664,589,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.4,-1.80936,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413874",2020-04-13 09:53:00,-0.946205,554,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.5,-1.85535,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413875",2020-04-13 09:54:00,-0.992427,554,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.3,-1.87236,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413876",2020-04-13 09:55:00,-0.916752,575,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.2,-1.97379,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413877",2020-04-13 09:56:00,-0.99279,408,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.9,-1.38159,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413878",2020-04-13 09:57:00,-0.916156,428,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.2,-1.6254,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413879",2020-04-13 09:58:00,-1.35702,606,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,16.9,-2.10798,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413880",2020-04-13 09:59:00,-0.677786,627,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.3,-2.22894,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413881",2020-04-13 10:00:00,-0.901089,630,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.9,-2.34549,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413882",2020-04-13 10:01:00,-0.883184,611,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.2,-2.19618,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413883",2020-04-13 10:02:00,-0.918678,465,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.4,-1.8081,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413884",2020-04-13 10:03:00,-0.882225,646,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.2,-2.32848,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413885",2020-04-13 10:04:00,-0.895471,666,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.2,-2.43747,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413886",2020-04-13 10:05:00,-0.814254,612,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.7,-2.39148,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413887",2020-04-13 10:06:00,-0.918591,617,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.5,-2.12121,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413888",2020-04-13 10:07:00,-0.860003,551,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.5,-2.4003,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413889",2020-04-13 10:08:00,-0.874967,705,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.8,-2.19114,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413890",2020-04-13 10:09:00,-0.766446,647,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.7,-1.55988,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413891",2020-04-13 10:10:00,-1.36471,438,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,19,-1.78038,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413892",2020-04-13 10:11:00,-0.838802,530,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.5,-1.54035,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413893",2020-04-13 10:12:00,-0.833852,489,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.2,-2.16468,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413894",2020-04-13 10:13:00,-0.843474,615,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.1,-1.74069,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413895",2020-04-13 10:14:00,-0.856147,475,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.7,-2.21571,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413896",2020-04-13 10:15:00,-0.85778,647,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.9,-2.12436,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413897",2020-04-13 10:16:00,-1.06928,573,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.4,-1.95426,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413898",2020-04-13 10:17:00,-0.703488,480,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.1,-1.66698,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413899",2020-04-13 10:18:00,-1.00373,505,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.8,-2.45133,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413900",2020-04-13 10:19:00,-1.00286,745,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.6,-2.78334,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413901",2020-04-13 10:20:00,-1.01657,806,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.6,-2.88603,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413902",2020-04-13 10:21:00,-1.50727,765,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.1,-2.63655,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413903",2020-04-13 10:22:00,-1.03448,691,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,19.2,-2.61639,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413904",2020-04-13 10:23:00,-0.869787,710,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,19,-2.71719,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413905",2020-04-13 10:24:00,-0.997257,782,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.4,-2.78271,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413906",2020-04-13 10:25:00,-1.02868,785,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.2,-2.76192,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413907",2020-04-13 10:26:00,-1.03426,794,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.9,-2.70207,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413908",2020-04-13 10:27:00,-0.943183,788,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.8,-2.49543,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413909",2020-04-13 10:28:00,-0.903113,790,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18,-2.55969,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413910",2020-04-13 10:29:00,-0.861201,785,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,17.9,-2.59938,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413911",2020-04-13 10:30:00,-0.788015,785,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.8,-2.67561,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413912",2020-04-13 10:31:00,-0.779414,800,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.4,-2.95029,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413913",2020-04-13 10:32:00,-0.778358,797,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.2,-2.83563,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413914",2020-04-13 10:33:00,-0.803277,814,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.5,-2.96793,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413915",2020-04-13 10:34:00,-0.813665,827,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,19.6,-3.02652,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413916",2020-04-13 10:35:00,-0.828523,793,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,19.4,-3.0366,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413917",2020-04-13 10:36:00,-0.791289,857,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.8,-3.09897,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413918",2020-04-13 10:37:00,-1.11554,833,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.2,-3.06999,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413919",2020-04-13 10:38:00,-1.01596,864,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.6,-2.53764,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413920",2020-04-13 10:39:00,-1.12725,883,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18,-3.19599,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413921",2020-04-13 10:40:00,-1.21449,852,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18,-3.11787,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413922",2020-04-13 10:41:00,-1.22709,891,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.8,-3.22119,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413923",2020-04-13 10:42:00,-1.2388,876,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.9,-3.17835,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413924",2020-04-13 10:43:00,-1.46254,889,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,19,-3.15378,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413925",2020-04-13 10:44:00,-0.993438,886,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,19.5,-2.84193,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413926",2020-04-13 10:45:00,-1.29379,757,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,19.3,-2.63844,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413927",2020-04-13 10:46:00,-1.30264,786,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,19,-2.53638,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413928",2020-04-13 10:47:00,-1.21891,762,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,19.3,-2.14389,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413929",2020-04-13 10:48:00,-1.51208,522,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,19.7,-1.75014,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413930",2020-04-13 10:49:00,-1.08465,450,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,19.6,-1.64556,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413931",2020-04-13 10:50:00,-1.17047,563,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.8,-2.22831,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413932",2020-04-13 10:51:00,-1.04998,585,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,19,-2.12184,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413933",2020-04-13 10:52:00,-0.99354,510,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,27.5,18.2,-1.90953,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413934",2020-04-13 10:53:00,-1.00492,569,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.4,-2.28879,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413935",2020-04-13 10:54:00,-0.950287,557,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,17.9,-2.21571,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413936",2020-04-13 10:55:00,-0.961247,578,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,17.6,-2.03301,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413937",2020-04-13 10:56:00,-0.951604,525,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.7,-1.89126,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413938",2020-04-13 10:57:00,-1.01984,498,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.4,-1.79046,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413939",2020-04-13 10:58:00,-0.987922,470,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18,-1.6695,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413940",2020-04-13 10:59:00,-1.01323,452,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.1,-1.65123,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413941",2020-04-13 11:00:00,-1.01699,439,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,17.9,-1.60146,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413942",2020-04-13 11:01:00,-0.975596,429,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.2,-1.20393,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413943",2020-04-13 11:02:00,-0.957131,427,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.5,-1.20519,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413944",2020-04-13 11:03:00,-1.32467,433,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.4,-1.27386,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413945",2020-04-13 11:04:00,-1.23321,445,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.5,-1.44963,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413946",2020-04-13 11:05:00,-0.964161,459,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.5,-1.57248,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413947",2020-04-13 11:06:00,-1.03433,471,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.5,-1.79613,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413948",2020-04-13 11:07:00,-0.981749,488,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.5,-1.85409,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413949",2020-04-13 11:08:00,-0.989297,498,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.8,-1.9278,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413950",2020-04-13 11:09:00,-0.990197,508,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.9,-1.94859,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413951",2020-04-13 11:10:00,-0.772115,517,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.8,-1.99206,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413952",2020-04-13 11:11:00,-0.979006,522,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.6,-2.01726,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413953",2020-04-13 11:12:00,-1.31791,523,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.6,-2.02293,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413954",2020-04-13 11:13:00,-0.979087,528,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.8,-1.67769,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413955",2020-04-13 11:14:00,-1.00232,614,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.9,-1.84023,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413956",2020-04-13 11:15:00,-1.03585,520,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.3,-1.96056,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413957",2020-04-13 11:16:00,-0.994208,502,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,17.9,-1.89693,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413958",2020-04-13 11:17:00,-0.898872,484,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,17.9,-1.81566,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413959",2020-04-13 11:18:00,-1.01294,480,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,17.6,-1.48806,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413960",2020-04-13 11:19:00,-1.00966,675,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18,-1.58949,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413961",2020-04-13 11:20:00,-1.04204,461,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,19,-1.3482,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413962",2020-04-13 11:21:00,-1.08664,460,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,19.3,-1.45845,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413963",2020-04-13 11:22:00,-1.08568,460,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,19,-1.59453,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413964",2020-04-13 11:23:00,-1.09499,469,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,19.4,-1.75392,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413965",2020-04-13 11:24:00,-1.25169,497,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,19.3,-1.8144,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413966",2020-04-13 11:25:00,-1.11336,495,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,18.7,-1.85346,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413967",2020-04-13 11:26:00,-1.10532,510,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,19,-1.92276,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413968",2020-04-13 11:27:00,-1.12161,530,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,19.9,-2.03868,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413969",2020-04-13 11:28:00,-1.14681,600,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,20.1,-2.4759,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413970",2020-04-13 11:29:00,-1.14428,895,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,19.4,-3.7611,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413971",2020-04-13 11:30:00,-1.2338,948,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,19.4,-3.84426,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413972",2020-04-13 11:31:00,-1.24378,622,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,20.2,-2.18799,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413973",2020-04-13 11:32:00,-1.1495,537,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,20.3,-1.99269,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413974",2020-04-13 11:33:00,-1.13887,526,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27,28,19.9,-1.9593,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413975",2020-04-13 11:34:00,-1.17603,519,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,20,-1.93473,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413976",2020-04-13 11:35:00,-1.1255,521,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,19.5,-1.82826,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413977",2020-04-13 11:36:00,-1.19765,514,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,19.3,-1.54539,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413978",2020-04-13 11:37:00,-0.841277,499,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,20,-1.51389,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413979",2020-04-13 11:38:00,-1.08345,490,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,19.2,-1.56177,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413980",2020-04-13 11:39:00,-1.15595,493,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,18.2,-1.66383,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413981",2020-04-13 11:40:00,-1.12678,729,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,18.8,-2.99691,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"413982",2020-04-13 11:41:00,-1.03445,1006,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,19.2,-3.82536,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413983",2020-04-13 11:42:00,-1.07615,1059,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,20.5,-3.64203,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413984",2020-04-13 11:43:00,-1.08345,1175,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,20.8,-3.83922,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413985",2020-04-13 11:44:00,-1.06341,1170,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,21.5,-4.40433,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413986",2020-04-13 11:45:00,-1.07424,1222,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,21.9,-4.57443,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413987",2020-04-13 11:46:00,-1.06245,1227,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,21.9,-4.5549,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413988",2020-04-13 11:47:00,-0.791353,1220,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,21.3,-4.5234,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413989",2020-04-13 11:48:00,-1.07659,1218,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,21.7,-4.48056,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413990",2020-04-13 11:49:00,-1.05942,1217,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,22.7,-4.40559,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413991",2020-04-13 11:50:00,-0.83803,1208,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,23.1,-4.40496,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413992",2020-04-13 11:51:00,-1.05997,1211,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,23.2,-4.38858,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413993",2020-04-13 11:52:00,-1.03724,1204,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,27.5,28,22.4,-3.96396,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413994",2020-04-13 11:53:00,-1.06687,1213,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23,-4.07043,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413995",2020-04-13 11:54:00,-1.06496,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,21.1,-4.23486,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413996",2020-04-13 11:55:00,-0.969689,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,21,-4.42449,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413997",2020-04-13 11:56:00,-1.05584,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,20.7,-4.83903,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413998",2020-04-13 11:57:00,-0.901811,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,21.2,-4.94928,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"413999",2020-04-13 11:58:00,-1.10432,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,21.7,-4.92156,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414000",2020-04-13 11:59:00,-1.32926,1190,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,22.3,-4.58199,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414001",2020-04-13 12:00:00,-1.03632,980,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,22.2,-3.94191,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414002",2020-04-13 12:01:00,-1.04433,921,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.2,-3.60423,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414003",2020-04-13 12:02:00,-1.0111,906,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.1,-3.18969,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414004",2020-04-13 12:03:00,-1.01326,678,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,21.8,-2.91123,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414005",2020-04-13 12:04:00,-1.30953,724,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,21.4,-2.38266,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414006",2020-04-13 12:05:00,-1.07038,698,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,20.9,-2.66301,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414007",2020-04-13 12:06:00,-1.01967,761,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,20.9,-2.07459,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
