"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"414008",2020-04-13 12:07:00,-1.02972,736,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,21.1,-2.43432,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414009",2020-04-13 12:08:00,-1.00758,775,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,20.8,-2.64789,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414010",2020-04-13 12:09:00,-1.09563,884,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,20.8,-2.74176,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414011",2020-04-13 12:10:00,-1.23927,991,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,21.2,-3.49209,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414012",2020-04-13 12:11:00,-0.888404,813,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,20.7,-2.94273,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414013",2020-04-13 12:12:00,-1.14879,927,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,20.7,-3.5154,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414014",2020-04-13 12:13:00,-1.1721,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,20.9,-4.75146,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414015",2020-04-13 12:14:00,-1.15132,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,21.4,-5.12001,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414016",2020-04-13 12:15:00,-1.18891,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,21.3,-4.77666,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414017",2020-04-13 12:16:00,-1.15745,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,22.8,-4.97763,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414018",2020-04-13 12:17:00,-0.85513,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.5,-4.94676,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414019",2020-04-13 12:18:00,-0.824701,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,24.3,-4.88565,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414020",2020-04-13 12:19:00,-1.20073,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23,-4.83966,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414021",2020-04-13 12:20:00,-1.15545,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.7,-4.38606,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414022",2020-04-13 12:21:00,-1.21851,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,24.6,-4.32684,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414023",2020-04-13 12:22:00,-1.1395,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,24.4,-4.33503,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414024",2020-04-13 12:23:00,-1.1669,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,22.2,-4.3407,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414025",2020-04-13 12:24:00,-1.2732,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,22.9,-4.599,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414026",2020-04-13 12:25:00,-1.05957,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.7,-4.61601,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414027",2020-04-13 12:26:00,-1.33308,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,24.1,-4.61223,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414028",2020-04-13 12:27:00,-1.14135,1239,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.2,-4.5864,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414029",2020-04-13 12:28:00,-1.17324,1227,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.2,-4.50639,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414030",2020-04-13 12:29:00,-1.17547,1218,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.6,-4.41063,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414031",2020-04-13 12:30:00,-1.18146,1207,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,22.7,-4.34826,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414032",2020-04-13 12:31:00,-1.17539,1205,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.1,-4.31739,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414033",2020-04-13 12:32:00,-1.15986,1207,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,22.5,-4.16808,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414034",2020-04-13 12:33:00,-1.20309,1211,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,22.5,-3.89718,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414035",2020-04-13 12:34:00,-1.10944,1209,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.2,-3.87513,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414036",2020-04-13 12:35:00,-1.16925,1191,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,22.9,-3.93183,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414037",2020-04-13 12:36:00,-1.05989,1188,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.4,-3.77433,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414038",2020-04-13 12:37:00,-1.16358,982,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.1,-3.77496,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414039",2020-04-13 12:38:00,-1.10634,1203,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.3,-4.27203,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414040",2020-04-13 12:39:00,-1.09656,1219,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.9,-4.24683,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414041",2020-04-13 12:40:00,-1.10404,1219,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,24.3,-4.22856,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414042",2020-04-13 12:41:00,-1.10513,1211,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,24.9,-4.18509,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414043",2020-04-13 12:42:00,-1.11398,1207,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.8,-4.19769,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414044",2020-04-13 12:43:00,-1.09213,1214,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,22.3,-4.20336,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414045",2020-04-13 12:44:00,-1.44482,1212,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,21.8,-4.48686,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414046",2020-04-13 12:45:00,-1.23862,1217,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,22.5,-4.40181,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414047",2020-04-13 12:46:00,-1.09034,1217,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.9,-4.08429,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414048",2020-04-13 12:47:00,-1.10983,1220,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.7,-4.11453,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414049",2020-04-13 12:48:00,-1.10779,1216,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,23.4,-4.16367,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414050",2020-04-13 12:49:00,-0.877419,1220,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,22.1,-4.24746,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414051",2020-04-13 12:50:00,-1.07297,1225,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,20.8,-4.54986,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414052",2020-04-13 12:51:00,-0.901254,1225,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,20.4,-4.5927,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414053",2020-04-13 12:52:00,-1.09895,1237,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,22.1,-4.60719,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414054",2020-04-13 12:53:00,-1.13511,1243,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,22,-4.63176,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414055",2020-04-13 12:54:00,-1.11936,1248,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,22.1,-4.66893,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414056",2020-04-13 12:55:00,-1.15065,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,21,-4.71933,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414057",2020-04-13 12:56:00,-1.15479,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,21.1,-4.75713,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414058",2020-04-13 12:57:00,-1.15101,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28,21.5,-4.78296,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414059",2020-04-13 12:58:00,-1.30106,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.1,-4.83273,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414060",2020-04-13 12:59:00,-1.14026,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.5,-4.7691,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414061",2020-04-13 13:00:00,-1.1703,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.2,-4.5675,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414062",2020-04-13 13:01:00,-1.17582,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.4,-4.60593,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414063",2020-04-13 13:02:00,-1.21103,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.5,-4.60593,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414064",2020-04-13 13:03:00,-1.25748,1083,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.8,-3.65652,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414065",2020-04-13 13:04:00,-1.13465,710,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.4,-2.53449,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414066",2020-04-13 13:05:00,-1.11683,1194,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.6,-4.95873,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414067",2020-04-13 13:06:00,-1.15712,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.9,-4.75839,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414068",2020-04-13 13:07:00,-1.18202,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.4,-5.0274,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414069",2020-04-13 13:08:00,-1.18793,992,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.6,-4.42953,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414070",2020-04-13 13:09:00,-1.1445,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,25.3,-4.51269,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414071",2020-04-13 13:10:00,-1.14639,1118,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,25.3,-3.91797,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414072",2020-04-13 13:11:00,-0.753736,937,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.9,-3.52863,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414073",2020-04-13 13:12:00,-1.01015,897,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.8,-3.0996,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414074",2020-04-13 13:13:00,-1.61027,967,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.3,-2.84319,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414075",2020-04-13 13:14:00,-1.55677,778,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.2,-1.98135,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414076",2020-04-13 13:15:00,-1.08383,658,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.4,-2.07333,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414077",2020-04-13 13:16:00,-0.746002,622,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.5,-1.89315,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414078",2020-04-13 13:17:00,-1.10952,551,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,21.9,-1.9404,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414079",2020-04-13 13:18:00,-1.16541,527,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.8,-1.86858,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414080",2020-04-13 13:19:00,-1.05948,515,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.5,-1.85031,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414081",2020-04-13 13:20:00,-1.05158,518,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.5,-1.86921,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414082",2020-04-13 13:21:00,-1.09328,537,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.3,-2.03238,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414083",2020-04-13 13:22:00,-1.09889,612,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.4,-2.22138,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414084",2020-04-13 13:23:00,-1.07813,612,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.8,-2.42424,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414085",2020-04-13 13:24:00,-1.28119,581,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.3,-2.41668,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414086",2020-04-13 13:25:00,-1.51246,755,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.1,-3.44673,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414087",2020-04-13 13:26:00,-1.12539,745,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.3,-3.28797,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414088",2020-04-13 13:27:00,-1.0948,788,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.7,-4.35645,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414089",2020-04-13 13:28:00,-1.1576,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.1,-4.77918,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414090",2020-04-13 13:29:00,-0.970645,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.9,-4.70988,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414091",2020-04-13 13:30:00,-1.10595,NA,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.4,-4.76469,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414092",2020-04-13 13:31:00,-0.896892,1223,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.4,-4.65759,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414093",2020-04-13 13:32:00,-1.16533,1209,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.7,-4.57569,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414094",2020-04-13 13:33:00,-1.17237,1198,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.5,-4.54923,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414095",2020-04-13 13:34:00,-1.15342,1196,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.9,-4.53033,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414096",2020-04-13 13:35:00,-1.16647,1192,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.9,-4.53915,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414097",2020-04-13 13:36:00,-1.17262,1189,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.3,-4.51899,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414098",2020-04-13 13:37:00,-1.31292,1189,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.6,-4.51899,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414099",2020-04-13 13:38:00,-1.51698,1185,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.6,-4.48875,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414100",2020-04-13 13:39:00,-1.25098,1184,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.1,-4.15422,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414101",2020-04-13 13:40:00,-1.22185,1183,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,21.9,-4.08996,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414102",2020-04-13 13:41:00,-1.25828,1189,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.8,-4.1139,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414103",2020-04-13 13:42:00,-1.21606,1182,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.1,-4.17375,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414104",2020-04-13 13:43:00,-1.20329,1185,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.8,-4.29849,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414105",2020-04-13 13:44:00,-1.00451,1185,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.1,-4.50765,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414106",2020-04-13 13:45:00,-0.909479,1181,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.9,-4.50072,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414107",2020-04-13 13:46:00,-0.872348,1179,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.9,-4.49379,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414108",2020-04-13 13:47:00,-1.20968,1179,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.6,-4.49442,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414109",2020-04-13 13:48:00,-1.1773,1178,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.6,-4.48875,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414110",2020-04-13 13:49:00,-1.13084,1179,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24,-4.48245,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414111",2020-04-13 13:50:00,-1.17803,1184,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,25,-4.47489,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414112",2020-04-13 13:51:00,-1.16468,1183,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.7,-4.42512,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414113",2020-04-13 13:52:00,-1.07665,1181,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.4,-4.10256,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414114",2020-04-13 13:53:00,-1.05776,1183,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.9,-4.13028,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414115",2020-04-13 13:54:00,-0.804218,1183,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.7,-4.19517,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414116",2020-04-13 13:55:00,-1.03913,1185,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.6,-4.27896,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414117",2020-04-13 13:56:00,-1.10317,1182,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.4,-4.50828,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414118",2020-04-13 13:57:00,-1.08301,1181,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.8,-4.49379,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414119",2020-04-13 13:58:00,-1.59213,1182,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.7,-4.48686,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414120",2020-04-13 13:59:00,-1.05822,1186,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24,-4.48875,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414121",2020-04-13 14:00:00,-1.10035,1189,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.6,-4.48056,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414122",2020-04-13 14:01:00,-1.09198,1183,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.6,-4.4604,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414123",2020-04-13 14:02:00,-1.07327,1179,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.8,-4.43898,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414124",2020-04-13 14:03:00,-1.10452,1181,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.9,-4.39173,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414125",2020-04-13 14:04:00,-0.857182,1184,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.8,-4.03263,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414126",2020-04-13 14:05:00,-1.32309,1180,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.5,-4.0572,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414127",2020-04-13 14:06:00,-1.08096,1181,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.8,-4.08366,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414128",2020-04-13 14:07:00,-1.11946,1179,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22,-4.15296,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414129",2020-04-13 14:08:00,-1.09288,1176,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.6,-4.42323,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414130",2020-04-13 14:09:00,-1.16945,1179,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.8,-4.44276,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414131",2020-04-13 14:10:00,-1.10639,1181,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.6,-4.45473,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414132",2020-04-13 14:11:00,-0.878813,1180,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.8,-4.46166,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414133",2020-04-13 14:12:00,-1.14643,1178,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.4,-4.473,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414134",2020-04-13 14:13:00,-0.735561,1181,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.4,-4.47552,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414135",2020-04-13 14:14:00,-1.04463,1180,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.6,-4.47993,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414136",2020-04-13 14:15:00,-1.17076,1180,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.6,-4.32369,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414137",2020-04-13 14:16:00,-1.15784,1182,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.8,-4.09563,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414138",2020-04-13 14:17:00,-1.1771,1181,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.6,-4.13343,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414139",2020-04-13 14:18:00,-1.0178,1177,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.8,-4.16493,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414140",2020-04-13 14:19:00,-1.15434,1179,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.1,-4.22541,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414141",2020-04-13 14:20:00,-1.15947,1175,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.8,-4.44276,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414142",2020-04-13 14:21:00,-1.12425,1175,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,25.2,-4.40181,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414143",2020-04-13 14:22:00,-1.17411,1173,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24,-4.39236,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414144",2020-04-13 14:23:00,-1.13205,1172,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,25,-4.3911,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414145",2020-04-13 14:24:00,-1.14718,1171,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,25.7,-4.37409,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414146",2020-04-13 14:25:00,-1.22981,1177,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,25.3,-4.35456,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414147",2020-04-13 14:26:00,-1.14362,1171,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.5,-4.34196,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414148",2020-04-13 14:27:00,-1.14446,1171,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.7,-4.33818,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414149",2020-04-13 14:28:00,-1.10264,1165,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24,-3.91419,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414150",2020-04-13 14:29:00,-1.12192,1172,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.5,-3.92553,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414151",2020-04-13 14:30:00,-1.14202,1167,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.2,-3.92679,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414152",2020-04-13 14:31:00,-1.1907,1163,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.6,-3.99483,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414153",2020-04-13 14:32:00,-1.11554,1161,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.8,-4.29156,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414154",2020-04-13 14:33:00,-1.11174,1159,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.1,-4.32369,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414155",2020-04-13 14:34:00,-1.09959,1160,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.5,-4.32369,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414156",2020-04-13 14:35:00,-1.11095,1159,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.1,-4.34826,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414157",2020-04-13 14:36:00,-1.10604,1161,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.7,-4.32999,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414158",2020-04-13 14:37:00,-1.13298,1159,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.8,-4.33692,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414159",2020-04-13 14:38:00,-1.41752,1157,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.8,-4.347,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414160",2020-04-13 14:39:00,-1.06164,1155,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24,-4.34889,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414161",2020-04-13 14:40:00,-1.10377,1155,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.7,-3.93183,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414162",2020-04-13 14:41:00,-1.12785,1154,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.6,-3.94002,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414163",2020-04-13 14:42:00,-1.1084,1149,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22,-3.94506,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414164",2020-04-13 14:43:00,-1.11835,1147,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.1,-3.9942,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414165",2020-04-13 14:44:00,-1.16425,1145,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.2,-4.05153,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414166",2020-04-13 14:45:00,-1.01066,1146,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.3,-4.30353,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414167",2020-04-13 14:46:00,-1.12913,1144,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.3,-4.30353,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414168",2020-04-13 14:47:00,-1.09563,1146,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.5,-4.31046,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414169",2020-04-13 14:48:00,-1.10685,1144,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.2,-4.31739,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414170",2020-04-13 14:49:00,-1.13173,1148,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.8,-4.31739,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414171",2020-04-13 14:50:00,-1.12113,1145,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.2,-4.32936,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414172",2020-04-13 14:51:00,-1.13443,1149,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.7,-4.32873,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414173",2020-04-13 14:52:00,-0.866012,1145,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.6,-3.88773,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414174",2020-04-13 14:53:00,-1.14477,1142,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.8,-3.86253,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414175",2020-04-13 14:54:00,-1.1177,1144,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.8,-3.9123,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414176",2020-04-13 14:55:00,-1.21011,1142,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.6,-3.98223,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414177",2020-04-13 14:56:00,-1.13309,1145,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.9,-4.32306,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414178",2020-04-13 14:57:00,-1.16046,1144,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.7,-4.32306,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414179",2020-04-13 14:58:00,-1.2446,1141,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.6,-4.30416,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414180",2020-04-13 14:59:00,-1.22489,1137,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.3,-4.27896,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414181",2020-04-13 15:00:00,-1.23513,1108,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.9,-4.21785,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414182",2020-04-13 15:01:00,-1.02589,1104,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.5,-4.12839,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414183",2020-04-13 15:02:00,-1.18235,1103,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.2,-4.17123,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414184",2020-04-13 15:03:00,-1.30869,1113,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.2,-4.18446,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414185",2020-04-13 15:04:00,-1.19188,1137,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.5,-3.84993,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414186",2020-04-13 15:05:00,-1.22791,1153,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,24.6,-3.91671,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414187",2020-04-13 15:06:00,-1.16559,1170,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,25.3,-4.00113,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414188",2020-04-13 15:07:00,-1.14763,1186,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,25.4,-4.12776,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414189",2020-04-13 15:08:00,-1.16237,1202,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.9,-4.53285,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414190",2020-04-13 15:09:00,-1.14825,1188,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.9,-4.52592,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414191",2020-04-13 15:10:00,-1.20601,1181,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,22.7,-4.5045,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414192",2020-04-13 15:11:00,-1.54043,1181,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,28.5,23.4,-4.5045,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414193",2020-04-13 15:12:00,-1.17241,1181,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,23.6,-4.48623,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414194",2020-04-13 15:13:00,-1.18246,1170,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,24,-4.41945,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414195",2020-04-13 15:14:00,-1.14735,1020,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,23.7,-3.28419,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414196",2020-04-13 15:15:00,-1.16888,1104,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,24,-4.03893,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414197",2020-04-13 15:16:00,-1.17206,1060,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,23.9,-1.16109,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414198",2020-04-13 15:17:00,-1.17855,314,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,23.8,-0.58653,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414199",2020-04-13 15:18:00,-1.26427,327,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,23.1,-0.6993,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414200",2020-04-13 15:19:00,-1.13632,323,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,22.4,-0.75663,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414201",2020-04-13 15:20:00,-1.91719,329,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,21.7,-1.07793,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414202",2020-04-13 15:21:00,-1.16343,345,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,21.3,-1.16172,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414203",2020-04-13 15:22:00,-1.14186,385,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,21.2,-1.39923,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414204",2020-04-13 15:23:00,-1.10972,867,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,21.2,-4.03515,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414205",2020-04-13 15:24:00,-1.16066,494,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,21.1,-1.39482,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414206",2020-04-13 15:25:00,-1.03629,513,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,21.1,-1.80369,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414207",2020-04-13 15:26:00,-1.12973,823,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,21,-2.56914,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414208",2020-04-13 15:27:00,-1.08826,598,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,21,-2.13885,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414209",2020-04-13 15:28:00,-1.01449,490,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,20.9,-1.32489,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414210",2020-04-13 15:29:00,-1.1601,367,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,21.2,-1.01619,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414211",2020-04-13 15:30:00,-1.12446,327,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,21.3,-0.63819,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414212",2020-04-13 15:31:00,-1.14066,312,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,21.1,-0.60606,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414213",2020-04-13 15:32:00,-0.926545,305,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,21.2,-0.6426,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414214",2020-04-13 15:33:00,-1.10558,383,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,20.7,-1.09809,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414215",2020-04-13 15:34:00,-1.14217,255,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,20.8,-0.72576,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414216",2020-04-13 15:35:00,-1.10966,234,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,20.8,-0.66843,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414217",2020-04-13 15:36:00,-1.13434,219,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,20.6,-0.58716,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414218",2020-04-13 15:37:00,-1.10538,203,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,20.6,-0.51093,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414219",2020-04-13 15:38:00,-0.81475,191,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27.5,29,20.7,-0.46683,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414220",2020-04-13 15:39:00,-1.18982,186,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.7,-0.441,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414221",2020-04-13 15:40:00,-1.17584,176,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.5,-0.39753,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414222",2020-04-13 15:41:00,-1.1921,170,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.5,-0.37233,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414223",2020-04-13 15:42:00,-1.14949,166,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.7,-0.34398,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414224",2020-04-13 15:43:00,-1.20613,162,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.6,-0.3402,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414225",2020-04-13 15:44:00,-1.21653,159,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.4,0.05544,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414226",2020-04-13 15:45:00,-1.70728,165,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.2,0.02457,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414227",2020-04-13 15:46:00,-1.02558,172,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.1,-0.03213,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414228",2020-04-13 15:47:00,-1.27053,175,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.3,-0.10836,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414229",2020-04-13 15:48:00,-1.26302,185,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.3,-0.46746,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414230",2020-04-13 15:49:00,-1.26863,193,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.5,-0.50463,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414231",2020-04-13 15:50:00,-1.32835,192,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.4,-0.48573,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414232",2020-04-13 15:51:00,-1.32336,185,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.5,-0.43659,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414233",2020-04-13 15:52:00,-1.09502,180,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.7,-0.44793,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414234",2020-04-13 15:53:00,-1.25998,206,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.6,-0.58086,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414235",2020-04-13 15:54:00,-1.3008,227,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.6,-0.7434,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414236",2020-04-13 15:55:00,-1.28023,247,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.8,-0.78246,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414237",2020-04-13 15:56:00,-1.27974,488,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,20.8,-1.63674,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414238",2020-04-13 15:57:00,-1.26076,910,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.2,-3.6603,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414239",2020-04-13 15:58:00,-1.17846,913,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.5,-3.59289,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414240",2020-04-13 15:59:00,-1.25581,795,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.7,-2.01789,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414241",2020-04-13 16:00:00,-1.17651,495,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.5,-2.02671,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414242",2020-04-13 16:01:00,-1.16149,842,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.5,-2.4192,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414243",2020-04-13 16:02:00,-1.11808,869,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,22,-2.16279,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414244",2020-04-13 16:03:00,-1.0978,803,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,22,-2.85264,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414245",2020-04-13 16:04:00,-1.11918,872,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,22.1,-3.13299,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414246",2020-04-13 16:05:00,-0.955901,848,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,22.1,-3.00069,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414247",2020-04-13 16:06:00,-1.28773,839,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.8,-3.03219,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414248",2020-04-13 16:07:00,-1.13053,787,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.5,-2.86965,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414249",2020-04-13 16:08:00,-1.09971,822,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.5,-2.9043,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414250",2020-04-13 16:09:00,-1.13914,840,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.3,-3.01896,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414251",2020-04-13 16:10:00,-1.09271,847,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.6,-3.1185,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414252",2020-04-13 16:11:00,-1.09229,868,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.7,-3.03093,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414253",2020-04-13 16:12:00,-1.10653,804,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.2,-2.68569,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414254",2020-04-13 16:13:00,-1.00668,743,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.3,-2.76003,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414255",2020-04-13 16:14:00,-0.960069,815,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.7,-2.79216,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414256",2020-04-13 16:15:00,-1.52362,865,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.8,-2.73546,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414257",2020-04-13 16:16:00,-1.11212,854,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.8,-2.68947,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414258",2020-04-13 16:17:00,-1.04125,870,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.6,-2.76633,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414259",2020-04-13 16:18:00,-1.16947,845,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.8,-2.79027,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414260",2020-04-13 16:19:00,-1.19176,822,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.6,-3.09393,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414261",2020-04-13 16:20:00,-1.21069,853,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21.3,-3.0807,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414262",2020-04-13 16:21:00,-1.2691,833,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21.7,-2.96226,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414263",2020-04-13 16:22:00,-1.59786,779,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,22.1,-2.77578,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414264",2020-04-13 16:23:00,-1.28959,672,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,22.5,-2.25099,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414265",2020-04-13 16:24:00,-1.30299,576,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,22.2,-1.9467,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414266",2020-04-13 16:25:00,-1.31244,571,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,22.4,-1.79676,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414267",2020-04-13 16:26:00,-1.3363,263,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,22.1,-0.56826,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414268",2020-04-13 16:27:00,-1.32499,247,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21.9,-0.55251,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414269",2020-04-13 16:28:00,-1.34028,250,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21.1,-0.57393,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414270",2020-04-13 16:29:00,-1.31499,249,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21,-0.44856,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414271",2020-04-13 16:30:00,-1.33249,248,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21,-0.20412,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414272",2020-04-13 16:31:00,-1.33678,253,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21.4,-0.24696,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414273",2020-04-13 16:32:00,-1.23488,258,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21.3,-0.3402,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414274",2020-04-13 16:33:00,-1.32516,272,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21.3,-0.46683,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414275",2020-04-13 16:34:00,-1.35885,443,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21,-2.1987,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414276",2020-04-13 16:35:00,-1.38283,666,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.1,-2.25603,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414277",2020-04-13 16:36:00,-1.41943,602,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,21.5,-2.02293,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414278",2020-04-13 16:37:00,-1.36389,546,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,29,22.2,-1.66068,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414279",2020-04-13 16:38:00,-1.40961,587,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,22.4,-1.99269,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414280",2020-04-13 16:39:00,-1.45145,555,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21.9,-1.73061,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414281",2020-04-13 16:40:00,-1.41369,524,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21.8,-1.73943,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414282",2020-04-13 16:41:00,-1.38146,587,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21.8,-2.00403,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414283",2020-04-13 16:42:00,-1.29701,562,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21.7,-1.82826,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414284",2020-04-13 16:43:00,-1.31698,498,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21.7,-1.73313,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414285",2020-04-13 16:44:00,-1.3402,370,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21.9,-1.16613,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414286",2020-04-13 16:45:00,-1.25845,404,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21.8,-0.62496,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414287",2020-04-13 16:46:00,-0.993495,417,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21.5,-0.65016,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414288",2020-04-13 16:47:00,-1.26456,361,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21.3,-0.7182,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414289",2020-04-13 16:48:00,-1.20936,395,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,28,29,21.1,-0.84105,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414290",2020-04-13 16:49:00,-1.21477,432,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,21.1,-1.26189,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414291",2020-04-13 16:50:00,-1.20893,397,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,21.1,-1.38474,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414292",2020-04-13 16:51:00,-1.26394,496,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.1,-1.73943,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414293",2020-04-13 16:52:00,-1.40256,504,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.4,-1.6506,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414294",2020-04-13 16:53:00,-0.955465,465,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.4,-1.575,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414295",2020-04-13 16:54:00,-1.22677,443,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.7,-1.4301,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414296",2020-04-13 16:55:00,-1.21102,620,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.5,-2.09034,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414297",2020-04-13 16:56:00,-1.21844,610,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.5,-2.04498,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414298",2020-04-13 16:57:00,-1.36047,593,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.5,-1.9971,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414299",2020-04-13 16:58:00,-1.36712,562,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.7,-1.84464,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414300",2020-04-13 16:59:00,-1.46996,491,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.9,-1.54476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414301",2020-04-13 17:00:00,-2.46765,487,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,22,-1.26882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414302",2020-04-13 17:01:00,-2.21696,358,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.6,-0.54936,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414303",2020-04-13 17:02:00,-2.41586,321,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.2,-0.5166,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414304",2020-04-13 17:03:00,-2.38244,316,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.1,-0.69867,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414305",2020-04-13 17:04:00,-2.45012,309,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.2,-0.56196,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414306",2020-04-13 17:05:00,-2.38794,309,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.3,-0.8379,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
