"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"414307",2020-04-13 17:06:00,-2.594,314,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.4,-0.86562,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414308",2020-04-13 17:07:00,-2.29272,317,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.7,-0.88263,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414309",2020-04-13 17:08:00,-2.28253,319,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.6,-0.88956,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414310",2020-04-13 17:09:00,-2.29596,321,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.7,-0.91476,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414311",2020-04-13 17:10:00,-2.21229,327,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.8,-0.94122,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414312",2020-04-13 17:11:00,-2.11834,374,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.5,-1.57437,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414313",2020-04-13 17:12:00,-1.55291,440,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.6,-1.89756,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414314",2020-04-13 17:13:00,-1.74667,623,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.8,-2.10609,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414315",2020-04-13 17:14:00,-1.72738,626,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,22.1,-1.99836,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414316",2020-04-13 17:15:00,-1.64861,617,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,22.2,-2.13633,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414317",2020-04-13 17:16:00,-1.64803,514,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,22.1,-1.72368,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414318",2020-04-13 17:17:00,-1.65097,561,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,22.2,-1.38222,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414319",2020-04-13 17:18:00,-1.67011,553,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.4,-1.50003,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414320",2020-04-13 17:19:00,-1.48632,532,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,22,-1.35513,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414321",2020-04-13 17:20:00,-1.68403,561,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,22.9,-1.6191,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414322",2020-04-13 17:21:00,-1.63917,566,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,23.6,-1.89693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414323",2020-04-13 17:22:00,-1.63152,618,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,23.5,-1.99836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414324",2020-04-13 17:23:00,-1.54829,598,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,23.2,-1.93788,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414325",2020-04-13 17:24:00,-1.83524,593,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,23.9,-1.87236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414326",2020-04-13 17:25:00,-1.6254,582,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,23.7,-1.86543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414327",2020-04-13 17:26:00,-1.37742,563,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,23.2,-1.74573,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414328",2020-04-13 17:27:00,-1.68087,534,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,23,-1.48302,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414329",2020-04-13 17:28:00,-1.71825,370,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,22.8,-0.76356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414330",2020-04-13 17:29:00,-1.88562,277,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,22.9,-0.68733,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414331",2020-04-13 17:30:00,-2.11776,266,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,23.2,-0.6426,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414332",2020-04-13 17:31:00,-2.22921,256,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,22.4,-0.60606,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414333",2020-04-13 17:32:00,-2.56216,253,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,22.3,-0.37863,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414334",2020-04-13 17:33:00,-2.37519,268,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.9,-0.29799,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414335",2020-04-13 17:34:00,-2.47926,243,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.6,-0.22869,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414336",2020-04-13 17:35:00,-2.44312,236,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.4,-0.29169,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414337",2020-04-13 17:36:00,-2.48982,233,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.3,-0.54873,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414338",2020-04-13 17:37:00,-2.90441,227,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.3,-0.50526,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414339",2020-04-13 17:38:00,-2.42061,223,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.5,-0.50652,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414340",2020-04-13 17:39:00,-2.45238,237,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.7,-0.61173,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414341",2020-04-13 17:40:00,-3.08084,466,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,22,-1.32363,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414342",2020-04-13 17:41:00,-2.35485,231,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.9,-0.52983,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414343",2020-04-13 17:42:00,-2.46785,253,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,22,-0.7497,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414344",2020-04-13 17:43:00,-2.32557,427,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,22.3,-1.18566,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414345",2020-04-13 17:44:00,-2.24771,379,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,22,-1.18566,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414346",2020-04-13 17:45:00,-2.16223,199,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,22.1,-0.36099,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414347",2020-04-13 17:46:00,-2.09416,193,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.9,-0.35784,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414348",2020-04-13 17:47:00,-2.11511,188,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.9,-0.32886,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414349",2020-04-13 17:48:00,-2.12771,177,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.4,0.10017,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414350",2020-04-13 17:49:00,-2.12341,173,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.3,0.1638,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414351",2020-04-13 17:50:00,-2.01158,174,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.3,0.11151,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414352",2020-04-13 17:51:00,-2.01063,171,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.3,0.0504,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414353",2020-04-13 17:52:00,-2.33382,183,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.2,-0.26523,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414354",2020-04-13 17:53:00,-1.94379,192,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.2,-0.30303,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414355",2020-04-13 17:54:00,-2.02268,201,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21.1,-0.27846,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414356",2020-04-13 17:55:00,-2.06472,159,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21,-0.19593,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414357",2020-04-13 17:56:00,-2.02705,158,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,21,-0.19593,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414358",2020-04-13 17:57:00,-2.02713,159,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.9,-0.2079,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414359",2020-04-13 17:58:00,-1.94008,158,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.8,-0.20223,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414360",2020-04-13 17:59:00,-1.98024,158,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.4,-0.2016,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414361",2020-04-13 18:00:00,-1.91882,157,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.4,-0.19026,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414362",2020-04-13 18:01:00,-2.2843,155,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.7,-0.189,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414363",2020-04-13 18:02:00,-1.92323,155,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.8,-0.1701,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414364",2020-04-13 18:03:00,-1.94686,156,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.8,-0.17073,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414365",2020-04-13 18:04:00,-2.03974,156,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.5,0.04977,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414366",2020-04-13 18:05:00,-1.85781,157,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.5,0.2079,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414367",2020-04-13 18:06:00,-1.7137,158,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.5,0.17073,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414368",2020-04-13 18:07:00,-1.8936,160,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.7,0.1134,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414369",2020-04-13 18:08:00,-1.83472,163,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.8,0.0126,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414370",2020-04-13 18:09:00,-2.00351,169,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.7,-0.22176,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414371",2020-04-13 18:10:00,-1.81185,173,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.7,-0.24381,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414372",2020-04-13 18:11:00,-1.8329,176,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.7,-0.25389,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414373",2020-04-13 18:12:00,-1.78888,181,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.8,-0.27153,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414374",2020-04-13 18:13:00,-1.75839,207,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.7,-0.36351,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414375",2020-04-13 18:14:00,-1.80093,182,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.7,-0.26523,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414376",2020-04-13 18:15:00,-1.80779,158,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.9,-0.17136,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414377",2020-04-13 18:16:00,-1.80799,151,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.9,-0.13419,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414378",2020-04-13 18:17:00,-1.72022,145,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.8,-0.11403,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414379",2020-04-13 18:18:00,-1.70485,141,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.8,-0.08316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414380",2020-04-13 18:19:00,-1.4449,136,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.8,-0.06426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414381",2020-04-13 18:20:00,-1.75037,132,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.8,0.00882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414382",2020-04-13 18:21:00,-1.59561,129,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.9,0.34587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414383",2020-04-13 18:22:00,-1.62918,125,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.9,0.35784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414384",2020-04-13 18:23:00,-1.63446,122,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.8,0.33894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414385",2020-04-13 18:24:00,-1.40348,121,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.7,0.28413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414386",2020-04-13 18:25:00,-1.63498,121,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.7,0.01197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414387",2020-04-13 18:26:00,-1.63825,123,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.6,0.01071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414388",2020-04-13 18:27:00,-1.80361,123,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.4,0.00504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414389",2020-04-13 18:28:00,-1.90213,124,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.3,0.00315,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414390",2020-04-13 18:29:00,-1.98986,123,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29.5,20.2,0.01134,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414391",2020-04-13 18:30:00,-2.03755,122,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,20.1,0.00441,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414392",2020-04-13 18:31:00,-2.09685,121,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,20.1,-0.00126,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414393",2020-04-13 18:32:00,-1.83582,124,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,20.1,-0.01197,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414394",2020-04-13 18:33:00,-2.12092,125,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,20,-0.01701,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414395",2020-04-13 18:34:00,-2.18526,121,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,20,0.00567,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414396",2020-04-13 18:35:00,-2.16804,115,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,20,0.03717,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414397",2020-04-13 18:36:00,-2.17904,107,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,19.9,0.06867,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414398",2020-04-13 18:37:00,-2.17607,100,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,19.8,0.24444,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414399",2020-04-13 18:38:00,-2.04252,98,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,19.7,0.49077,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414400",2020-04-13 18:39:00,-2.2027,96,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,19.4,0.4914,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414401",2020-04-13 18:40:00,-1.48975,94,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,19.2,0.47754,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414402",2020-04-13 18:41:00,-1.71101,94,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,19,0.37674,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414403",2020-04-13 18:42:00,-1.57299,90,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,18.7,0.14364,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414404",2020-04-13 18:43:00,-1.52913,90,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,18.6,0.12474,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414405",2020-04-13 18:44:00,-1.51897,91,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,18.5,0.10584,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414406",2020-04-13 18:45:00,-1.53988,90,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,18.5,0.09387,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414407",2020-04-13 18:46:00,-1.7405,95,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,18.4,0.0882,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414408",2020-04-13 18:47:00,-1.46125,97,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,18.4,0.10521,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"414409",2020-04-13 18:48:00,-1.47536,98,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,18.4,0.11277,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414410",2020-04-13 18:49:00,-1.7029,101,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,18.4,0.0945,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414411",2020-04-13 18:50:00,-1.45474,104,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,18.4,0.08757,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414412",2020-04-13 18:51:00,-1.44764,105,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,18.4,0.07812,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414413",2020-04-13 18:52:00,-1.64993,107,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,28,29,18.4,0.07182,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414414",2020-04-13 18:53:00,-1.53755,111,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18.4,0.06237,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414415",2020-04-13 18:54:00,-1.52952,111,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18.3,0.40698,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414416",2020-04-13 18:55:00,-1.5255,113,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18.3,0.45864,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414417",2020-04-13 18:56:00,-1.62126,116,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18.2,0.44604,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414418",2020-04-13 18:57:00,-1.76748,118,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18.2,0.25893,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"414419",2020-04-13 18:58:00,-1.89104,121,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18.1,0.18774,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414420",2020-04-13 18:59:00,-1.92283,123,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18.1,0.00189,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414421",2020-04-13 19:00:00,-2.29267,124,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18.1,-0.000000000232831,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414422",2020-04-13 19:01:00,-1.98304,124,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18.1,-0.0063,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414423",2020-04-13 19:02:00,-1.93875,121,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18.1,0.00819,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414424",2020-04-13 19:03:00,-2.00148,120,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18.1,0.01764,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414425",2020-04-13 19:04:00,-2.22361,116,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18.1,0.00567,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414426",2020-04-13 19:05:00,-1.93615,113,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18.1,0.03087,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414427",2020-04-13 19:06:00,-1.97487,110,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18.1,0.0378,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414428",2020-04-13 19:07:00,-1.9906,105,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18.1,0.0504,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414429",2020-04-13 19:08:00,-1.72845,103,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18.1,0.0693,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414430",2020-04-13 19:09:00,-1.54874,101,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18,0.08631,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414431",2020-04-13 19:10:00,-1.8021,99,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,18,0.09198,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414432",2020-04-13 19:11:00,-1.70394,99,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.9,0.46494,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414433",2020-04-13 19:12:00,-1.60484,96,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.9,0.50904,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414434",2020-04-13 19:13:00,-1.44721,94,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.9,0.47817,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414435",2020-04-13 19:14:00,-1.50498,90,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.8,0.45234,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414436",2020-04-13 19:15:00,-1.47056,83,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.8,0.18081,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414437",2020-04-13 19:16:00,-0.964401,78,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.9,0.20601,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414438",2020-04-13 19:17:00,-1.44632,72,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.9,0.22365,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414439",2020-04-13 19:18:00,-1.39692,66,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.8,0.2457,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414440",2020-04-13 19:19:00,-0.892067,62,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.8,0.26712,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414441",2020-04-13 19:20:00,-1.27521,59,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.8,0.28791,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414442",2020-04-13 19:21:00,-1.24719,56,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.8,0.28917,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414443",2020-04-13 19:22:00,-1.24821,56,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.7,0.30051,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414444",2020-04-13 19:23:00,-1.27529,51,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.7,0.31437,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414445",2020-04-13 19:24:00,-1.28338,48,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.7,0.33894,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414446",2020-04-13 19:25:00,-1.29742,44,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.6,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414447",2020-04-13 19:26:00,-1.43436,40,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.6,0.37674,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414448",2020-04-13 19:27:00,-0.849375,37,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.5,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414449",2020-04-13 19:28:00,-1.274,36,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.5,0.70434,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414450",2020-04-13 19:29:00,-1.29357,34,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.5,0.81711,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414451",2020-04-13 19:30:00,-1.29129,33,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.4,0.78057,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414452",2020-04-13 19:31:00,-1.09355,32,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.4,0.74907,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414453",2020-04-13 19:32:00,-1.28172,29,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.4,0.64323,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414454",2020-04-13 19:33:00,-0.939493,30,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.4,0.45864,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414455",2020-04-13 19:34:00,-1.2832,30,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.4,0.45927,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414456",2020-04-13 19:35:00,-1.26706,28,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.4,0.46494,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414457",2020-04-13 19:36:00,-1.52129,28,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.3,0.46557,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414458",2020-04-13 19:37:00,-1.23753,27,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.3,0.47124,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414459",2020-04-13 19:38:00,-1.30939,28,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.3,0.47628,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414460",2020-04-13 19:39:00,-1.29463,26,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.3,0.48006,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414461",2020-04-13 19:40:00,-1.22594,25,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.2,0.47187,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414462",2020-04-13 19:41:00,-1.27234,25,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.2,0.48195,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414463",2020-04-13 19:42:00,-1.22479,24,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.2,0.4725,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414464",2020-04-13 19:43:00,-1.24854,24,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.1,0.49014,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414465",2020-04-13 19:44:00,-1.24083,23,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17.1,0.49077,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414466",2020-04-13 19:45:00,-1.23379,23,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17,0.49644,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414467",2020-04-13 19:46:00,0,23,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17,0.49644,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414468",2020-04-13 19:47:00,-1.37148,22,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,17,0.86247,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414469",2020-04-13 19:48:00,-1.07611,22,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,16.9,0.90153,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414470",2020-04-13 19:49:00,-1.21982,19,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,16.9,0.88074,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414471",2020-04-13 19:50:00,-1.18129,19,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,16.8,0.74907,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414472",2020-04-13 19:51:00,-1.34942,18,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,16.7,0.52164,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414473",2020-04-13 19:52:00,-1.19372,19,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,16.5,0.52857,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414474",2020-04-13 19:53:00,-1.49493,18,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,16.4,0.5166,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414475",2020-04-13 19:54:00,-1.17715,18,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,16.3,0.53424,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414476",2020-04-13 19:55:00,-1.55317,17,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,16.3,0.53802,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414477",2020-04-13 19:56:00,-1.02569,16,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,16.2,0.53424,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414478",2020-04-13 19:57:00,-1.18313,16,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,16.1,0.54054,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414479",2020-04-13 19:58:00,-1.17962,16,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,16.1,0.54747,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414480",2020-04-13 19:59:00,-1.18752,16,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,16,0.56448,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414481",2020-04-13 20:00:00,-0.988392,16,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,15.9,0.5607,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414482",2020-04-13 20:01:00,-1.18704,16,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,15.9,0.55944,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414483",2020-04-13 20:02:00,-1.19338,15,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,15.8,0.56322,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414484",2020-04-13 20:03:00,-1.23074,14,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,29,15.8,0.55944,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414485",2020-04-13 20:04:00,-1.19038,15,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.8,0.5922,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414486",2020-04-13 20:05:00,-1.22491,14,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.7,0.56637,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414487",2020-04-13 20:06:00,-1.08436,13,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.6,0.91413,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414488",2020-04-13 20:07:00,-1.11835,13,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.6,0.95445,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414489",2020-04-13 20:08:00,-1.0342,12,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.6,0.92547,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414490",2020-04-13 20:09:00,-1.18273,11,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.5,0.79947,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414491",2020-04-13 20:10:00,-1.18442,11,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.5,0.74214,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414492",2020-04-13 20:11:00,-1.11956,11,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.4,0.58464,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414493",2020-04-13 20:12:00,-1.16894,10,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.4,0.59094,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414494",2020-04-13 20:13:00,-1.50535,10,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.5,0.58212,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414495",2020-04-13 20:14:00,-1.18391,10,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.4,0.59094,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414496",2020-04-13 20:15:00,-1.14574,10,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.4,0.58527,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414497",2020-04-13 20:16:00,-0.732562,10,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.4,0.58527,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414498",2020-04-13 20:17:00,-1.16476,9,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.4,0.58527,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414499",2020-04-13 20:18:00,-1.14362,10,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.3,0.59094,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414500",2020-04-13 20:19:00,-1.52866,10,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.4,0.5796,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414501",2020-04-13 20:20:00,-1.2399,9,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.3,0.58527,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414502",2020-04-13 20:21:00,-1.16464,9,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.4,0.5796,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414503",2020-04-13 20:22:00,-1.14874,8,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.3,0.59031,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414504",2020-04-13 20:23:00,-1.14649,6,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.2,0.58527,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414505",2020-04-13 20:24:00,-1.16274,6,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.2,0.63252,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414506",2020-04-13 20:25:00,-1.18754,8,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.2,0.93807,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414507",2020-04-13 20:26:00,-1.00882,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.2,0.94941,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414508",2020-04-13 20:27:00,-1.09013,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.1,0.90153,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414509",2020-04-13 20:28:00,-1.25458,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.1,0.79317,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414510",2020-04-13 20:29:00,-1.15842,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.1,0.59346,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414511",2020-04-13 20:30:00,-1.12899,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.1,0.5733,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414512",2020-04-13 20:31:00,-1.3721,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.1,0.57897,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414513",2020-04-13 20:32:00,-1.17265,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.1,0.55944,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414514",2020-04-13 20:33:00,-1.23194,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.1,0.56133,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414515",2020-04-13 20:34:00,-1.19976,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15,0.56511,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414516",2020-04-13 20:35:00,-1.12219,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.9,0.56007,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414517",2020-04-13 20:36:00,-0.862871,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.9,0.56007,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414518",2020-04-13 20:37:00,-1.13372,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.9,0.56763,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414519",2020-04-13 20:38:00,-1.15598,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.9,0.56259,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414520",2020-04-13 20:39:00,-1.08365,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15,0.53424,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414521",2020-04-13 20:40:00,-1.13513,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15,0.5229,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414522",2020-04-13 20:41:00,-1.13801,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15,0.53424,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414523",2020-04-13 20:42:00,-1.14769,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.9,0.53109,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414524",2020-04-13 20:43:00,-1.14545,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15,0.67914,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414525",2020-04-13 20:44:00,-1.13516,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15,0.88074,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414526",2020-04-13 20:45:00,-1.13796,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15,0.89271,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414527",2020-04-13 20:46:00,-0.942501,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15,0.79317,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414528",2020-04-13 20:47:00,-1.10915,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15.1,0.70434,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414529",2020-04-13 20:48:00,-1.48533,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,15,0.53361,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414530",2020-04-13 20:49:00,-1.14186,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.9,0.52857,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414531",2020-04-13 20:50:00,-1.07151,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.9,0.5229,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414532",2020-04-13 20:51:00,-0.996767,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.8,0.52227,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414533",2020-04-13 20:52:00,-1.07821,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.9,0.53361,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414534",2020-04-13 20:53:00,-0.840605,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.9,0.52794,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414535",2020-04-13 20:54:00,-0.923665,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.9,0.52227,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414536",2020-04-13 20:55:00,-1.11626,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.9,0.51849,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414537",2020-04-13 20:56:00,-1.24542,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.9,0.52731,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414538",2020-04-13 20:57:00,-1.09751,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.8,0.53361,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414539",2020-04-13 20:58:00,-1.09007,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.8,0.52857,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414540",2020-04-13 20:59:00,-1.07552,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.7,0.52227,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414541",2020-04-13 21:00:00,-0.958368,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.7,0.55377,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414542",2020-04-13 21:01:00,-1.11873,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.7,0.55377,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414543",2020-04-13 21:02:00,-1.06983,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.7,0.54873,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414544",2020-04-13 21:03:00,-1.06779,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.7,0.55314,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414545",2020-04-13 21:04:00,-1.08095,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.7,0.55314,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414546",2020-04-13 21:05:00,-1.02825,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.6,0.65331,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414547",2020-04-13 21:06:00,-0.700896,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.7,0.88704,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414548",2020-04-13 21:07:00,-0.837835,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.8,0.92421,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414549",2020-04-13 21:08:00,-1.08761,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.7,0.89397,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414550",2020-04-13 21:09:00,-1.05389,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.8,0.76167,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414551",2020-04-13 21:10:00,-1.03373,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.9,0.54243,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414552",2020-04-13 21:11:00,-1.04311,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.9,0.55314,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414553",2020-04-13 21:12:00,-1.09338,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.7,0.54684,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414554",2020-04-13 21:13:00,-1.36706,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.8,0.54999,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414555",2020-04-13 21:14:00,-0.916738,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.8,0.55629,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414556",2020-04-13 21:15:00,-0.954214,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.7,0.54747,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414557",2020-04-13 21:16:00,-1.08714,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.7,0.54432,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414558",2020-04-13 21:17:00,-1.07546,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,28.5,14.6,0.54117,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414559",2020-04-13 21:18:00,-1.08839,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,28.5,14.6,0.54684,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414560",2020-04-13 21:19:00,-1.01091,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,28.5,14.5,0.53235,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414561",2020-04-13 21:20:00,-1.22456,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,28.5,14.5,0.55314,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414562",2020-04-13 21:21:00,-1.04486,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,28.5,14.5,0.55314,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414563",2020-04-13 21:22:00,-1.05886,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,28.5,14.5,0.55314,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414564",2020-04-13 21:23:00,-1.21921,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,28.5,14.4,0.55377,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414565",2020-04-13 21:24:00,-1.03469,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,28.5,14.4,0.5544,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414566",2020-04-13 21:25:00,-1.06524,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,28.5,14.3,0.55881,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414567",2020-04-13 21:26:00,-1.07105,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,28.5,14.3,0.56007,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414568",2020-04-13 21:27:00,-1.35685,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,28.5,14.3,0.55881,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414569",2020-04-13 21:28:00,-1.07729,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,28.5,14.4,0.89838,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414570",2020-04-13 21:29:00,-1.05505,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,28.5,14.3,0.93681,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414571",2020-04-13 21:30:00,-1.05813,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27.5,28.5,14.3,0.88767,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414572",2020-04-13 21:31:00,-1.08236,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.2,0.77112,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414573",2020-04-13 21:32:00,-1.08005,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.2,0.56007,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414574",2020-04-13 21:33:00,-1.04769,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.1,0.55377,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414575",2020-04-13 21:34:00,-0.963127,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.1,0.55755,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414576",2020-04-13 21:35:00,-1.1201,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.1,0.55944,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414577",2020-04-13 21:36:00,-1.10305,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.1,0.55377,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414578",2020-04-13 21:37:00,-1.03988,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28.5,14.1,0.55314,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414579",2020-04-13 21:38:00,-1.05623,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,14,0.54747,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414580",2020-04-13 21:39:00,-1.03788,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,13.9,0.5418,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414581",2020-04-13 21:40:00,-0.98696,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,13.9,0.54873,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414582",2020-04-13 21:41:00,-1.21968,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,13.9,0.54747,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414583",2020-04-13 21:42:00,-1.13109,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27.5,28,13.8,0.54747,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414584",2020-04-13 21:43:00,-1.04256,0,0,25.5,23,22,22,24.5,23,29,0,0,27,28,29.5,29.5,25.5,27,28,13.7,0.55314,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414585",2020-04-13 21:44:00,-1.02432,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.8,0.55881,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414586",2020-04-13 21:45:00,-0.80638,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.7,0.54684,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414587",2020-04-13 21:46:00,-1.03645,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.7,0.54117,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414588",2020-04-13 21:47:00,-1.42873,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.6,0.55251,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414589",2020-04-13 21:48:00,-1.06751,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.7,0.54369,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414590",2020-04-13 21:49:00,-1.03634,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.8,0.55251,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414591",2020-04-13 21:50:00,-1.08291,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.6,0.5544,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414592",2020-04-13 21:51:00,-1.01051,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.6,0.56448,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414593",2020-04-13 21:52:00,-1.00568,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.6,0.64827,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414594",2020-04-13 21:53:00,-1.02693,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.7,0.8757,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414595",2020-04-13 21:54:00,-0.746765,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.6,0.91917,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414596",2020-04-13 21:55:00,-1.01111,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.5,0.8757,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414597",2020-04-13 21:56:00,-1.0199,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.5,0.78687,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414598",2020-04-13 21:57:00,-0.983935,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.6,0.55944,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414599",2020-04-13 21:58:00,-0.980824,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.5,0.55692,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414600",2020-04-13 21:59:00,-1.00933,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.5,0.5229,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414601",2020-04-13 22:00:00,-0.83264,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.5,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414602",2020-04-13 22:01:00,-1.11479,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.4,0.36036,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414603",2020-04-13 22:02:00,-1.3577,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.5,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414604",2020-04-13 22:03:00,-0.991141,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.6,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414605",2020-04-13 22:04:00,-0.985916,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.5,0.36981,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414606",2020-04-13 22:05:00,-0.908166,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.5,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414607",2020-04-13 22:06:00,-0.986942,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.4,0.36981,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414608",2020-04-13 22:07:00,-0.986989,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.2,0.3591,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414609",2020-04-13 22:08:00,-0.997885,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.2,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414610",2020-04-13 22:09:00,-0.936577,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.2,0.36855,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
