"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"414611",2020-04-13 22:10:00,-0.894674,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.2,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414612",2020-04-13 22:11:00,-0.960911,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.1,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414613",2020-04-13 22:12:00,-1.01762,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.2,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414614",2020-04-13 22:13:00,-0.976839,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.1,0.35217,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414615",2020-04-13 22:14:00,-1.37488,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.2,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414616",2020-04-13 22:15:00,-0.983846,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.2,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414617",2020-04-13 22:16:00,-0.968313,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.3,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414618",2020-04-13 22:17:00,-0.970348,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.3,0.67347,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414619",2020-04-13 22:18:00,-0.994817,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.4,0.7119,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414620",2020-04-13 22:19:00,-1.00786,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.4,0.68985,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414621",2020-04-13 22:20:00,-0.862944,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.2,0.56007,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414622",2020-04-13 22:21:00,-1.29254,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.2,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414623",2020-04-13 22:22:00,-0.956209,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.2,0.36477,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414624",2020-04-13 22:23:00,-0.953316,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.2,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414625",2020-04-13 22:24:00,-0.981587,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13.1,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414626",2020-04-13 22:25:00,-0.995248,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13,0.35469,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414627",2020-04-13 22:26:00,-1.0178,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414628",2020-04-13 22:27:00,-0.637933,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13,0.38178,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414629",2020-04-13 22:28:00,-0.827928,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414630",2020-04-13 22:29:00,-1.01755,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414631",2020-04-13 22:30:00,-1.07324,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,13,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414632",2020-04-13 22:31:00,-1.03179,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.9,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414633",2020-04-13 22:32:00,-1.00726,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.9,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414634",2020-04-13 22:33:00,-1.03219,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.7,0.38556,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414635",2020-04-13 22:34:00,-1.11561,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.6,0.38619,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414636",2020-04-13 22:35:00,-1.10289,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.5,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414637",2020-04-13 22:36:00,-1.10589,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.4,0.37296,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414638",2020-04-13 22:37:00,-1.05069,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.3,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414639",2020-04-13 22:38:00,-1.01849,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.3,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414640",2020-04-13 22:39:00,-1.02286,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.3,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414641",2020-04-13 22:40:00,-1.02682,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.3,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414642",2020-04-13 22:41:00,-1.4129,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.2,0.3717,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414643",2020-04-13 22:42:00,-1.01444,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.2,0.61929,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414644",2020-04-13 22:43:00,-1.00253,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.2,0.71694,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414645",2020-04-13 22:44:00,-0.99322,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.2,0.71064,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414646",2020-04-13 22:45:00,-0.995445,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.1,0.60417,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414647",2020-04-13 22:46:00,-1.0297,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.1,0.5229,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414648",2020-04-13 22:47:00,-1.05317,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.1,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414649",2020-04-13 22:48:00,-0.969414,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.1,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414650",2020-04-13 22:49:00,-1.0029,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.1,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414651",2020-04-13 22:50:00,-1.02161,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.2,0.39249,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414652",2020-04-13 22:51:00,-1.0094,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.2,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414653",2020-04-13 22:52:00,-0.96993,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.1,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414654",2020-04-13 22:53:00,-1.00134,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12.1,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414655",2020-04-13 22:54:00,-1.3333,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12,0.39501,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414656",2020-04-13 22:55:00,-1.13736,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414657",2020-04-13 22:56:00,-0.999422,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.9,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414658",2020-04-13 22:57:00,-1.06531,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.9,0.39501,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414659",2020-04-13 22:58:00,-0.940464,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,12,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414660",2020-04-13 22:59:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.9,0.38556,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414661",2020-04-13 23:00:00,-0.964277,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.9,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414662",2020-04-13 23:01:00,-0.883129,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.8,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414663",2020-04-13 23:02:00,-0.948353,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.8,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414664",2020-04-13 23:03:00,-0.943166,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.7,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414665",2020-04-13 23:04:00,-0.970351,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.7,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414666",2020-04-13 23:05:00,-0.964487,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.7,0.378,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414667",2020-04-13 23:06:00,-0.960524,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.6,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414668",2020-04-13 23:07:00,-0.973112,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.6,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414669",2020-04-13 23:08:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.7,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414670",2020-04-13 23:09:00,-0.954668,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.7,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414671",2020-04-13 23:10:00,-0.964547,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.7,0.53172,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414672",2020-04-13 23:11:00,-0.974145,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.6,0.67977,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414673",2020-04-13 23:12:00,-0.992262,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.5,0.71694,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414674",2020-04-13 23:13:00,-0.961467,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.4,0.62244,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414675",2020-04-13 23:14:00,-0.692847,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.3,0.54495,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414676",2020-04-13 23:15:00,-0.765524,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.3,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414677",2020-04-13 23:16:00,-1.11307,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.3,0.3843,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414678",2020-04-13 23:17:00,-0.980035,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.3,0.378,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414679",2020-04-13 23:18:00,-0.968047,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.3,0.38682,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414680",2020-04-13 23:19:00,-0.783689,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.3,0.38808,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414681",2020-04-13 23:20:00,-0.894723,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.4,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414682",2020-04-13 23:21:00,-1.36715,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.5,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414683",2020-04-13 23:22:00,-0.924835,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.4,0.38619,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414684",2020-04-13 23:23:00,-1.01506,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.5,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414685",2020-04-13 23:24:00,-1.17134,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.4,0.39501,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414686",2020-04-13 23:25:00,-0.958884,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.3,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414687",2020-04-13 23:26:00,-0.966561,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.2,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414688",2020-04-13 23:27:00,-0.987366,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11.2,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414689",2020-04-13 23:28:00,-0.837761,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,10.9,0.42084,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414690",2020-04-13 23:29:00,-0.970974,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,11,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414691",2020-04-13 23:30:00,-0.903734,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,10.9,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414692",2020-04-13 23:31:00,-0.904502,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25.5,27,28,10.8,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414693",2020-04-13 23:32:00,-0.92215,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.8,0.3717,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414694",2020-04-13 23:33:00,-0.91836,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.9,0.3717,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414695",2020-04-13 23:34:00,-1.36515,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.8,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414696",2020-04-13 23:35:00,-0.791563,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.7,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414697",2020-04-13 23:36:00,-0.922283,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.7,0.37296,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414698",2020-04-13 23:37:00,-0.922481,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.7,0.38241,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414699",2020-04-13 23:38:00,-0.909895,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.8,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414700",2020-04-13 23:39:00,-0.819071,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.7,0.65331,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414701",2020-04-13 23:40:00,-0.946689,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.7,0.69174,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414702",2020-04-13 23:41:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.7,0.66654,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414703",2020-04-13 23:42:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.7,0.56574,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414704",2020-04-13 23:43:00,-0.946788,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.7,0.36288,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414705",2020-04-13 23:44:00,-1.02534,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.8,0.37044,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414706",2020-04-13 23:45:00,-0.908512,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.6,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414707",2020-04-13 23:46:00,-0.85364,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.7,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414708",2020-04-13 23:47:00,-0.929015,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.7,0.3654,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414709",2020-04-13 23:48:00,-0.604671,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.8,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414710",2020-04-13 23:49:00,-0.921208,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.8,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414711",2020-04-13 23:50:00,-0.887981,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.7,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414712",2020-04-13 23:51:00,-0.884691,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.5,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414713",2020-04-13 23:52:00,-0.904223,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.6,0.35532,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414714",2020-04-13 23:53:00,-0.885144,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.5,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414715",2020-04-13 23:54:00,-0.857897,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.6,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414716",2020-04-13 23:55:00,-0.626195,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.5,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414717",2020-04-13 23:56:00,-0.891882,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.6,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414718",2020-04-13 23:57:00,-0.888895,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.6,0.35658,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414719",2020-04-13 23:58:00,-0.861051,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.4,0.3528,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414720",2020-04-13 23:59:00,-0.871187,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.3,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414721",2020-04-14 00:00:00,-0.886207,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.3,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414722",2020-04-14 00:01:00,-0.869523,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.3,0.35847,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414723",2020-04-14 00:02:00,-1.00517,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.3,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414724",2020-04-14 00:03:00,-0.871986,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.4,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414725",2020-04-14 00:04:00,-0.857183,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.5,0.36099,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414726",2020-04-14 00:05:00,-0.870925,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.4,0.36414,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414727",2020-04-14 00:06:00,-0.905164,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.3,0.3591,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414728",2020-04-14 00:07:00,-0.878367,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.2,0.56322,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414729",2020-04-14 00:08:00,-1.15507,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.1,0.69237,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414730",2020-04-14 00:09:00,-0.656173,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10.1,0.6867,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414731",2020-04-14 00:10:00,-1.17605,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10,0.60417,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414732",2020-04-14 00:11:00,-0.751584,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,10,0.52353,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414733",2020-04-14 00:12:00,-0.819527,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,9.9,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414734",2020-04-14 00:13:00,-0.856335,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,28,9.9,0.37296,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414735",2020-04-14 00:14:00,-0.72952,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.9,0.39438,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414736",2020-04-14 00:15:00,-1.06763,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.8,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414737",2020-04-14 00:16:00,-0.82878,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.9,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414738",2020-04-14 00:17:00,-0.894612,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.7,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414739",2020-04-14 00:18:00,-0.82601,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.8,0.39564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414740",2020-04-14 00:19:00,-0.802295,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.9,0.40131,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414741",2020-04-14 00:20:00,-0.816949,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.7,0.40761,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414742",2020-04-14 00:21:00,-0.754537,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.8,0.40887,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414743",2020-04-14 00:22:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.7,0.40887,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414744",2020-04-14 00:23:00,-0.860522,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.8,0.39627,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414745",2020-04-14 00:24:00,-0.85235,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.7,0.3969,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414746",2020-04-14 00:25:00,-0.863303,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.7,0.40194,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414747",2020-04-14 00:26:00,-0.90656,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.7,0.42714,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414748",2020-04-14 00:27:00,-0.888708,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.6,0.40887,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414749",2020-04-14 00:28:00,-1.07006,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.5,0.40824,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414750",2020-04-14 00:29:00,-0.840529,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.5,0.40131,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414751",2020-04-14 00:30:00,-0.797722,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.5,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414752",2020-04-14 00:31:00,-0.896908,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.6,0.38997,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414753",2020-04-14 00:32:00,-0.873307,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.5,0.42714,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414754",2020-04-14 00:33:00,-0.938148,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.4,0.39123,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414755",2020-04-14 00:34:00,-0.878673,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.3,0.3843,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414756",2020-04-14 00:35:00,-0.895053,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.4,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414757",2020-04-14 00:36:00,-1.06309,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.5,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414758",2020-04-14 00:37:00,-0.837301,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.4,0.60291,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414759",2020-04-14 00:38:00,-0.953098,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.3,0.69048,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414760",2020-04-14 00:39:00,-0.906198,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.4,0.68418,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414761",2020-04-14 00:40:00,-0.858518,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.3,0.58464,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414762",2020-04-14 00:41:00,-0.892742,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.2,0.52668,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414763",2020-04-14 00:42:00,-0.974701,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.1,0.378,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414764",2020-04-14 00:43:00,-0.879374,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.1,0.38934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414765",2020-04-14 00:44:00,-0.864827,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9,0.38241,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414766",2020-04-14 00:45:00,-0.87653,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.1,0.38241,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414767",2020-04-14 00:46:00,-0.876309,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.2,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414768",2020-04-14 00:47:00,-0.878148,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.2,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414769",2020-04-14 00:48:00,-0.865915,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.3,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414770",2020-04-14 00:49:00,-1.01359,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.3,0.38619,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414771",2020-04-14 00:50:00,-0.843097,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.2,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414772",2020-04-14 00:51:00,-0.885294,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.1,0.38871,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414773",2020-04-14 00:52:00,-0.909253,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.1,0.38115,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414774",2020-04-14 00:53:00,-0.904355,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9,0.37674,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414775",2020-04-14 00:54:00,-0.916839,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9.1,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414776",2020-04-14 00:55:00,-0.706888,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9,0.38808,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414777",2020-04-14 00:56:00,-1.03131,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9,0.37107,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414778",2020-04-14 00:57:00,-0.921587,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,9,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414779",2020-04-14 00:58:00,-0.871591,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,8.9,0.36099,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414780",2020-04-14 00:59:00,-0.9055,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,27,27.5,8.8,0.3591,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414781",2020-04-14 01:00:00,-0.802972,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27.5,8.8,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414782",2020-04-14 01:01:00,-0.877169,0,0,25.5,23,22,22,24.5,23,29,0,0,26.5,28,29.5,29.5,25,26.5,27.5,8.6,0.35532,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414783",2020-04-14 01:02:00,-0.927711,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.6,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414784",2020-04-14 01:03:00,-0.753109,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.6,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414785",2020-04-14 01:04:00,-0.894583,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.6,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414786",2020-04-14 01:05:00,-1.34772,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.6,0.35217,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414787",2020-04-14 01:06:00,-0.845055,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.5,0.36225,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414788",2020-04-14 01:07:00,-0.829155,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.4,0.35973,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414789",2020-04-14 01:08:00,-0.824232,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.4,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414790",2020-04-14 01:09:00,-0.887292,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.4,0.35721,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414791",2020-04-14 01:10:00,-0.845637,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.3,0.62244,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414792",2020-04-14 01:11:00,-0.793675,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.3,0.66591,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414793",2020-04-14 01:12:00,-0.799734,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.3,0.62874,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414794",2020-04-14 01:13:00,-0.798479,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.3,0.53424,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414795",2020-04-14 01:14:00,-0.831191,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.3,0.48951,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414796",2020-04-14 01:15:00,-0.820379,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.3,0.3591,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414797",2020-04-14 01:16:00,-1.07825,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.3,0.35658,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414798",2020-04-14 01:17:00,-0.795101,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.3,0.36225,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414799",2020-04-14 01:18:00,-0.797094,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.3,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414800",2020-04-14 01:19:00,-0.84192,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.2,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414801",2020-04-14 01:20:00,-0.802786,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.1,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414802",2020-04-14 01:21:00,-0.80476,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.2,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414803",2020-04-14 01:22:00,-1.28904,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.2,0.36351,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414804",2020-04-14 01:23:00,-0.585047,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.1,0.35784,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414805",2020-04-14 01:24:00,-0.752151,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8,0.35217,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414806",2020-04-14 01:25:00,-0.804566,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.9,0.36414,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414807",2020-04-14 01:26:00,-0.774707,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.9,0.35784,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414808",2020-04-14 01:27:00,-0.812509,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8,0.35721,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414809",2020-04-14 01:28:00,-0.784497,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.1,0.38556,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414810",2020-04-14 01:29:00,-0.673753,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8.1,0.38304,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414811",2020-04-14 01:30:00,-0.621239,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,8,0.37674,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414812",2020-04-14 01:31:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.9,0.37674,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414813",2020-04-14 01:32:00,-0.548894,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.9,0.37674,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414814",2020-04-14 01:33:00,-0.830891,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.9,0.37737,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414815",2020-04-14 01:34:00,-0.55088,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.9,0.37674,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414816",2020-04-14 01:35:00,-0.78846,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.9,0.37737,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414817",2020-04-14 01:36:00,-0.625348,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.9,0.37674,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414818",2020-04-14 01:37:00,-0.808749,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.9,0.37611,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414819",2020-04-14 01:38:00,-0.720745,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.9,0.38934,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414820",2020-04-14 01:39:00,-0.786374,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.8,0.39501,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414821",2020-04-14 01:40:00,-0.794845,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.9,0.38241,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414822",2020-04-14 01:41:00,-0.769581,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.8,0.37674,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414823",2020-04-14 01:42:00,-0.771582,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.8,0.38997,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414824",2020-04-14 01:43:00,-0.720307,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.7,0.39123,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414825",2020-04-14 01:44:00,-0.776215,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.7,0.693,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414826",2020-04-14 01:45:00,-0.759061,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.7,0.69174,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414827",2020-04-14 01:46:00,-0.780366,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.7,0.66024,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414828",2020-04-14 01:47:00,-0.741144,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.7,0.56574,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414829",2020-04-14 01:48:00,-0.799439,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.8,0.51534,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414830",2020-04-14 01:49:00,-0.7867,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.9,0.42084,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414831",2020-04-14 01:50:00,-0.868614,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.9,0.40194,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414832",2020-04-14 01:51:00,-0.787424,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.7,0.40257,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414833",2020-04-14 01:52:00,-0.756443,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.8,0.39186,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414834",2020-04-14 01:53:00,-0.773473,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.8,0.3843,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414835",2020-04-14 01:54:00,-0.754383,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.9,0.38997,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414836",2020-04-14 01:55:00,-0.766574,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.9,0.4158,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414837",2020-04-14 01:56:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.8,0.40761,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414838",2020-04-14 01:57:00,-0.724827,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.7,0.40257,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414839",2020-04-14 01:58:00,-0.769891,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.6,0.38871,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414840",2020-04-14 01:59:00,-0.775776,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.6,0.38934,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414841",2020-04-14 02:00:00,-0.751466,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.6,0.38304,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414842",2020-04-14 02:01:00,-0.677656,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.6,0.41454,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414843",2020-04-14 02:02:00,-0.761907,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.6,0.38178,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414844",2020-04-14 02:03:00,-0.814624,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.6,0.38367,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414845",2020-04-14 02:04:00,-0.79821,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.5,0.3843,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414846",2020-04-14 02:05:00,-0.781689,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.5,0.38556,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414847",2020-04-14 02:06:00,-0.707415,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.5,0.3717,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414848",2020-04-14 02:07:00,-0.769998,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.5,0.38241,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414849",2020-04-14 02:08:00,-0.748524,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.5,0.37674,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414850",2020-04-14 02:09:00,-0.769041,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.6,0.37233,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414851",2020-04-14 02:10:00,-0.586135,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.5,0.3654,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414852",2020-04-14 02:11:00,-0.770087,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.6,0.37674,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414853",2020-04-14 02:12:00,-0.736632,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.5,0.37107,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414854",2020-04-14 02:13:00,-0.749918,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.6,0.378,1,0,0,0,1,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414855",2020-04-14 02:14:00,-0.765885,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.4,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414856",2020-04-14 02:15:00,-0.765129,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.4,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414857",2020-04-14 02:16:00,-0.744404,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.4,0.38304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414858",2020-04-14 02:17:00,-0.795567,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.3,0.38367,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414859",2020-04-14 02:18:00,-0.79946,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.3,0.66024,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414860",2020-04-14 02:19:00,-0.714513,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.4,0.66717,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414861",2020-04-14 02:20:00,-0.741497,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.2,0.66654,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414862",2020-04-14 02:21:00,-0.715492,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.2,0.55251,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414863",2020-04-14 02:22:00,-0.751027,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7,0.37737,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414864",2020-04-14 02:23:00,-0.91383,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.1,0.37674,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414865",2020-04-14 02:24:00,-0.626404,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27.5,7.1,0.35721,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414866",2020-04-14 02:25:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,7,0.35217,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414867",2020-04-14 02:26:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,7,0.35217,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414868",2020-04-14 02:27:00,-0.748816,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,7,0.35154,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414869",2020-04-14 02:28:00,-0.731848,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,7,0.35154,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414870",2020-04-14 02:29:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,6.9,0.35721,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414871",2020-04-14 02:30:00,-1.14157,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,7,0.35532,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414872",2020-04-14 02:31:00,-0.742157,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,6.9,0.35154,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414873",2020-04-14 02:32:00,-0.765678,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,7,0.34587,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414874",2020-04-14 02:33:00,-0.76667,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,7,0.35721,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414875",2020-04-14 02:34:00,-0.731847,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,7,0.35154,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414876",2020-04-14 02:35:00,-0.735976,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,7,0.35721,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414877",2020-04-14 02:36:00,-0.643935,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,6.8,0.35154,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414878",2020-04-14 02:37:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,6.8,0.35406,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414879",2020-04-14 02:38:00,-0.725987,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,7,0.35154,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414880",2020-04-14 02:39:00,-0.729413,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,25,26.5,27,7,0.35217,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414881",2020-04-14 02:40:00,-0.731287,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.9,0.35154,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414882",2020-04-14 02:41:00,-0.595501,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,7,0.35406,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414883",2020-04-14 02:42:00,-0.741971,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,7,0.34587,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414884",2020-04-14 02:43:00,-0.83977,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,7.1,0.35154,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"414885",2020-04-14 02:44:00,-0.76348,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,7.1,0.34587,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"414886",2020-04-14 02:45:00,-0.741611,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,7,0.35154,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"414887",2020-04-14 02:46:00,-0.544561,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,7,0.35154,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"414888",2020-04-14 02:47:00,-0.797683,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,7,0.34587,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"414889",2020-04-14 02:48:00,-0.738131,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.9,0.35091,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"414890",2020-04-14 02:49:00,-0.67071,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.9,0.33957,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"414891",2020-04-14 02:50:00,-0.627274,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,7,0.35091,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"414892",2020-04-14 02:51:00,-0.717476,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.8,0.35091,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"414893",2020-04-14 02:52:00,-0.713761,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.8,0.34083,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"414894",2020-04-14 02:53:00,-0.705792,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.9,0.36414,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"414895",2020-04-14 02:54:00,-0.634689,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.9,0.62307,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"414896",2020-04-14 02:55:00,-0.582485,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.8,0.65457,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"414897",2020-04-14 02:56:00,-0.768569,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.8,0.63882,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"414898",2020-04-14 02:57:00,-0.452067,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.9,0.50904,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"414899",2020-04-14 02:58:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.9,0.36414,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"414900",2020-04-14 02:59:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.9,0.36414,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"414901",2020-04-14 03:00:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.9,0.36477,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"414902",2020-04-14 03:01:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.8,0.3528,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"414903",2020-04-14 03:02:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.9,0.36414,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"414904",2020-04-14 03:03:00,-0.509911,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.8,0.378,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,1,1,1
"414905",2020-04-14 03:04:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.9,0.37737,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414906",2020-04-14 03:05:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.7,0.37737,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414907",2020-04-14 03:06:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.8,0.37737,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414908",2020-04-14 03:07:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.7,0.38178,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414909",2020-04-14 03:08:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.7,0.37674,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414910",2020-04-14 03:09:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.7,0.37674,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414911",2020-04-14 03:10:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.7,0.37737,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414912",2020-04-14 03:11:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.7,0.37233,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414913",2020-04-14 03:12:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.6,0.37674,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"414914",2020-04-14 03:13:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.7,0.35154,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"414915",2020-04-14 03:14:00,-0.618711,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.6,0.34839,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"414916",2020-04-14 03:15:00,-0.687072,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.5,0.35154,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"414917",2020-04-14 03:16:00,-0.920168,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.5,0.35154,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"414918",2020-04-14 03:17:00,-1.03085,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.5,0.34398,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"414919",2020-04-14 03:18:00,-1.10086,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.6,0.36603,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"414920",2020-04-14 03:19:00,-0.876374,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.7,0.37044,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
