"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"414921",2020-04-14 03:20:00,-0.866542,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.5,0.36477,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"414922",2020-04-14 03:21:00,-0.88869,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.5,0.3654,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"414923",2020-04-14 03:22:00,-0.861239,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.5,0.37107,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"414924",2020-04-14 03:23:00,-0.713116,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.5,0.3654,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"414925",2020-04-14 03:24:00,-0.739607,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.5,0.37044,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"414926",2020-04-14 03:25:00,-0.636774,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.4,0.37674,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"414927",2020-04-14 03:26:00,-0.530049,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.5,0.37674,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"414928",2020-04-14 03:27:00,-0.426394,0,0,25.5,23,22,22,24.5,23,29,0,0,26,28,29.5,29.5,24.5,26.5,27,6.4,0.37548,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"414929",2020-04-14 03:28:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,25.5,28,29.5,29.5,24.5,26.5,27,6.5,0.37044,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"414930",2020-04-14 03:29:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,25.5,28,29.5,29.5,24.5,26.5,27,6.5,0.3654,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"414931",2020-04-14 03:30:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,25.5,28,29.5,29.5,24.5,26.5,27,6.4,0.36666,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"414932",2020-04-14 03:31:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,25.5,28,29.5,29.5,24.5,26.5,27,6.5,0.37044,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"414933",2020-04-14 03:32:00,0,0,0,25.5,23,22,22,24.5,23,29,0,0,25.5,28,29.5,29.5,24.5,26.5,27,6.6,0.62811,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"414934",2020-04-14 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26.5,27,6.6,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414935",2020-04-14 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26.5,27,6.5,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414936",2020-04-14 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26.5,27,6.4,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414937",2020-04-14 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.4,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414938",2020-04-14 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414939",2020-04-14 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414940",2020-04-14 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.6,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414941",2020-04-14 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.6,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414942",2020-04-14 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414943",2020-04-14 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414944",2020-04-14 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414945",2020-04-14 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.4,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414946",2020-04-14 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.4,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414947",2020-04-14 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414948",2020-04-14 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.4,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414949",2020-04-14 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.5,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414950",2020-04-14 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414951",2020-04-14 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.3,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414952",2020-04-14 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.3,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414953",2020-04-14 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414954",2020-04-14 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414955",2020-04-14 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414956",2020-04-14 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414957",2020-04-14 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414958",2020-04-14 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.5,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414959",2020-04-14 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414960",2020-04-14 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414961",2020-04-14 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414962",2020-04-14 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.3,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414963",2020-04-14 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414964",2020-04-14 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414965",2020-04-14 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414966",2020-04-14 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414967",2020-04-14 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414968",2020-04-14 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.2,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414969",2020-04-14 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414970",2020-04-14 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.1,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414971",2020-04-14 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414972",2020-04-14 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.2,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414973",2020-04-14 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.1,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414974",2020-04-14 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.1,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414975",2020-04-14 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414976",2020-04-14 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414977",2020-04-14 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414978",2020-04-14 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,5.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414979",2020-04-14 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414980",2020-04-14 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,5.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414981",2020-04-14 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414982",2020-04-14 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.1,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414983",2020-04-14 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414984",2020-04-14 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6.1,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414985",2020-04-14 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,27,6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414986",2020-04-14 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,6.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414987",2020-04-14 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,6.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414988",2020-04-14 04:27:00,0.262518,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,6.1,3.27222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414989",2020-04-14 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,6.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414990",2020-04-14 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,6.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414991",2020-04-14 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,6.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414992",2020-04-14 04:31:00,4.09779,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,6.2,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414993",2020-04-14 04:32:00,6.10775,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,6.2,0.84042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414994",2020-04-14 04:33:00,3.55921,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,6.3,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414995",2020-04-14 04:34:00,1.262,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,6.3,0.90594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414996",2020-04-14 04:35:00,0.929926,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,6,0.92421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414997",2020-04-14 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,6.1,0.92421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414998",2020-04-14 04:37:00,0.645346,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,6.1,0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"414999",2020-04-14 04:38:00,0.646576,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,6,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415000",2020-04-14 04:39:00,0.727125,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,6.2,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415001",2020-04-14 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.9,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415002",2020-04-14 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.8,0.93051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415003",2020-04-14 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.8,0.94311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415004",2020-04-14 04:43:00,1.1723,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.8,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415005",2020-04-14 04:44:00,2.05533,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.8,0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415006",2020-04-14 04:45:00,3.1459,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.8,0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415007",2020-04-14 04:46:00,3.27272,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.7,0.94311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415008",2020-04-14 04:47:00,2.94724,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.7,0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415009",2020-04-14 04:48:00,3.34904,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.6,1.20204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415010",2020-04-14 04:49:00,2.07466,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.6,1.2348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415011",2020-04-14 04:50:00,1.99546,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.6,1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415012",2020-04-14 04:51:00,1.61287,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.6,1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415013",2020-04-14 04:52:00,1.37778,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.6,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415014",2020-04-14 04:53:00,1.28068,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.6,0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415015",2020-04-14 04:54:00,1.23937,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.6,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415016",2020-04-14 04:55:00,1.3305,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.5,0.98091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415017",2020-04-14 04:56:00,1.53736,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.6,0.97713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415018",2020-04-14 04:57:00,1.7697,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.6,0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415019",2020-04-14 04:58:00,2.16888,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.7,0.97965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415020",2020-04-14 04:59:00,2.35859,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.6,0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415021",2020-04-14 05:00:00,2.43642,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.4,1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415022",2020-04-14 05:01:00,2.16969,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.3,1.24677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415023",2020-04-14 05:02:00,1.7378,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.4,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415024",2020-04-14 05:03:00,0.114769,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.4,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415025",2020-04-14 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.4,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415026",2020-04-14 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415027",2020-04-14 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.5,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415028",2020-04-14 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.5,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415029",2020-04-14 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.4,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415030",2020-04-14 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415031",2020-04-14 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.4,0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415032",2020-04-14 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415033",2020-04-14 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415034",2020-04-14 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.3,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415035",2020-04-14 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.4,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415036",2020-04-14 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415037",2020-04-14 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415038",2020-04-14 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415039",2020-04-14 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415040",2020-04-14 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415041",2020-04-14 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415042",2020-04-14 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.3,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415043",2020-04-14 05:22:00,0.0136984,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.3,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415044",2020-04-14 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415045",2020-04-14 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415046",2020-04-14 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.5,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415047",2020-04-14 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415048",2020-04-14 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.3,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415049",2020-04-14 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.3,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415050",2020-04-14 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415051",2020-04-14 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415052",2020-04-14 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415053",2020-04-14 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415054",2020-04-14 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415055",2020-04-14 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,4.9,0.59409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415056",2020-04-14 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415057",2020-04-14 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415058",2020-04-14 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24.5,26,26.5,5.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415059",2020-04-14 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,5.1,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415060",2020-04-14 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,5.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415061",2020-04-14 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,5.1,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415062",2020-04-14 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,5,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415063",2020-04-14 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.9,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415064",2020-04-14 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.9,0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415065",2020-04-14 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,5,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415066",2020-04-14 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,5,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415067",2020-04-14 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,5.1,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415068",2020-04-14 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415069",2020-04-14 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415070",2020-04-14 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,5,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415071",2020-04-14 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,5,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415072",2020-04-14 05:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415073",2020-04-14 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415074",2020-04-14 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.8,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415075",2020-04-14 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415076",2020-04-14 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415077",2020-04-14 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.8,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415078",2020-04-14 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.8,0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415079",2020-04-14 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.7,0.42462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415080",2020-04-14 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.7,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415081",2020-04-14 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.8,0.41958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415082",2020-04-14 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.8,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415083",2020-04-14 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.8,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415084",2020-04-14 06:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.7,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415085",2020-04-14 06:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.6,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415086",2020-04-14 06:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.6,0.41832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415087",2020-04-14 06:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.6,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415088",2020-04-14 06:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415089",2020-04-14 06:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415090",2020-04-14 06:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415091",2020-04-14 06:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.5,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415092",2020-04-14 06:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.5,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415093",2020-04-14 06:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.5,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415094",2020-04-14 06:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.6,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415095",2020-04-14 06:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.5,0.67599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415096",2020-04-14 06:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.5,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415097",2020-04-14 06:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.5,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415098",2020-04-14 06:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,4.4,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415099",2020-04-14 06:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,4.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415100",2020-04-14 06:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,4.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415101",2020-04-14 06:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,4.5,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415102",2020-04-14 06:21:00,0,9,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,4.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415103",2020-04-14 06:22:00,0,8,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,4.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415104",2020-04-14 06:23:00,0,7,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,4.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415105",2020-04-14 06:24:00,0,8,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,4.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415106",2020-04-14 06:25:00,0,8,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,4.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415107",2020-04-14 06:26:00,0,10,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415108",2020-04-14 06:27:00,0,10,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.4,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415109",2020-04-14 06:28:00,0,10,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.3,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415110",2020-04-14 06:29:00,0,10,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.2,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415111",2020-04-14 06:30:00,0,10,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415112",2020-04-14 06:31:00,0,11,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415113",2020-04-14 06:32:00,0,11,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415114",2020-04-14 06:33:00,0,11,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415115",2020-04-14 06:34:00,0,12,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415116",2020-04-14 06:35:00,0,13,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415117",2020-04-14 06:36:00,0,13,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415118",2020-04-14 06:37:00,0,12,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.2,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415119",2020-04-14 06:38:00,0,14,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.3,0.50085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415120",2020-04-14 06:39:00,0,14,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.2,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415121",2020-04-14 06:40:00,0,16,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415122",2020-04-14 06:41:00,0,16,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415123",2020-04-14 06:42:00,0,16,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.2,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415124",2020-04-14 06:43:00,0,17,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.1,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415125",2020-04-14 06:44:00,0,18,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.1,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415126",2020-04-14 06:45:00,0,19,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415127",2020-04-14 06:46:00,0,20,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.1,0.39312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415128",2020-04-14 06:47:00,0,21,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.1,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415129",2020-04-14 06:48:00,0,23,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.1,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415130",2020-04-14 06:49:00,0,23,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.1,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415131",2020-04-14 06:50:00,0,24,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.1,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415132",2020-04-14 06:51:00,0,26,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.1,0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415133",2020-04-14 06:52:00,0,28,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.2,0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415134",2020-04-14 06:53:00,0,28,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.2,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415135",2020-04-14 06:54:00,0,28,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.2,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415136",2020-04-14 06:55:00,0,27,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415137",2020-04-14 06:56:00,0,28,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.2,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415138",2020-04-14 06:57:00,0,30,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.1,0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415139",2020-04-14 06:58:00,0,32,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.1,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415140",2020-04-14 06:59:00,0,36,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.1,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415141",2020-04-14 07:00:00,0,40,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.1,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415142",2020-04-14 07:01:00,0,42,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.1,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415143",2020-04-14 07:02:00,0,45,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.2,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415144",2020-04-14 07:03:00,0,48,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415145",2020-04-14 07:04:00,0,49,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415146",2020-04-14 07:05:00,0,52,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.4,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415147",2020-04-14 07:06:00,0,55,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.4,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415148",2020-04-14 07:07:00,0,60,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.5,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415149",2020-04-14 07:08:00,0,63,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.6,0.21672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415150",2020-04-14 07:09:00,0,67,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.6,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415151",2020-04-14 07:10:00,0,69,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.7,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415152",2020-04-14 07:11:00,0,72,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.7,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415153",2020-04-14 07:12:00,0,73,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.7,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415154",2020-04-14 07:13:00,0,75,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.7,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415155",2020-04-14 07:14:00,0,77,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.7,0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415156",2020-04-14 07:15:00,0,79,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.7,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415157",2020-04-14 07:16:00,0,81,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.8,0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415158",2020-04-14 07:17:00,0,84,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.9,0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415159",2020-04-14 07:18:00,0,86,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415160",2020-04-14 07:19:00,0,90,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.1,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415161",2020-04-14 07:20:00,0,93,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.1,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415162",2020-04-14 07:21:00,0,96,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.1,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415163",2020-04-14 07:22:00,0,98,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415164",2020-04-14 07:23:00,0,101,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.9,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415165",2020-04-14 07:24:00,0,106,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.9,0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415166",2020-04-14 07:25:00,0,110,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.9,0.02961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415167",2020-04-14 07:26:00,0,112,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,4.9,0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415168",2020-04-14 07:27:00,0,113,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.1,0.02898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415169",2020-04-14 07:28:00,0,116,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.2,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415170",2020-04-14 07:29:00,0,119,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.3,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415171",2020-04-14 07:30:00,0,122,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.5,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415172",2020-04-14 07:31:00,0,124,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.6,-0.00000000186265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415173",2020-04-14 07:32:00,0,126,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.7,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415174",2020-04-14 07:33:00,0,128,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.8,-0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415175",2020-04-14 07:34:00,0,129,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.9,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415176",2020-04-14 07:35:00,0,132,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.9,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415177",2020-04-14 07:36:00,0,135,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.9,0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415178",2020-04-14 07:37:00,0,140,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.8,0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415179",2020-04-14 07:38:00,0,144,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.7,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415180",2020-04-14 07:39:00,0,148,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.5,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415181",2020-04-14 07:40:00,0,150,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.3,-0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415182",2020-04-14 07:41:00,0,156,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26,5.1,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415183",2020-04-14 07:42:00,0,160,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5,-0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415184",2020-04-14 07:43:00,0,166,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,4.9,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415185",2020-04-14 07:44:00,0,171,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,4.9,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415186",2020-04-14 07:45:00,0,176,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5,-0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415187",2020-04-14 07:46:00,0,179,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.1,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415188",2020-04-14 07:47:00,0,184,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.1,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415189",2020-04-14 07:48:00,0,189,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.2,-0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415190",2020-04-14 07:49:00,0,192,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.2,-0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415191",2020-04-14 07:50:00,0,199,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.3,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415192",2020-04-14 07:51:00,0,203,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.5,-0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415193",2020-04-14 07:52:00,0,204,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.5,-0.26775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415194",2020-04-14 07:53:00,0,201,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.7,-0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415195",2020-04-14 07:54:00,0,201,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.7,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415196",2020-04-14 07:55:00,0,203,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.6,-0.25452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415197",2020-04-14 07:56:00,0,205,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.5,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415198",2020-04-14 07:57:00,0,207,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.5,-0.18585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415199",2020-04-14 07:58:00,0,208,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.5,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415200",2020-04-14 07:59:00,0,212,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.6,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415201",2020-04-14 08:00:00,0,215,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.7,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415202",2020-04-14 08:01:00,0,219,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.8,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415203",2020-04-14 08:02:00,0,223,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.9,-0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415204",2020-04-14 08:03:00,0,227,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.9,-0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415205",2020-04-14 08:04:00,0,231,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.9,-0.26019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415206",2020-04-14 08:05:00,0,233,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.9,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415207",2020-04-14 08:06:00,0,236,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,5.9,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415208",2020-04-14 08:07:00,0,240,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,6,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415209",2020-04-14 08:08:00,0,243,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,6,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415210",2020-04-14 08:09:00,0,247,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,6,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415211",2020-04-14 08:10:00,0,251,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,6,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415212",2020-04-14 08:11:00,0,256,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,6.1,-0.38178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415213",2020-04-14 08:12:00,0,259,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,6.3,-0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415214",2020-04-14 08:13:00,0,266,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,6.5,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415215",2020-04-14 08:14:00,0,268,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,6.7,-0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415216",2020-04-14 08:15:00,0,272,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,6.9,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415217",2020-04-14 08:16:00,0,274,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,7.1,-0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415218",2020-04-14 08:17:00,0,279,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,7.1,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415219",2020-04-14 08:18:00,0,283,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,7.1,-0.63189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415220",2020-04-14 08:19:00,0,289,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,7.1,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415221",2020-04-14 08:20:00,0,292,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,7,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415222",2020-04-14 08:21:00,0,295,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,7,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415223",2020-04-14 08:22:00,0,298,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,7.2,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415224",2020-04-14 08:23:00,0,302,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,7.2,-0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415225",2020-04-14 08:24:00,0,306,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,7.2,-0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415226",2020-04-14 08:25:00,0,311,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,7.2,-0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415227",2020-04-14 08:26:00,0,315,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,7.2,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415228",2020-04-14 08:27:00,0,320,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,7.2,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415229",2020-04-14 08:28:00,0,323,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,7.2,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415230",2020-04-14 08:29:00,0,329,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,7.2,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415231",2020-04-14 08:30:00,0,333,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,7.2,-0.88578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415232",2020-04-14 08:31:00,0,336,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,25.5,26.5,7.2,-0.90279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415233",2020-04-14 08:32:00,0,340,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7.3,-0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415234",2020-04-14 08:33:00,0,342,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7.3,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415235",2020-04-14 08:34:00,0,347,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7.3,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415236",2020-04-14 08:35:00,0,352,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7.3,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415237",2020-04-14 08:36:00,0,356,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7.3,-1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415238",2020-04-14 08:37:00,0,361,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7.3,-1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415239",2020-04-14 08:38:00,0,364,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7.2,-1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415240",2020-04-14 08:39:00,0,368,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7.4,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415241",2020-04-14 08:40:00,0,373,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7.5,-0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415242",2020-04-14 08:41:00,0,375,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7.2,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415243",2020-04-14 08:42:00,0,381,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,6.9,-1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415244",2020-04-14 08:43:00,0,385,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,6.8,-1.05588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415245",2020-04-14 08:44:00,0,386,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7,-1.18629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415246",2020-04-14 08:45:00,0,392,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7,-1.20708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415247",2020-04-14 08:46:00,0,399,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,6.9,-1.23102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
