"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"415248",2020-04-14 08:47:00,0,401,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7,-1.24866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415249",2020-04-14 08:48:00,0,404,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7.2,-1.28709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415250",2020-04-14 08:49:00,0,412,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7.5,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415251",2020-04-14 08:50:00,0,417,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7.4,-1.34946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415252",2020-04-14 08:51:00,0,419,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7.2,-1.39419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415253",2020-04-14 08:52:00,0,421,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7,-1.45026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415254",2020-04-14 08:53:00,0,425,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7.4,-1.46916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415255",2020-04-14 08:54:00,0,429,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,8.1,-1.5057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415256",2020-04-14 08:55:00,0,434,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,8.1,-1.5246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415257",2020-04-14 08:56:00,0,441,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7.8,-1.54476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415258",2020-04-14 08:57:00,0,444,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,7.9,-1.56303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415259",2020-04-14 08:58:00,0,447,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,24,26,26.5,8.6,-1.58886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415260",2020-04-14 08:59:00,0,452,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8,-1.61343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415261",2020-04-14 09:00:00,0,456,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.8,-1.62036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415262",2020-04-14 09:01:00,0,459,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8.2,-1.63926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415263",2020-04-14 09:02:00,0,465,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8.3,-1.64682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415264",2020-04-14 09:03:00,0,470,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.9,-1.62792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415265",2020-04-14 09:04:00,0,470,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.5,-1.61343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415266",2020-04-14 09:05:00,0,476,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.4,-1.60335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415267",2020-04-14 09:06:00,0,481,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.7,-1.54476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415268",2020-04-14 09:07:00,0,487,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.4,-1.50129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415269",2020-04-14 09:08:00,0,490,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.8,-1.46916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415270",2020-04-14 09:09:00,0,497,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.5,-1.45089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415271",2020-04-14 09:10:00,0,499,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.9,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415272",2020-04-14 09:11:00,0,502,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8.3,-1.57752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415273",2020-04-14 09:12:00,0,506,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8.4,-1.64934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415274",2020-04-14 09:13:00,0,510,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.9,-1.65879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415275",2020-04-14 09:14:00,0,514,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8.2,-1.81629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415276",2020-04-14 09:15:00,0,520,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8.3,-1.84275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415277",2020-04-14 09:16:00,0,521,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8,-1.8774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415278",2020-04-14 09:17:00,0,525,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.9,-1.86858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415279",2020-04-14 09:18:00,0,533,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.9,-1.8963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415280",2020-04-14 09:19:00,0,540,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.8,-1.93158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415281",2020-04-14 09:20:00,0,544,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.8,-1.94229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415282",2020-04-14 09:21:00,0,545,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8.2,-1.96686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415283",2020-04-14 09:22:00,0,549,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.9,-1.73376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415284",2020-04-14 09:23:00,0,551,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.8,-2.0349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415285",2020-04-14 09:24:00,0,556,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.6,-2.05443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415286",2020-04-14 09:25:00,0,563,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8.1,-2.07333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415287",2020-04-14 09:26:00,0,566,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8,-2.08845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415288",2020-04-14 09:27:00,0,570,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.9,-2.09979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415289",2020-04-14 09:28:00,0,575,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8.2,-2.1357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415290",2020-04-14 09:29:00,0,580,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8,-2.15586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415291",2020-04-14 09:30:00,0,585,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.5,-2.19366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415292",2020-04-14 09:31:00,0,590,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.2,-2.21823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415293",2020-04-14 09:32:00,0,594,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.2,-2.23839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415294",2020-04-14 09:33:00,0,597,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7,-2.25729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415295",2020-04-14 09:34:00,0,601,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.5,-2.26359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415296",2020-04-14 09:35:00,0,606,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.1,-2.30139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415297",2020-04-14 09:36:00,0,610,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.6,-2.11806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415298",2020-04-14 09:37:00,0,613,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.6,-2.1105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415299",2020-04-14 09:38:00,0,619,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.5,-2.21256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415300",2020-04-14 09:39:00,0,626,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8.1,-2.33163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415301",2020-04-14 09:40:00,0,628,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8.3,-2.35683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415302",2020-04-14 09:41:00,0,631,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.9,-2.49039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415303",2020-04-14 09:42:00,0,638,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.9,-2.52189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415304",2020-04-14 09:43:00,0,642,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.7,-2.54583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415305",2020-04-14 09:44:00,0,650,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,7.9,-2.55969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415306",2020-04-14 09:45:00,0,652,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8.3,-2.58363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415307",2020-04-14 09:46:00,0,656,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8.4,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415308",2020-04-14 09:47:00,0,661,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8.3,-2.62899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415309",2020-04-14 09:48:00,0,666,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8.6,-2.64033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415310",2020-04-14 09:49:00,0,668,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,8.7,-2.65734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415311",2020-04-14 09:50:00,0,674,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,9.1,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415312",2020-04-14 09:51:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"415313",2020-04-14 09:52:00,0.0120651,678,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26,26.5,9.3,-2.7153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415314",2020-04-14 09:53:00,0,682,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.3,-2.72853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415315",2020-04-14 09:54:00,0,689,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.1,-2.73735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415316",2020-04-14 09:55:00,0,690,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.2,-2.76129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415317",2020-04-14 09:56:00,0,693,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,7.9,-2.77956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415318",2020-04-14 09:57:00,0,699,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,7.8,-2.80476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415319",2020-04-14 09:58:00,0,703,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,7.7,-2.81988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415320",2020-04-14 09:59:00,0,706,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,7.8,-2.62899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415321",2020-04-14 10:00:00,0,709,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,7.7,-2.55654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415322",2020-04-14 10:01:00,0,715,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.3,-2.73546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415323",2020-04-14 10:02:00,0,720,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,9.1,-2.86146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415324",2020-04-14 10:03:00,0,723,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.8,-2.90493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415325",2020-04-14 10:04:00,0,727,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.5,-3.05109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415326",2020-04-14 10:05:00,0,732,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.4,-3.087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415327",2020-04-14 10:06:00,0,736,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.8,-3.06243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415328",2020-04-14 10:07:00,0,743,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.5,-3.08196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415329",2020-04-14 10:08:00,0,745,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.7,-3.09393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415330",2020-04-14 10:09:00,0,751,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.5,-3.08259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415331",2020-04-14 10:10:00,0,750,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,9,-3.07503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415332",2020-04-14 10:11:00,0,755,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.5,-3.06936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415333",2020-04-14 10:12:00,0,761,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.3,-3.09393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415334",2020-04-14 10:13:00,0,765,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.3,-3.06936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415335",2020-04-14 10:14:00,0,771,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,9,-3.07944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415336",2020-04-14 10:15:00,0,771,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,9,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415337",2020-04-14 10:16:00,0,777,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,9.2,-3.10149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415338",2020-04-14 10:17:00,0,780,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,9.8,-3.09456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415339",2020-04-14 10:18:00,0,784,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.3,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415340",2020-04-14 10:19:00,0,789,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,7.8,-3.11283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415341",2020-04-14 10:20:00,0,795,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,7.6,-3.10716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415342",2020-04-14 10:21:00,0,799,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.3,-2.95596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415343",2020-04-14 10:22:00,0,802,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.4,-2.82303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415344",2020-04-14 10:23:00,0,806,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.3,-2.83689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415345",2020-04-14 10:24:00,0,810,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,26.5,8.4,-2.89044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415346",2020-04-14 10:25:00,0,813,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,27,9.4,-3.0744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415347",2020-04-14 10:26:00,0,818,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,27,9.5,-3.2319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415348",2020-04-14 10:27:00,0,825,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,27,8.9,-3.25584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415349",2020-04-14 10:28:00,0,827,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,27,8.4,-3.27726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415350",2020-04-14 10:29:00,0,830,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,27,9.2,-3.27159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415351",2020-04-14 10:30:00,0,833,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,27,9.8,-3.3264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415352",2020-04-14 10:31:00,0,837,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,27,8.8,-3.38436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415353",2020-04-14 10:32:00,0,842,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,27,8.9,-3.32073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415354",2020-04-14 10:33:00,0,847,0,22,23,22,22,22,22,22,0,0,25.5,28,29.5,29.5,23.5,26.5,27,9.2,-3.34656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415355",2020-04-14 10:34:00,0,851,0,25.5,23,22,22,24.5,23,29,0,0,21,21,21,21,21,21,21,8.7,-3.23316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"415356",2020-04-14 10:35:00,0,853,0,25.5,23,22,22,24.5,23,29,0,0,21,26,21,28.5,21,21,21,8.4,-3.01329,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"415357",2020-04-14 10:36:00,0,858,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,21,28.5,21,21,21,8.5,-3.03723,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"415358",2020-04-14 10:37:00,0,863,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28.5,21,21,21,8.5,-3.08133,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"415359",2020-04-14 10:38:00,0,867,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28.5,23.5,26.5,27,8.8,-3.1941,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"415360",2020-04-14 10:39:00,0,869,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28.5,23.5,26.5,27,9,-3.36042,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"415361",2020-04-14 10:40:00,0,874,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28.5,23.5,26.5,27,9.2,-3.37302,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"415362",2020-04-14 10:41:00,0,874,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28.5,23.5,26.5,27,9.6,-3.37806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"415363",2020-04-14 10:42:00,0,881,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28.5,23.5,26.5,27,10.1,-3.38184,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"415364",2020-04-14 10:43:00,0,883,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28.5,23.5,26.5,27,10.1,-3.37743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"415365",2020-04-14 10:44:00,0,885,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,23.5,26.5,27,10.3,-3.44106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415366",2020-04-14 10:45:00,0,891,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,23.5,26.5,27,10.4,-3.4713,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415367",2020-04-14 10:46:00,0,899,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,23.5,26.5,27,10.1,-3.4839,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415368",2020-04-14 10:47:00,0,900,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,23.5,26.5,27,9.9,-3.49083,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415369",2020-04-14 10:48:00,0,902,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,23.5,26.5,27,9.2,-3.49965,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415370",2020-04-14 10:49:00,0,910,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,23.5,26.5,27,9.1,-3.53556,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415371",2020-04-14 10:50:00,0,915,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,23.5,26.5,27,9.3,-3.5784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415372",2020-04-14 10:51:00,0,916,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,23.5,26.5,27,8.8,-3.57903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415373",2020-04-14 10:52:00,0,916,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,23.5,26.5,27,8.9,-3.57336,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415374",2020-04-14 10:53:00,0,922,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,23.5,26.5,27,9,-3.59163,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415375",2020-04-14 10:54:00,0,927,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,23.5,26.5,27,8.5,-3.62691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415376",2020-04-14 10:55:00,0,929,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,23.5,26.5,27,8.9,-3.33963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415377",2020-04-14 10:56:00,0,932,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,23.5,27,27,8.8,-3.31947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415378",2020-04-14 10:57:00,0,938,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,23.5,27,27,8.7,-3.37176,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415379",2020-04-14 10:58:00,0,939,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,23.5,27,27,9.4,-3.50091,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415380",2020-04-14 10:59:00,0,944,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,23.5,27,27,9.1,-3.71259,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415381",2020-04-14 11:00:00,0,948,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,23.5,27,27,9,-3.73086,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415382",2020-04-14 11:01:00,0,953,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,8.7,-3.75543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415383",2020-04-14 11:02:00,0,954,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,8.8,-3.73653,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415384",2020-04-14 11:03:00,0,959,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,8.7,-3.74346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415385",2020-04-14 11:04:00,0,962,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,8.9,-3.76173,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415386",2020-04-14 11:05:00,0,965,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,8.9,-3.83796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415387",2020-04-14 11:06:00,0,972,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,8.3,-3.91671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415388",2020-04-14 11:07:00,0,974,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,8.1,-3.95073,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415389",2020-04-14 11:08:00,0,978,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,8.4,-3.93246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415390",2020-04-14 11:09:00,0,981,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,9.1,-3.91419,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415391",2020-04-14 11:10:00,0,986,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,9.7,-3.91923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415392",2020-04-14 11:11:00,0,990,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,10,-3.93246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415393",2020-04-14 11:12:00,0,994,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,8.9,-3.95073,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415394",2020-04-14 11:13:00,0,996,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,9.1,-3.969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415395",2020-04-14 11:14:00,0,1000,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,8.9,-3.66786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415396",2020-04-14 11:15:00,0,1000,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,8.6,-3.64959,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415397",2020-04-14 11:16:00,0,1004,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,9.2,-3.66786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415398",2020-04-14 11:17:00,0,1012,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,9.7,-3.7422,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415399",2020-04-14 11:18:00,0,1014,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,9.4,-3.98223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415400",2020-04-14 11:19:00,0,1020,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,9.4,-3.95766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415401",2020-04-14 11:20:00,0,1018,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,9.6,-3.93183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415402",2020-04-14 11:21:00,0,1024,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,9,-3.92049,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415403",2020-04-14 11:22:00,0,1030,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,8.3,-3.89403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415404",2020-04-14 11:23:00,0,1031,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,8.4,-3.9123,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415405",2020-04-14 11:24:00,0,1037,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,8.2,-3.89466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415406",2020-04-14 11:25:00,0,1036,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,8.6,-4.02696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415407",2020-04-14 11:26:00,0,1039,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,9.2,-4.03326,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415408",2020-04-14 11:27:00,0,1043,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,9.3,-4.05846,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415409",2020-04-14 11:28:00,0,1045,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,26.5,28,24,27,27,8.9,-4.07736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415410",2020-04-14 11:29:00,0,1051,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.3,-4.08807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415411",2020-04-14 11:30:00,0,1052,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.6,-4.08303,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415412",2020-04-14 11:31:00,0,1052,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.7,-4.08429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415413",2020-04-14 11:32:00,0,1056,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.8,-4.09626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415414",2020-04-14 11:33:00,0,1060,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.2,-4.04523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415415",2020-04-14 11:34:00,0,1060,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,8.3,-3.83355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415416",2020-04-14 11:35:00,0,1067,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,8.4,-3.85497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415417",2020-04-14 11:36:00,0,1069,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,8.8,-3.92175,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415418",2020-04-14 11:37:00,0,1076,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9,-4.00743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415419",2020-04-14 11:38:00,0,1079,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.9,-4.20903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415420",2020-04-14 11:39:00,0,1084,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.5,-4.24053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415421",2020-04-14 11:40:00,0,1080,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.6,-4.25187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415422",2020-04-14 11:41:00,0,1087,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.1,-4.25943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415423",2020-04-14 11:42:00,0,1090,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.4,-4.27266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415424",2020-04-14 11:43:00,0,1096,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.6,-4.3029,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415425",2020-04-14 11:44:00,0,1093,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.4,-4.30605,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415426",2020-04-14 11:45:00,0,1099,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.7,-4.32054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415427",2020-04-14 11:46:00,0,1102,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.3,-4.3344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415428",2020-04-14 11:47:00,0,1103,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.6,-4.32495,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415429",2020-04-14 11:48:00,0,1105,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.6,-4.34952,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415430",2020-04-14 11:49:00,0,1111,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.9,-4.36716,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415431",2020-04-14 11:50:00,0,1116,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.7,-4.38606,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415432",2020-04-14 11:51:00,0,1115,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.3,-4.38543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415433",2020-04-14 11:52:00,0,1119,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.8,-4.39866,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415434",2020-04-14 11:53:00,0,1124,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.6,-4.27959,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415435",2020-04-14 11:54:00,0,1124,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.9,-4.09626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415436",2020-04-14 11:55:00,0,1124,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.4,-4.09626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415437",2020-04-14 11:56:00,0,1128,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.4,-4.1832,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415438",2020-04-14 11:57:00,0,1131,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11,-4.28841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415439",2020-04-14 11:58:00,0,1128,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.2,-4.44654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415440",2020-04-14 11:59:00,0,1139,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.4,-4.44339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415441",2020-04-14 12:00:00,0,1135,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.5,-4.48182,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415442",2020-04-14 12:01:00,0,1144,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.4,-4.51206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415443",2020-04-14 12:02:00,0,1140,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.4,-4.52403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415444",2020-04-14 12:03:00,0,1145,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.8,-4.53852,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415445",2020-04-14 12:04:00,0,1148,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.5,-4.56813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415446",2020-04-14 12:05:00,0,1149,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.7,-4.58136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415447",2020-04-14 12:06:00,0,1155,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.3,-4.60215,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415448",2020-04-14 12:07:00,0,1156,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.3,-4.61097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415449",2020-04-14 12:08:00,0,1158,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,9.9,-4.6179,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415450",2020-04-14 12:09:00,0,1162,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10,-4.62546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415451",2020-04-14 12:10:00,0,1161,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.6,-4.62609,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415452",2020-04-14 12:11:00,0,1164,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.9,-4.64751,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415453",2020-04-14 12:12:00,0,1167,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.6,-4.35519,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415454",2020-04-14 12:13:00,0,1170,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.6,-4.32243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415455",2020-04-14 12:14:00,0,1175,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.8,-4.37346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415456",2020-04-14 12:15:00,0,1172,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,10.7,-4.41189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415457",2020-04-14 12:16:00,0,1174,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,9.1,-4.52403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415458",2020-04-14 12:17:00,0,1179,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,10.8,-4.65633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415459",2020-04-14 12:18:00,0,1177,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,10.9,-4.68909,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415460",2020-04-14 12:19:00,0,1178,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.1,-4.71366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415461",2020-04-14 12:20:00,0,1180,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,10.8,-4.73823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415462",2020-04-14 12:21:00,0,1184,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,10.8,-4.76973,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415463",2020-04-14 12:22:00,0,1187,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,10.8,-4.7754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415464",2020-04-14 12:23:00,0,1188,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,10.4,-4.76028,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415465",2020-04-14 12:24:00,0,1188,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,10.9,-4.80753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415466",2020-04-14 12:25:00,0,1192,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11,-4.87053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415467",2020-04-14 12:26:00,0,1196,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,10.1,-4.90014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415468",2020-04-14 12:27:00,0,1196,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,9.9,-4.90896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415469",2020-04-14 12:28:00,0,1201,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,10.3,-4.94424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415470",2020-04-14 12:29:00,0,1202,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,10.8,-4.91652,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415471",2020-04-14 12:30:00,0,1205,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.4,-4.5864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415472",2020-04-14 12:31:00,0,1209,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.4,-4.536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415473",2020-04-14 12:32:00,0,1211,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.6,-4.52403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415474",2020-04-14 12:33:00,0,1210,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11,-4.61916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415475",2020-04-14 12:34:00,0,1213,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,10.6,-4.81257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415476",2020-04-14 12:35:00,0,1214,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,10.6,-4.76406,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415477",2020-04-14 12:36:00,0,1215,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,10.7,-4.70736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415478",2020-04-14 12:37:00,0,1218,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.2,-4.68783,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415479",2020-04-14 12:38:00,0,1216,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,10.6,-4.68783,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415480",2020-04-14 12:39:00,0,1216,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.2,-4.63932,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415481",2020-04-14 12:40:00,0,1216,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.6,-4.9392,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415482",2020-04-14 12:41:00,0,1221,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,12.6,-4.94046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415483",2020-04-14 12:42:00,0,1221,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.5,-4.94235,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415484",2020-04-14 12:43:00,0,1226,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.7,-4.96377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415485",2020-04-14 12:44:00,0,1224,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.9,-4.94739,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415486",2020-04-14 12:45:00,0,1225,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.9,-4.93983,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415487",2020-04-14 12:46:00,0,1223,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,12.2,-4.94676,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415488",2020-04-14 12:47:00,0,1225,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.7,-4.662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415489",2020-04-14 12:48:00,0,1228,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.3,-4.65003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415490",2020-04-14 12:49:00,0,1229,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.3,-4.75083,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415491",2020-04-14 12:50:00,0,1232,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.9,-4.92471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415492",2020-04-14 12:51:00,0,1234,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.8,-4.98519,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415493",2020-04-14 12:52:00,0,1236,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.6,-4.98015,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415494",2020-04-14 12:53:00,0,1236,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.5,-4.99905,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415495",2020-04-14 12:54:00,0,1233,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,10.8,-4.9707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415496",2020-04-14 12:55:00,0,1234,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,10.8,-4.95306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415497",2020-04-14 12:56:00,0,1234,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,10.9,-4.96881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415498",2020-04-14 12:57:00,0,1237,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.2,-4.98456,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415499",2020-04-14 12:58:00,0,1240,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.6,-4.99275,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415500",2020-04-14 12:59:00,0,1239,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.6,-4.97259,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415501",2020-04-14 13:00:00,0,1241,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.2,-4.97196,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415502",2020-04-14 13:01:00,0,1243,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.4,-4.93983,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415503",2020-04-14 13:02:00,0,1241,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.7,-4.65003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415504",2020-04-14 13:03:00,0,1242,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.9,-4.63743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415505",2020-04-14 13:04:00,0,1242,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,11.8,-4.66137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415506",2020-04-14 13:05:00,0,1246,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,12,-4.78296,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415507",2020-04-14 13:06:00,0,1245,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,12.2,-4.96566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415508",2020-04-14 13:07:00,0,1249,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,12.4,-4.97889,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415509",2020-04-14 13:08:00,0,1243,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,12.7,-4.95999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415510",2020-04-14 13:09:00,0,1237,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,13.2,-4.9644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415511",2020-04-14 13:10:00,0,1244,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,12.5,-4.99023,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415512",2020-04-14 13:11:00,0,1245,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,12.4,-5.02236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415513",2020-04-14 13:12:00,0,1248,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,12.5,-5.03496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415514",2020-04-14 13:13:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,12.6,-5.04693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415515",2020-04-14 13:14:00,0,1249,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,12.1,-5.03433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415516",2020-04-14 13:15:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,12,-5.03685,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415517",2020-04-14 13:16:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27.5,28,24,27,27,12,-5.06646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415518",2020-04-14 13:17:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.4,-5.11056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415519",2020-04-14 13:18:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,12.1,-4.82013,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415520",2020-04-14 13:19:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.9,-4.83399,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415521",2020-04-14 13:20:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.6,-4.85856,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415522",2020-04-14 13:21:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,12.4,-4.98393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415523",2020-04-14 13:22:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,13.2,-4.98393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415524",2020-04-14 13:23:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,12.8,-5.11686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415525",2020-04-14 13:24:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,12.3,-5.13576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415526",2020-04-14 13:25:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,12.1,-5.12316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415527",2020-04-14 13:26:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,12.6,-5.12127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415528",2020-04-14 13:27:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,13,-5.12946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415529",2020-04-14 13:28:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,13.6,-5.09922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415530",2020-04-14 13:29:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,13.6,-5.103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415531",2020-04-14 13:30:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,12.7,-5.09166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415532",2020-04-14 13:31:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,12.6,-5.09103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415533",2020-04-14 13:32:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,12.7,-5.14773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415534",2020-04-14 13:33:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.7,-5.11812,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415535",2020-04-14 13:34:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.6,-4.94298,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415536",2020-04-14 13:35:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.6,-4.95306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415537",2020-04-14 13:36:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,12.3,-4.98078,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415538",2020-04-14 13:37:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,12.6,-5.06016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415539",2020-04-14 13:38:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,13,-5.21766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415540",2020-04-14 13:39:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,12.4,-5.22396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415541",2020-04-14 13:40:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.8,-5.22396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415542",2020-04-14 13:41:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.7,-5.21829,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415543",2020-04-14 13:42:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.4,-5.21073,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415544",2020-04-14 13:43:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,12,-5.1408,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415545",2020-04-14 13:44:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.9,-5.2164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415546",2020-04-14 13:45:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.6,-5.21703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415547",2020-04-14 13:46:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.5,-5.2164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415548",2020-04-14 13:47:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.6,-5.23593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415549",2020-04-14 13:48:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.5,-5.2605,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415550",2020-04-14 13:49:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.5,-5.14206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415551",2020-04-14 13:50:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,11.6,-4.91589,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415552",2020-04-14 13:51:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,12.1,-4.94046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415553",2020-04-14 13:52:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,12.3,-4.9833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415554",2020-04-14 13:53:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,12.6,-4.99653,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415555",2020-04-14 13:54:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,12.6,-5.19246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415556",2020-04-14 13:55:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,13.2,-5.11686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415557",2020-04-14 13:56:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,14.1,-5.09229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415558",2020-04-14 13:57:00,0,NA,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,14,-5.06961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415559",2020-04-14 13:58:00,0,1247,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,14.1,-5.06646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415560",2020-04-14 13:59:00,0,1241,0,25.5,23,22,22,24.5,23,29,0,0,25.5,26,27,28,24,27,27,13.7,-5.06016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"415561",2020-04-14 14:00:00,0,1243,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.8,-5.07906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415562",2020-04-14 14:01:00,0,1247,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.7,-5.06142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415563",2020-04-14 14:02:00,0,1243,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.2,-5.0904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415564",2020-04-14 14:03:00,0,1241,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,11.9,-5.07213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415565",2020-04-14 14:04:00,0,1245,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.4,-5.06646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415566",2020-04-14 14:05:00,0,1244,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.8,-5.04126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415567",2020-04-14 14:06:00,0,1246,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,13.1,-4.72941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415568",2020-04-14 14:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,13.2,-4.7628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415569",2020-04-14 14:08:00,0,1243,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,13.4,-4.75776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415570",2020-04-14 14:09:00,0,1245,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.5,-4.83273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415571",2020-04-14 14:10:00,0,1247,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,11.1,-5.05323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
