"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"415572",2020-04-14 14:11:00,0,1246,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.4,-5.03307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415573",2020-04-14 14:12:00,0,1243,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.5,-5.06016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415574",2020-04-14 14:13:00,0,1244,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.5,-5.05449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415575",2020-04-14 14:14:00,0,1239,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,13,-5.02299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415576",2020-04-14 14:15:00,0,1236,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.2,-5.02299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415577",2020-04-14 14:16:00,0,1232,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,13.1,-5.01543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415578",2020-04-14 14:17:00,0,1235,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,13.9,-5.01543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415579",2020-04-14 14:18:00,0,1228,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,13.4,-5.02173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415580",2020-04-14 14:19:00,0,1225,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,13,-4.98645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415581",2020-04-14 14:20:00,0,1224,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.7,-5.00409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415582",2020-04-14 14:21:00,0,1220,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.4,-5.02425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415583",2020-04-14 14:22:00,0,1225,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.5,-4.96944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415584",2020-04-14 14:23:00,0,1226,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.8,-4.75713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415585",2020-04-14 14:24:00,0,1226,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12,-4.7565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415586",2020-04-14 14:25:00,0,1222,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.2,-4.77351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415587",2020-04-14 14:26:00,0,1222,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.4,-4.82706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415588",2020-04-14 14:27:00,0,1225,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.9,-5.01606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415589",2020-04-14 14:28:00,0,1229,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.6,-5.01606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415590",2020-04-14 14:29:00,0,1221,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,13,-5.00283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415591",2020-04-14 14:30:00,0,1214,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,13,-4.98393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415592",2020-04-14 14:31:00,0,1221,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.7,-5.0085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415593",2020-04-14 14:32:00,0,1220,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.6,-4.99275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415594",2020-04-14 14:33:00,0,1217,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.6,-4.97259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415595",2020-04-14 14:34:00,0,1217,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,11.2,-4.95936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415596",2020-04-14 14:35:00,0,1210,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,11.8,-4.95873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415597",2020-04-14 14:36:00,0,1210,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.4,-4.93983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415598",2020-04-14 14:37:00,0,1205,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.5,-4.92786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415599",2020-04-14 14:38:00,0,1205,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.3,-4.90203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415600",2020-04-14 14:39:00,0,1203,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,11.9,-4.60656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415601",2020-04-14 14:40:00,0,1199,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,11.7,-4.61286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415602",2020-04-14 14:41:00,0,1198,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,11.6,-4.64499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415603",2020-04-14 14:42:00,0,1189,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,11.8,-4.66893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415604",2020-04-14 14:43:00,0,1196,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.5,-4.90896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415605",2020-04-14 14:44:00,0,1200,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.3,-4.91463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415606",2020-04-14 14:45:00,0,1204,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.3,-4.90266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415607",2020-04-14 14:46:00,0,1200,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.6,-4.88061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415608",2020-04-14 14:47:00,0,1195,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,13.6,-4.85163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415609",2020-04-14 14:48:00,0,1196,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.6,-4.84029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415610",2020-04-14 14:49:00,0,1188,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.6,-4.82706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415611",2020-04-14 14:50:00,0,1185,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.6,-4.83273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415612",2020-04-14 14:51:00,0,1179,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.7,-4.82013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415613",2020-04-14 14:52:00,0,1183,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,13.1,-4.81383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415614",2020-04-14 14:53:00,0,1186,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,13.3,-4.82076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415615",2020-04-14 14:54:00,0,1182,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.8,-4.81383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415616",2020-04-14 14:55:00,0,1181,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,11.8,-4.52403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415617",2020-04-14 14:56:00,0,1176,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,11.6,-4.51143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415618",2020-04-14 14:57:00,0,1171,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12,-4.58073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415619",2020-04-14 14:58:00,0,1170,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.6,-4.62546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415620",2020-04-14 14:59:00,0,1168,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,13.1,-4.76343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415621",2020-04-14 15:00:00,0,1161,0,22,23,22,22,22,22,22,0,0,25.5,26,27,28,24,27,27,12.3,-4.75776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415622",2020-04-14 15:01:00,0,1160,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.6,-4.73193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415623",2020-04-14 15:02:00,0,1161,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.2,-4.73319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415624",2020-04-14 15:03:00,0,1158,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,11.6,-4.7439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415625",2020-04-14 15:04:00,0,1157,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,11.9,-4.7502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415626",2020-04-14 15:05:00,0,1158,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,11.5,-4.74453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415627",2020-04-14 15:06:00,0,1158,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,11.9,-4.73319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415628",2020-04-14 15:07:00,0,1156,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,11.9,-4.71996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415629",2020-04-14 15:08:00,0,1151,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,11.9,-4.48245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415630",2020-04-14 15:09:00,0,1148,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.2,-4.69098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415631",2020-04-14 15:10:00,0,1145,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.4,-4.45473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415632",2020-04-14 15:11:00,0,1144,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.6,-4.36023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415633",2020-04-14 15:12:00,0,1140,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.1,-4.37598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415634",2020-04-14 15:13:00,0,1139,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12,-4.43583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415635",2020-04-14 15:14:00,0,1140,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.2,-4.51458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415636",2020-04-14 15:15:00,0,1140,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.1,-4.67649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415637",2020-04-14 15:16:00,0,1134,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12,-4.67523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415638",2020-04-14 15:17:00,0,1126,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.4,-4.6431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415639",2020-04-14 15:18:00,0,1121,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.4,-4.61223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415640",2020-04-14 15:19:00,0,1116,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.4,-4.58766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415641",2020-04-14 15:20:00,0,1113,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.1,-4.58703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415642",2020-04-14 15:21:00,0,1114,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.8,-4.56183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415643",2020-04-14 15:22:00,0,1112,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,13.3,-4.53726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415644",2020-04-14 15:23:00,0,1110,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,13.4,-4.54419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415645",2020-04-14 15:24:00,0,1111,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.6,-4.53222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415646",2020-04-14 15:25:00,0,1108,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.4,-4.51206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415647",2020-04-14 15:26:00,0,1099,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.6,-4.40559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415648",2020-04-14 15:27:00,0,1098,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.6,-4.15863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415649",2020-04-14 15:28:00,0,1092,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.6,-4.12146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415650",2020-04-14 15:29:00,0,1086,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.3,-4.14603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415651",2020-04-14 15:30:00,0,1086,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.3,-4.20273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415652",2020-04-14 15:31:00,0,1079,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.2,-4.41126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415653",2020-04-14 15:32:00,0,1078,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.3,-4.41126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415654",2020-04-14 15:33:00,0,1078,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.4,-4.41126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415655",2020-04-14 15:34:00,0,1076,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.5,-4.41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415656",2020-04-14 15:35:00,0,1078,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.2,-4.40433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415657",2020-04-14 15:36:00,0,1073,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.2,-4.3911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415658",2020-04-14 15:37:00,0,1065,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.2,-4.3659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415659",2020-04-14 15:38:00,0,1066,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.3,-4.36653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415660",2020-04-14 15:39:00,0,1062,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.1,-4.34826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415661",2020-04-14 15:40:00,0,1060,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.6,-4.34259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415662",2020-04-14 15:41:00,0,1060,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,13.2,-4.28022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415663",2020-04-14 15:42:00,0,1060,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,13.4,-4.29912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415664",2020-04-14 15:43:00,0,1056,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.4,-4.28463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415665",2020-04-14 15:44:00,0,1055,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.2,-3.99798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415666",2020-04-14 15:45:00,0,1050,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.6,-3.93876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415667",2020-04-14 15:46:00,0,1048,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.7,-3.90663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415668",2020-04-14 15:47:00,0,1042,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,13.5,-3.96963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415669",2020-04-14 15:48:00,0,1039,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,13.7,-4.032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415670",2020-04-14 15:49:00,0,1040,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,13.5,-4.17186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415671",2020-04-14 15:50:00,0,1038,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.6,-4.17753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415672",2020-04-14 15:51:00,0,1028,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27,12.5,-4.15989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415673",2020-04-14 15:52:00,0,1028,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.4,-4.15422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415674",2020-04-14 15:53:00,0,1021,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.3,-4.13406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415675",2020-04-14 15:54:00,0,1021,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,11.7,-4.12146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415676",2020-04-14 15:55:00,0,1015,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.7,-4.10949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415677",2020-04-14 15:56:00,0,1016,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,13,-4.09878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415678",2020-04-14 15:57:00,0,1015,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.8,-4.10949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415679",2020-04-14 15:58:00,0,1012,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.4,-4.09563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415680",2020-04-14 15:59:00,0,1008,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.1,-4.08366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415681",2020-04-14 16:00:00,0,1004,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.2,-3.39696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415682",2020-04-14 16:01:00,0,997,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.4,-3.40074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415683",2020-04-14 16:02:00,0,991,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.4,-3.4209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415684",2020-04-14 16:03:00,0,991,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.5,-3.49083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415685",2020-04-14 16:04:00,0,986,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,11.7,-3.52296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415686",2020-04-14 16:05:00,0,980,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.6,-3.72645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415687",2020-04-14 16:06:00,0,972,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,13.2,-3.73716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415688",2020-04-14 16:07:00,0,972,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.8,-3.71763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415689",2020-04-14 16:08:00,0,970,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.6,-3.69999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415690",2020-04-14 16:09:00,0,965,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.8,-3.70188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415691",2020-04-14 16:10:00,0,961,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.3,-3.6918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415692",2020-04-14 16:11:00,0,958,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.4,-3.6666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415693",2020-04-14 16:12:00,0,951,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.5,-3.63762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415694",2020-04-14 16:13:00,0,947,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.5,-3.62376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415695",2020-04-14 16:14:00,0,946,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.8,-3.61746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415696",2020-04-14 16:15:00,0,938,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,13.1,-3.58596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415697",2020-04-14 16:16:00,0,936,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.6,-3.58533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415698",2020-04-14 16:17:00,0,931,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12,-3.57336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415699",2020-04-14 16:18:00,0,928,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.5,-3.42216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415700",2020-04-14 16:19:00,0,926,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.5,-3.22182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415701",2020-04-14 16:20:00,0,923,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.2,-3.20103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415702",2020-04-14 16:21:00,0,917,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24,27,27.5,12.5,-3.21363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415703",2020-04-14 16:22:00,0,915,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,13.2,-3.3075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415704",2020-04-14 16:23:00,0,911,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,13.7,-3.48516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415705",2020-04-14 16:24:00,0,906,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,13.3,-3.47256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415706",2020-04-14 16:25:00,0,899,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,12.4,-3.45303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415707",2020-04-14 16:26:00,0,889,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,12.5,-3.4272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415708",2020-04-14 16:27:00,0,891,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,12.9,-3.402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415709",2020-04-14 16:28:00,0,883,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,12.5,-3.3453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415710",2020-04-14 16:29:00,0,846,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,12.5,-3.21615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415711",2020-04-14 16:30:00,0,870,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,12.4,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415712",2020-04-14 16:31:00,0,882,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,12.4,-3.35664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415713",2020-04-14 16:32:00,0,870,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,12.5,-3.30309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415714",2020-04-14 16:33:00,0,854,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,12.2,-3.23946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415715",2020-04-14 16:34:00,0,856,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,12.2,-3.25143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415716",2020-04-14 16:35:00,0,809,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,12.3,-2.99313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415717",2020-04-14 16:36:00,0,799,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,12.4,-2.9988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415718",2020-04-14 16:37:00,0,810,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,12.9,-2.89296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415719",2020-04-14 16:38:00,0,798,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,12.5,-2.65356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415720",2020-04-14 16:39:00,0,796,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,12.5,-2.709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415721",2020-04-14 16:40:00,0,810,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,27.5,12.8,-2.76696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415722",2020-04-14 16:41:00,0,818,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.4,-2.8791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415723",2020-04-14 16:42:00,0,815,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.8,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415724",2020-04-14 16:43:00,0,830,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.9,-3.17646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415725",2020-04-14 16:44:00,0,837,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.4,-3.19599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415726",2020-04-14 16:45:00,0,843,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.2,-3.04353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415727",2020-04-14 16:46:00,0,796,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.1,-2.84319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415728",2020-04-14 16:47:00,0,756,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.4,-2.61387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415729",2020-04-14 16:48:00,0,701,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.6,-2.69199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415730",2020-04-14 16:49:00,0,720,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12,-2.7531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415731",2020-04-14 16:50:00,0,698,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,11.4,-2.69136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415732",2020-04-14 16:51:00,0,657,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,11.6,-2.2806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415733",2020-04-14 16:52:00,0,498,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,11.8,-1.56492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415734",2020-04-14 16:53:00,0,672,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.2,-2.32596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415735",2020-04-14 16:54:00,0,559,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.3,-2.00214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415736",2020-04-14 16:55:00,0,551,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,11.9,-2.07585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415737",2020-04-14 16:56:00,0,498,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12,-1.86606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415738",2020-04-14 16:57:00,0,540,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.4,-1.701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415739",2020-04-14 16:58:00,0,614,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.6,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415740",2020-04-14 16:59:00,0,684,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.1,-2.61576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415741",2020-04-14 17:00:00,0,766,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.2,-2.72916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415742",2020-04-14 17:01:00,0,740,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12,-2.8224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415743",2020-04-14 17:02:00,0,782,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.1,-2.9862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415744",2020-04-14 17:03:00,0,784,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.4,-2.96163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415745",2020-04-14 17:04:00,0,774,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.6,-2.91249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415746",2020-04-14 17:05:00,0,763,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.4,-2.85201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415747",2020-04-14 17:06:00,0,776,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.2,-2.87343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415748",2020-04-14 17:07:00,0,771,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12,-2.81043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415749",2020-04-14 17:08:00,0,742,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12,-2.75751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415750",2020-04-14 17:09:00,0,704,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,11.7,-2.46771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415751",2020-04-14 17:10:00,0,697,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,11.8,-2.53323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415752",2020-04-14 17:11:00,0,706,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.1,-2.54016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415753",2020-04-14 17:12:00,0,739,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.4,-2.73861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415754",2020-04-14 17:13:00,0,755,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.6,-2.76759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415755",2020-04-14 17:14:00,0,742,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.3,-2.71467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415756",2020-04-14 17:15:00,0,730,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.4,-2.66994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415757",2020-04-14 17:16:00,0,722,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.5,-2.55339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415758",2020-04-14 17:17:00,0,692,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.1,-2.14893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415759",2020-04-14 17:18:00,0,690,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,12.2,-2.13633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415760",2020-04-14 17:19:00,0,681,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,11.8,-2.11176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415761",2020-04-14 17:20:00,0,672,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27,28,11.9,-2.15586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415762",2020-04-14 17:21:00,0,658,0,22,23,22,22,22,22,22,0,0,26,26,27,28,24.5,27.5,28.5,12.1,-2.2932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415763",2020-04-14 17:22:00,0,649,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,11.8,-2.24343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415764",2020-04-14 17:23:00,0,641,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,11.7,-2.19429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415765",2020-04-14 17:24:00,0,635,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,11.9,-2.16972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415766",2020-04-14 17:25:00,0,631,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,11.8,-2.1546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415767",2020-04-14 17:26:00,0,626,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,12,-2.1483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415768",2020-04-14 17:27:00,0,624,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,12.2,-2.12499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415769",2020-04-14 17:28:00,0,620,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,12.4,-2.11176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415770",2020-04-14 17:29:00,0,617,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,12.5,-2.10042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415771",2020-04-14 17:30:00,0,611,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,12.2,-2.07459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415772",2020-04-14 17:31:00,0,608,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,11.7,-2.05191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415773",2020-04-14 17:32:00,0,601,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,11.8,-2.02356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415774",2020-04-14 17:33:00,0,595,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,11.6,-1.99206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415775",2020-04-14 17:34:00,0,589,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,11.3,-1.97253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415776",2020-04-14 17:35:00,0,584,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,11.4,-1.94103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415777",2020-04-14 17:36:00,0,578,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,12.3,-1.90449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415778",2020-04-14 17:37:00,0,573,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,12.6,-1.68336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415779",2020-04-14 17:38:00,0,568,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,12.9,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415780",2020-04-14 17:39:00,0,563,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,13,-1.50696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415781",2020-04-14 17:40:00,0,559,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,12.7,-1.57563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415782",2020-04-14 17:41:00,0,556,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,12.2,-1.64178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415783",2020-04-14 17:42:00,0,552,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,12.3,-1.76904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415784",2020-04-14 17:43:00,0,546,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,12.2,-1.75203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415785",2020-04-14 17:44:00,0,543,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,12.3,-1.73187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415786",2020-04-14 17:45:00,0,537,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,12.2,-1.70352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415787",2020-04-14 17:46:00,0,531,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,12,-1.6884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415788",2020-04-14 17:47:00,0,527,0,22,23,22,22,22,22,22,0,0,26,26,27,28.5,24.5,27.5,28.5,12.1,-1.6695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415789",2020-04-14 17:48:00,0,523,0,22,23,22,22,22,22,22,0,0,26.5,26,27,28.5,24.5,27.5,29,12.3,-1.65627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415790",2020-04-14 17:49:00,0,517,0,22,23,22,22,22,22,22,0,0,26.5,26,27,28.5,24.5,27.5,29,12,-1.62036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415791",2020-04-14 17:50:00,0,511,0,22,23,22,22,22,22,22,0,0,26.5,26,27,28.5,24.5,27.5,29,12.1,-1.58823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415792",2020-04-14 17:51:00,0,503,0,22,23,22,22,22,22,22,0,0,26.5,26,27,28.5,24.5,27.5,29,12.3,-1.56744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415793",2020-04-14 17:52:00,0,499,0,22,23,22,22,22,22,22,0,0,26.5,26,27,28.5,24.5,27.5,29,12.2,-1.54413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415794",2020-04-14 17:53:00,0,497,0,22,23,22,22,22,22,22,0,0,26.5,26,27,28.5,24.5,27.5,29,11.7,-1.52523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415795",2020-04-14 17:54:00,0,491,0,22,23,22,22,22,22,22,0,0,26.5,26,27,28.5,24.5,27.5,29,11.4,-1.49499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415796",2020-04-14 17:55:00,0,473,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27,28.5,24.5,27.5,29,11.3,-1.4742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415797",2020-04-14 17:56:00,0,456,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27,28.5,25,27.5,29,11.2,-1.45656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415798",2020-04-14 17:57:00,0,451,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27,28.5,25,27.5,29,11.4,-1.43199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415799",2020-04-14 17:58:00,0,461,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27,28.5,25,27.5,29,11.8,-1.40994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415800",2020-04-14 17:59:00,0,465,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27,28.5,25,27.5,29,12.1,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415801",2020-04-14 18:00:00,0,462,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27,28.5,25,27.5,29,12,-1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415802",2020-04-14 18:01:00,0,458,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27,28.5,25,27.5,29,11.4,-1.01745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415803",2020-04-14 18:02:00,0,404,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27,28.5,25,27.5,29,11.3,-1.06722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415804",2020-04-14 18:03:00,0,301,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27,28.5,25,27.5,29,11.2,-1.30851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415805",2020-04-14 18:04:00,0,289,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27,28.5,25,27.5,29,11,-1.30095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415806",2020-04-14 18:05:00,0,195,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27,28.5,25,27.5,29,11.1,-1.26315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415807",2020-04-14 18:06:00,0,113,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27,28.5,25,27.5,29,11.1,-1.25559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415808",2020-04-14 18:07:00,0,78,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27,28.5,25,27.5,29,11.2,-1.24362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415809",2020-04-14 18:08:00,0,79,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27,28.5,25,27.5,29,10.8,-1.22535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415810",2020-04-14 18:09:00,0,78,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27,28.5,25,27.5,29,10.7,-1.19952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415811",2020-04-14 18:10:00,0,77,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,27.5,29,10.5,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415812",2020-04-14 18:11:00,0,77,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,27.5,29,10.5,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415813",2020-04-14 18:12:00,0,78,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,27.5,29,10.4,-1.13652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415814",2020-04-14 18:13:00,0,76,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,27.5,29,10.6,-1.12455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415815",2020-04-14 18:14:00,0,77,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,27.5,29,10.6,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415816",2020-04-14 18:15:00,0,78,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29,10.7,-1.08234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415817",2020-04-14 18:16:00,0,77,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29,10.7,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415818",2020-04-14 18:17:00,0,77,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29,10.6,-1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415819",2020-04-14 18:18:00,0,76,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29,10.6,-1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415820",2020-04-14 18:19:00,0,76,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.6,-0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415821",2020-04-14 18:20:00,0,77,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.6,-0.96138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415822",2020-04-14 18:21:00,0,75,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.5,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415823",2020-04-14 18:22:00,0,76,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.6,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415824",2020-04-14 18:23:00,0,140,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.6,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415825",2020-04-14 18:24:00,0,289,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.7,-0.69048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415826",2020-04-14 18:25:00,0,337,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.7,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415827",2020-04-14 18:26:00,0,342,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.7,-0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415828",2020-04-14 18:27:00,0,337,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.8,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415829",2020-04-14 18:28:00,0,336,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.8,-0.82908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415830",2020-04-14 18:29:00,0,333,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.8,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415831",2020-04-14 18:30:00,0,329,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.8,-0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415832",2020-04-14 18:31:00,0,327,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.8,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415833",2020-04-14 18:32:00,0,323,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.8,-0.75222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415834",2020-04-14 18:33:00,0,318,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.8,-0.73458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415835",2020-04-14 18:34:00,0,315,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.8,-0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415836",2020-04-14 18:35:00,0,310,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.8,-0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415837",2020-04-14 18:36:00,0,305,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.8,-0.66969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415838",2020-04-14 18:37:00,0,301,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.7,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415839",2020-04-14 18:38:00,0,298,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.6,-0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415840",2020-04-14 18:39:00,0,292,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.5,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415841",2020-04-14 18:40:00,0,287,0,22,23,22,22,22,22,22,0,0,26.5,26.5,27.5,28.5,25,28,29.5,10.5,-0.56952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415842",2020-04-14 18:41:00,0,281,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,10.6,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415843",2020-04-14 18:42:00,0,276,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,10.8,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415844",2020-04-14 18:43:00,0,272,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11,-0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415845",2020-04-14 18:44:00,0,268,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11.2,-0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415846",2020-04-14 18:45:00,0,264,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11.4,-0.18648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415847",2020-04-14 18:46:00,0,263,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11.4,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415848",2020-04-14 18:47:00,0,259,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11.5,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415849",2020-04-14 18:48:00,0,257,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11.5,-0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415850",2020-04-14 18:49:00,0,253,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11.5,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415851",2020-04-14 18:50:00,0,247,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11.5,-0.41832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415852",2020-04-14 18:51:00,0,244,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11.5,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415853",2020-04-14 18:52:00,0,238,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11.5,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415854",2020-04-14 18:53:00,0,235,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11.5,-0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415855",2020-04-14 18:54:00,0,231,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11.5,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415856",2020-04-14 18:55:00,0,229,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11.5,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415857",2020-04-14 18:56:00,0,222,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11.5,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415858",2020-04-14 18:57:00,0,216,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11.5,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415859",2020-04-14 18:58:00,0,211,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11.6,-0.26019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415860",2020-04-14 18:59:00,0,207,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11.6,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415861",2020-04-14 19:00:00,0,202,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,28.5,25,28,29.5,11.6,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415862",2020-04-14 19:01:00,0,198,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25,28,29.5,11.6,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415863",2020-04-14 19:02:00,0,193,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25,28,29.5,11.5,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415864",2020-04-14 19:03:00,0,191,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25,28,29.5,11.5,-0.18018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415865",2020-04-14 19:04:00,0,187,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25,28,30,11.5,-0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415866",2020-04-14 19:05:00,0,184,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25,28,30,11.5,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415867",2020-04-14 19:06:00,0,180,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25,28,30,11.5,-0.14175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415868",2020-04-14 19:07:00,0,177,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28,30,11.5,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415869",2020-04-14 19:08:00,0,173,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28,30,11.5,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415870",2020-04-14 19:09:00,0,169,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28,30,11.5,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415871",2020-04-14 19:10:00,0,165,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28,30,11.5,0.33012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415872",2020-04-14 19:11:00,0,162,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28,30,11.5,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415873",2020-04-14 19:12:00,0,157,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28,30,11.5,-0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415874",2020-04-14 19:13:00,0,154,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28,30,11.4,-0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415875",2020-04-14 19:14:00,0,151,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28,30,11.4,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415876",2020-04-14 19:15:00,0,147,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28,30,11.4,-0.00441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415877",2020-04-14 19:16:00,0,145,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28,30,11.4,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415878",2020-04-14 19:17:00,0,142,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28,30,11.5,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415879",2020-04-14 19:18:00,0,140,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28.5,30,11.5,0.02835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415880",2020-04-14 19:19:00,0,135,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28.5,30,11.5,0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415881",2020-04-14 19:20:00,0,132,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28.5,30,11.4,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415882",2020-04-14 19:21:00,0,128,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28.5,30,11.3,0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415883",2020-04-14 19:22:00,0,125,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28.5,30,11.3,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415884",2020-04-14 19:23:00,0,123,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28.5,30,11.2,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415885",2020-04-14 19:24:00,0,115,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28.5,30,11.2,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415886",2020-04-14 19:25:00,0,96,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28.5,30,11.2,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415887",2020-04-14 19:26:00,0,75,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28.5,30,11.1,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415888",2020-04-14 19:27:00,0,57,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28.5,30,11,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415889",2020-04-14 19:28:00,0,45,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28.5,30,11,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415890",2020-04-14 19:29:00,0,44,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28.5,30,10.9,0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415891",2020-04-14 19:30:00,0,42,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28.5,30,10.9,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415892",2020-04-14 19:31:00,0,42,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28.5,30,10.8,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415893",2020-04-14 19:32:00,0,40,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28.5,30,10.7,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415894",2020-04-14 19:33:00,0,40,0,22,23,22,22,22,22,22,0,0,27,26.5,27.5,29,25.5,28.5,30,10.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415895",2020-04-14 19:34:00,0,39,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,30,10.2,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415896",2020-04-14 19:35:00,0,39,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,30,9.8,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415897",2020-04-14 19:36:00,0,37,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,30,9.5,0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415898",2020-04-14 19:37:00,0,37,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,30,9.4,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415899",2020-04-14 19:38:00,0,36,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,30,9.4,0.26145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415900",2020-04-14 19:39:00,0,37,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,30,9.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415901",2020-04-14 19:40:00,0,36,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,30,9.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415902",2020-04-14 19:41:00,0,35,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,30,9.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415903",2020-04-14 19:42:00,0,34,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,30,9.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
