"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"415904",2020-04-14 19:43:00,0,34,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,30,9.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415905",2020-04-14 19:44:00,0,33,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,30,9.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415906",2020-04-14 19:45:00,0,32,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,30,9.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415907",2020-04-14 19:46:00,0,32,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,30,9.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415908",2020-04-14 19:47:00,0,31,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,30,9.2,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415909",2020-04-14 19:48:00,0,30,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,30,9.2,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415910",2020-04-14 19:49:00,0,29,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,29.5,9.2,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415911",2020-04-14 19:50:00,0,30,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,29.5,9.1,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415912",2020-04-14 19:51:00,0,29,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,29.5,9.1,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415913",2020-04-14 19:52:00,0,29,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28.5,29.5,9.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415914",2020-04-14 19:53:00,0,27,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,9.1,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415915",2020-04-14 19:54:00,0,27,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,9.1,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415916",2020-04-14 19:55:00,0,24,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,9.1,0.39438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415917",2020-04-14 19:56:00,0,23,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,9,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415918",2020-04-14 19:57:00,0,22,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,9,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415919",2020-04-14 19:58:00,0,24,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,8.9,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415920",2020-04-14 19:59:00,0,23,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,8.9,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415921",2020-04-14 20:00:00,0,23,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,8.8,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415922",2020-04-14 20:01:00,0,21,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,8.8,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415923",2020-04-14 20:02:00,0,20,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,8.8,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415924",2020-04-14 20:03:00,0,19,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,8.8,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415925",2020-04-14 20:04:00,0,19,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,8.8,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415926",2020-04-14 20:05:00,0,20,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,8.7,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415927",2020-04-14 20:06:00,0,17,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,8.7,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415928",2020-04-14 20:07:00,0,16,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,8.7,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415929",2020-04-14 20:08:00,0,17,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,8.7,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415930",2020-04-14 20:09:00,0,17,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,8.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415931",2020-04-14 20:10:00,0,16,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,8.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415932",2020-04-14 20:11:00,0,16,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,29,25.5,28,29.5,8.6,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415933",2020-04-14 20:12:00,NA,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,8.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"415934",2020-04-14 20:13:00,0,15,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29.5,8.4,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415935",2020-04-14 20:14:00,0,15,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29.5,8.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415936",2020-04-14 20:15:00,0,14,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29.5,8.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415937",2020-04-14 20:16:00,0,13,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,8.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415938",2020-04-14 20:17:00,0,13,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,8.3,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415939",2020-04-14 20:18:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"415940",2020-04-14 20:19:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"415941",2020-04-14 20:20:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"415942",2020-04-14 20:21:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"415943",2020-04-14 20:22:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,8.3,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415944",2020-04-14 20:23:00,0,11,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,8.3,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415945",2020-04-14 20:24:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,8.3,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415946",2020-04-14 20:25:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,8.1,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415947",2020-04-14 20:26:00,0,9,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,8.1,0.80325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415948",2020-04-14 20:27:00,0,8,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,8.1,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415949",2020-04-14 20:28:00,0,9,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,8,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415950",2020-04-14 20:29:00,0,8,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,8.1,0.51345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415951",2020-04-14 20:30:00,0,6,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,8,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415952",2020-04-14 20:31:00,0,7,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,8,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415953",2020-04-14 20:32:00,0,9,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,7.9,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415954",2020-04-14 20:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,8,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415955",2020-04-14 20:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,8,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415956",2020-04-14 20:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,8,0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415957",2020-04-14 20:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,8,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415958",2020-04-14 20:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,7.9,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415959",2020-04-14 20:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,7.9,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415960",2020-04-14 20:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,7.9,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415961",2020-04-14 20:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,7.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415962",2020-04-14 20:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,7.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415963",2020-04-14 20:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,7.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415964",2020-04-14 20:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,7.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415965",2020-04-14 20:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,7.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415966",2020-04-14 20:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,7.9,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415967",2020-04-14 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,7.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415968",2020-04-14 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,7.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415969",2020-04-14 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,7.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415970",2020-04-14 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,7.9,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415971",2020-04-14 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,29,7.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415972",2020-04-14 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.9,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415973",2020-04-14 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.8,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415974",2020-04-14 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.9,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415975",2020-04-14 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.8,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415976",2020-04-14 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.8,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415977",2020-04-14 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.9,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415978",2020-04-14 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415979",2020-04-14 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415980",2020-04-14 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415981",2020-04-14 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415982",2020-04-14 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415983",2020-04-14 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415984",2020-04-14 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415985",2020-04-14 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.7,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415986",2020-04-14 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.7,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415987",2020-04-14 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415988",2020-04-14 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.7,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415989",2020-04-14 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,28.5,7.7,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415990",2020-04-14 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,27.5,28.5,7.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415991",2020-04-14 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,27.5,28.5,7.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415992",2020-04-14 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,27.5,28.5,7.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415993",2020-04-14 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,27.5,28.5,7.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415994",2020-04-14 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,27.5,28.5,7.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415995",2020-04-14 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,27.5,28.5,7.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415996",2020-04-14 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,27.5,28.5,7.6,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415997",2020-04-14 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,27.5,28.5,7.5,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415998",2020-04-14 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,27.5,28.5,7.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"415999",2020-04-14 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,27.5,28.5,7.4,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416000",2020-04-14 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,27.5,28.5,7.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416001",2020-04-14 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,27.5,28.5,7.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416002",2020-04-14 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25,27.5,28.5,7.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416003",2020-04-14 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25,27.5,28.5,7.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416004",2020-04-14 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25,27.5,28.5,7.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416005",2020-04-14 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25,27.5,28.5,7.3,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416006",2020-04-14 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25,27.5,28.5,7.4,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416007",2020-04-14 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25,27.5,28.5,7.2,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416008",2020-04-14 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25,27.5,28.5,7.2,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416009",2020-04-14 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28.5,7.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416010",2020-04-14 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28.5,7.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416011",2020-04-14 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28.5,7.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416012",2020-04-14 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28.5,7.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416013",2020-04-14 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28.5,7.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416014",2020-04-14 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28.5,7.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416015",2020-04-14 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28.5,7.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416016",2020-04-14 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28.5,7.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416017",2020-04-14 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28.5,7.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416018",2020-04-14 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28.5,7.1,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416019",2020-04-14 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28.5,7.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416020",2020-04-14 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28.5,7.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416021",2020-04-14 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28.5,7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416022",2020-04-14 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28.5,7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416023",2020-04-14 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28.5,7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416024",2020-04-14 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28.5,7.1,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416025",2020-04-14 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28.5,7.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416026",2020-04-14 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,7,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416027",2020-04-14 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416028",2020-04-14 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416029",2020-04-14 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416030",2020-04-14 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416031",2020-04-14 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416032",2020-04-14 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,6.9,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416033",2020-04-14 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,6.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416034",2020-04-14 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,6.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416035",2020-04-14 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,6.9,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416036",2020-04-14 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,6.9,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416037",2020-04-14 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,6.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416038",2020-04-14 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,6.9,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416039",2020-04-14 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,6.8,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416040",2020-04-14 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,6.8,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416041",2020-04-14 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,6.7,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416042",2020-04-14 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,6.8,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416043",2020-04-14 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,6.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416044",2020-04-14 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,6.7,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416045",2020-04-14 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,6.8,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416046",2020-04-14 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,6.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416047",2020-04-14 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,6.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416048",2020-04-14 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28.5,25,27.5,28,6.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416049",2020-04-14 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416050",2020-04-14 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416051",2020-04-14 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416052",2020-04-14 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416053",2020-04-14 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.6,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416054",2020-04-14 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416055",2020-04-14 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.5,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416056",2020-04-14 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416057",2020-04-14 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416058",2020-04-14 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416059",2020-04-14 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.5,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416060",2020-04-14 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416061",2020-04-14 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416062",2020-04-14 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416063",2020-04-14 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416064",2020-04-14 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416065",2020-04-14 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416066",2020-04-14 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.4,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416067",2020-04-14 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416068",2020-04-14 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416069",2020-04-14 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.4,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416070",2020-04-14 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416071",2020-04-14 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416072",2020-04-14 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416073",2020-04-14 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.3,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416074",2020-04-14 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416075",2020-04-14 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.3,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416076",2020-04-14 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.3,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416077",2020-04-14 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.3,0.55818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416078",2020-04-14 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.2,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416079",2020-04-14 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.3,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416080",2020-04-14 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416081",2020-04-14 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.2,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416082",2020-04-14 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.2,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416083",2020-04-14 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416084",2020-04-14 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.3,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416085",2020-04-14 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.2,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416086",2020-04-14 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27,28,25,27.5,28,6.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416087",2020-04-14 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27.5,28,6.3,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416088",2020-04-14 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27.5,28,6.2,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416089",2020-04-14 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27.5,28,6.2,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416090",2020-04-14 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27.5,28,6.2,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416091",2020-04-14 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27.5,28,6.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416092",2020-04-14 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27.5,28,6.2,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416093",2020-04-14 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,28,6.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416094",2020-04-14 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,28,6.2,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416095",2020-04-14 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,28,6.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416096",2020-04-14 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,28,6.1,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416097",2020-04-14 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,28,6.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416098",2020-04-14 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,28,6.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416099",2020-04-14 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,28,6.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416100",2020-04-14 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,28,6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416101",2020-04-14 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,28,6.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416102",2020-04-14 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416103",2020-04-14 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,6,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416104",2020-04-14 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416105",2020-04-14 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416106",2020-04-14 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416107",2020-04-14 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416108",2020-04-14 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,6,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416109",2020-04-14 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,6.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416110",2020-04-14 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416111",2020-04-14 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416112",2020-04-14 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416113",2020-04-14 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.8,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416114",2020-04-14 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.8,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416115",2020-04-14 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.8,0.41895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416116",2020-04-14 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.9,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416117",2020-04-14 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416118",2020-04-14 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416119",2020-04-14 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416120",2020-04-14 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.9,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416121",2020-04-14 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416122",2020-04-14 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.9,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416123",2020-04-14 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416124",2020-04-14 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416125",2020-04-14 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416126",2020-04-14 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416127",2020-04-14 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.9,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416128",2020-04-14 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416129",2020-04-14 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416130",2020-04-14 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.7,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416131",2020-04-14 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.8,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416132",2020-04-14 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416133",2020-04-14 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416134",2020-04-14 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416135",2020-04-14 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416136",2020-04-14 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416137",2020-04-14 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.7,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416138",2020-04-14 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416139",2020-04-14 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416140",2020-04-14 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416141",2020-04-14 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416142",2020-04-14 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416143",2020-04-14 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.4,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416144",2020-04-14 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416145",2020-04-14 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416146",2020-04-14 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.6,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416147",2020-04-14 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.5,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416148",2020-04-14 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.5,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416149",2020-04-14 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.3,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416150",2020-04-14 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.5,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416151",2020-04-14 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,27.5,5.3,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416152",2020-04-14 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,28,25,27,27.5,5.3,0.48825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416153",2020-04-14 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,28,25,27,27.5,5.4,0.41958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416154",2020-04-14 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,28,25,27,27.5,5.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416155",2020-04-14 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,28,25,27,27.5,5.3,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416156",2020-04-14 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,28,25,27,27.5,5.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416157",2020-04-14 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,28,25,27,27.5,5.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416158",2020-04-14 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,28,25,27,27.5,5.3,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416159",2020-04-14 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,28,25,27,27.5,5.3,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416160",2020-04-14 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,28,25,27,27.5,5.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416161",2020-04-15 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,28,25,27,27.5,5.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416162",2020-04-15 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,28,25,27,27.5,5.2,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416163",2020-04-15 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416164",2020-04-15 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416165",2020-04-15 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.1,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416166",2020-04-15 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416167",2020-04-15 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416168",2020-04-15 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.2,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416169",2020-04-15 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416170",2020-04-15 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416171",2020-04-15 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416172",2020-04-15 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416173",2020-04-15 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416174",2020-04-15 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416175",2020-04-15 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416176",2020-04-15 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416177",2020-04-15 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416178",2020-04-15 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416179",2020-04-15 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416180",2020-04-15 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.2,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416181",2020-04-15 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416182",2020-04-15 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416183",2020-04-15 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416184",2020-04-15 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416185",2020-04-15 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416186",2020-04-15 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27.5,5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416187",2020-04-15 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,27,5.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416188",2020-04-15 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,25,27,27,5.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416189",2020-04-15 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,25,27,27,4.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416190",2020-04-15 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,25,27,27,4.8,0.51345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416191",2020-04-15 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,25,27,27,4.9,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416192",2020-04-15 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,25,27,27,4.8,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416193",2020-04-15 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,25,27,27,5,0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416194",2020-04-15 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,25,27,27,4.9,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416195",2020-04-15 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,25,27,27,4.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416196",2020-04-15 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,25,27,27,4.7,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416197",2020-04-15 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,25,27,27,4.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416198",2020-04-15 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,27,27,4.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416199",2020-04-15 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,27,27,4.8,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416200",2020-04-15 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,27,27,4.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416201",2020-04-15 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,27,27,4.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416202",2020-04-15 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,27,27,4.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416203",2020-04-15 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,27,27,4.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416204",2020-04-15 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,27,27,4.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416205",2020-04-15 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,27,27,4.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416206",2020-04-15 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,27,27,4.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416207",2020-04-15 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,27,27,4.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416208",2020-04-15 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,27,27,4.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416209",2020-04-15 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,27,27,4.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416210",2020-04-15 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,27,27,4.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416211",2020-04-15 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,27,27,4.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416212",2020-04-15 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,27,27,4.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416213",2020-04-15 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,27,27,4.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416214",2020-04-15 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416215",2020-04-15 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.9,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416216",2020-04-15 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416217",2020-04-15 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416218",2020-04-15 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416219",2020-04-15 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416220",2020-04-15 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416221",2020-04-15 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416222",2020-04-15 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416223",2020-04-15 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.3,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416224",2020-04-15 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416225",2020-04-15 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416226",2020-04-15 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.3,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416227",2020-04-15 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416228",2020-04-15 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416229",2020-04-15 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416230",2020-04-15 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416231",2020-04-15 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416232",2020-04-15 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.5,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416233",2020-04-15 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416234",2020-04-15 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416235",2020-04-15 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.3,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416236",2020-04-15 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.41139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416237",2020-04-15 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
