"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"416238",2020-04-15 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416239",2020-04-15 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416240",2020-04-15 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.3,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416241",2020-04-15 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416242",2020-04-15 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416243",2020-04-15 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416244",2020-04-15 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416245",2020-04-15 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416246",2020-04-15 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416247",2020-04-15 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416248",2020-04-15 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416249",2020-04-15 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416250",2020-04-15 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416251",2020-04-15 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416252",2020-04-15 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416253",2020-04-15 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416254",2020-04-15 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416255",2020-04-15 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416256",2020-04-15 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416257",2020-04-15 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416258",2020-04-15 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416259",2020-04-15 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416260",2020-04-15 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416261",2020-04-15 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416262",2020-04-15 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416263",2020-04-15 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.1,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416264",2020-04-15 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416265",2020-04-15 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416266",2020-04-15 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416267",2020-04-15 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.2,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416268",2020-04-15 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.2,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416269",2020-04-15 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416270",2020-04-15 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26.5,27.5,24.5,26.5,27,4.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416271",2020-04-15 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,27,4.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416272",2020-04-15 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,27,4.2,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416273",2020-04-15 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,27,4.2,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416274",2020-04-15 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,27,4.1,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416275",2020-04-15 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,27,4.1,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416276",2020-04-15 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,27,4.1,0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416277",2020-04-15 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,26.5,4,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416278",2020-04-15 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,26.5,4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416279",2020-04-15 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,26.5,3.9,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416280",2020-04-15 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,26.5,4,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416281",2020-04-15 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,26.5,3.9,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416282",2020-04-15 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,26.5,3.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416283",2020-04-15 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,26.5,3.9,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416284",2020-04-15 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,26.5,4,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416285",2020-04-15 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,4,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416286",2020-04-15 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416287",2020-04-15 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,3.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416288",2020-04-15 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,3.9,0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416289",2020-04-15 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,3.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416290",2020-04-15 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,3.9,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416291",2020-04-15 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,3.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416292",2020-04-15 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,3.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416293",2020-04-15 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,3.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416294",2020-04-15 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,3.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416295",2020-04-15 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,3.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416296",2020-04-15 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,3.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416297",2020-04-15 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,3.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416298",2020-04-15 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,3.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416299",2020-04-15 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,3.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416300",2020-04-15 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,3.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416301",2020-04-15 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,3.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416302",2020-04-15 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,3.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416303",2020-04-15 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26.5,26.5,3.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416304",2020-04-15 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416305",2020-04-15 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416306",2020-04-15 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.7,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416307",2020-04-15 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416308",2020-04-15 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416309",2020-04-15 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416310",2020-04-15 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416311",2020-04-15 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416312",2020-04-15 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416313",2020-04-15 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.8,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416314",2020-04-15 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416315",2020-04-15 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416316",2020-04-15 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.7,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416317",2020-04-15 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416318",2020-04-15 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.6,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416319",2020-04-15 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416320",2020-04-15 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.3,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416321",2020-04-15 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,3.3,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416322",2020-04-15 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26.5,26.5,3.5,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416323",2020-04-15 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26.5,26.5,3.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416324",2020-04-15 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26.5,26.5,3.5,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416325",2020-04-15 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26.5,26.5,3.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416326",2020-04-15 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26.5,26.5,3.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416327",2020-04-15 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26.5,26.5,3.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416328",2020-04-15 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26.5,26.5,3.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416329",2020-04-15 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26.5,26.5,3.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416330",2020-04-15 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26.5,26.5,3.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416331",2020-04-15 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26.5,26.5,3.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416332",2020-04-15 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26.5,26.5,3.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416333",2020-04-15 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26.5,26.5,3.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416334",2020-04-15 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26.5,26.5,3.5,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416335",2020-04-15 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416336",2020-04-15 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416337",2020-04-15 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416338",2020-04-15 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416339",2020-04-15 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416340",2020-04-15 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.4,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416341",2020-04-15 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416342",2020-04-15 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416343",2020-04-15 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416344",2020-04-15 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.1,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416345",2020-04-15 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416346",2020-04-15 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416347",2020-04-15 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416348",2020-04-15 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416349",2020-04-15 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416350",2020-04-15 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416351",2020-04-15 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416352",2020-04-15 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416353",2020-04-15 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416354",2020-04-15 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416355",2020-04-15 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416356",2020-04-15 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416357",2020-04-15 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416358",2020-04-15 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.1,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416359",2020-04-15 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416360",2020-04-15 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416361",2020-04-15 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.1,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416362",2020-04-15 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416363",2020-04-15 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.1,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416364",2020-04-15 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.1,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416365",2020-04-15 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.1,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416366",2020-04-15 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416367",2020-04-15 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24.5,26,26.5,3,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416368",2020-04-15 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26.5,3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416369",2020-04-15 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26.5,3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416370",2020-04-15 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26.5,3.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416371",2020-04-15 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,3.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416372",2020-04-15 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,3,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416373",2020-04-15 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416374",2020-04-15 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416375",2020-04-15 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416376",2020-04-15 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416377",2020-04-15 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416378",2020-04-15 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416379",2020-04-15 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416380",2020-04-15 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416381",2020-04-15 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416382",2020-04-15 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416383",2020-04-15 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.9,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416384",2020-04-15 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416385",2020-04-15 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416386",2020-04-15 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416387",2020-04-15 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416388",2020-04-15 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416389",2020-04-15 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416390",2020-04-15 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416391",2020-04-15 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416392",2020-04-15 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416393",2020-04-15 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416394",2020-04-15 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416395",2020-04-15 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416396",2020-04-15 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416397",2020-04-15 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416398",2020-04-15 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416399",2020-04-15 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.8,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416400",2020-04-15 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.6,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416401",2020-04-15 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416402",2020-04-15 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.7,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416403",2020-04-15 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416404",2020-04-15 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416405",2020-04-15 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416406",2020-04-15 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416407",2020-04-15 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.7,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416408",2020-04-15 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.7,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416409",2020-04-15 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.7,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416410",2020-04-15 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.6,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416411",2020-04-15 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.6,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416412",2020-04-15 04:11:00,1.02034,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.7,0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416413",2020-04-15 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.6,0.88263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416414",2020-04-15 04:13:00,0.776622,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.6,0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416415",2020-04-15 04:14:00,1.20739,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.6,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416416",2020-04-15 04:15:00,5.86636,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.5,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416417",2020-04-15 04:16:00,5.26391,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.6,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416418",2020-04-15 04:17:00,3.53997,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.6,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416419",2020-04-15 04:18:00,2.21925,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.6,0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416420",2020-04-15 04:19:00,1.43676,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.6,0.98721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416421",2020-04-15 04:20:00,1.11109,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.5,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416422",2020-04-15 04:21:00,0.771571,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27,24,26,26,2.5,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416423",2020-04-15 04:22:00,0.837308,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27,24,26,26,2.5,0.95508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416424",2020-04-15 04:23:00,0.813913,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27,24,26,26,2.5,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416425",2020-04-15 04:24:00,0.848556,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.5,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416426",2020-04-15 04:25:00,1.10174,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.5,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416427",2020-04-15 04:26:00,1.86457,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.5,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416428",2020-04-15 04:27:00,2.34843,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.5,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416429",2020-04-15 04:28:00,2.64036,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.5,0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416430",2020-04-15 04:29:00,2.7021,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.4,0.94311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416431",2020-04-15 04:30:00,2.63277,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.5,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416432",2020-04-15 04:31:00,2.76835,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.4,0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416433",2020-04-15 04:32:00,1.82587,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.4,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416434",2020-04-15 04:33:00,1.93426,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.4,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416435",2020-04-15 04:34:00,1.86639,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.4,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416436",2020-04-15 04:35:00,1.67978,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.3,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416437",2020-04-15 04:36:00,1.56737,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.3,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416438",2020-04-15 04:37:00,1.52233,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.4,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416439",2020-04-15 04:38:00,1.65071,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.3,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416440",2020-04-15 04:39:00,1.51944,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.3,0.99288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416441",2020-04-15 04:40:00,1.7759,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.2,0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416442",2020-04-15 04:41:00,1.77141,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.3,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416443",2020-04-15 04:42:00,1.73661,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416444",2020-04-15 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416445",2020-04-15 04:44:00,0.270062,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416446",2020-04-15 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416447",2020-04-15 04:46:00,0.0127607,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416448",2020-04-15 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416449",2020-04-15 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,26.5,24,26,26,2.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416450",2020-04-15 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24,26,26,2.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416451",2020-04-15 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24,26,26,2.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416452",2020-04-15 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24,26,26,2.1,0.51912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416453",2020-04-15 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24,26,26,2.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416454",2020-04-15 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,26,26,2.2,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416455",2020-04-15 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,26,26,2.1,0.39438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416456",2020-04-15 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,26,26,2.2,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416457",2020-04-15 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,26,26,2.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416458",2020-04-15 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,26,26,2.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416459",2020-04-15 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,26,26,2.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416460",2020-04-15 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,26,2.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416461",2020-04-15 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,26,2.3,0.69615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416462",2020-04-15 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,26,2.3,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416463",2020-04-15 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,26,2.3,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416464",2020-04-15 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,26,2.3,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416465",2020-04-15 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,26,2.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416466",2020-04-15 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,26,2.3,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416467",2020-04-15 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,26,2.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416468",2020-04-15 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,26,2.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416469",2020-04-15 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416470",2020-04-15 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416471",2020-04-15 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416472",2020-04-15 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416473",2020-04-15 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.3,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416474",2020-04-15 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416475",2020-04-15 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416476",2020-04-15 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416477",2020-04-15 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416478",2020-04-15 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.2,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416479",2020-04-15 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.2,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416480",2020-04-15 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.3,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416481",2020-04-15 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416482",2020-04-15 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416483",2020-04-15 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.3,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416484",2020-04-15 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.3,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416485",2020-04-15 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.3,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416486",2020-04-15 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.4,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416487",2020-04-15 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.3,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416488",2020-04-15 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416489",2020-04-15 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.3,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416490",2020-04-15 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416491",2020-04-15 05:30:00,0.0166795,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416492",2020-04-15 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416493",2020-04-15 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416494",2020-04-15 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416495",2020-04-15 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416496",2020-04-15 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416497",2020-04-15 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.2,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416498",2020-04-15 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.1,0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416499",2020-04-15 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.1,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416500",2020-04-15 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.1,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416501",2020-04-15 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416502",2020-04-15 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416503",2020-04-15 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416504",2020-04-15 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416505",2020-04-15 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416506",2020-04-15 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.1,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416507",2020-04-15 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416508",2020-04-15 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416509",2020-04-15 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416510",2020-04-15 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416511",2020-04-15 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,1.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416512",2020-04-15 05:51:00,0.0144591,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416513",2020-04-15 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,1.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416514",2020-04-15 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,1.9,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416515",2020-04-15 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,1.9,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416516",2020-04-15 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416517",2020-04-15 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416518",2020-04-15 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416519",2020-04-15 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416520",2020-04-15 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,1.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416521",2020-04-15 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,1.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416522",2020-04-15 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,1.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416523",2020-04-15 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,24,25.5,25.5,2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416524",2020-04-15 06:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,23.5,25.5,25.5,1.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416525",2020-04-15 06:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,23.5,25.5,25.5,1.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416526",2020-04-15 06:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,23.5,25.5,25.5,1.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416527",2020-04-15 06:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,23.5,25.5,25.5,2.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416528",2020-04-15 06:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,23.5,25.5,25.5,1.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416529",2020-04-15 06:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,23.5,25.5,25.5,2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416530",2020-04-15 06:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,23.5,25.5,25.5,2,0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416531",2020-04-15 06:10:00,0.0124404,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,23.5,25.5,25.5,2.1,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416532",2020-04-15 06:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,23.5,25.5,25.5,2.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416533",2020-04-15 06:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,23.5,25.5,25.5,2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416534",2020-04-15 06:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,23.5,25.5,25.5,2,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416535",2020-04-15 06:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,23.5,25.5,25.5,2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416536",2020-04-15 06:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,23.5,25.5,25.5,1.9,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416537",2020-04-15 06:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,23.5,25.5,25.5,1.9,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416538",2020-04-15 06:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,23.5,25.5,25.5,1.8,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416539",2020-04-15 06:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,23.5,25.5,25.5,1.9,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416540",2020-04-15 06:19:00,0,8,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26.5,23.5,25.5,25.5,1.9,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416541",2020-04-15 06:20:00,0,7,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.8,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416542",2020-04-15 06:21:00,0,9,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.7,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416543",2020-04-15 06:22:00,0,9,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.7,0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416544",2020-04-15 06:23:00,0,9,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.7,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416545",2020-04-15 06:24:00,0,10,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.6,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416546",2020-04-15 06:25:00,0,10,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.6,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416547",2020-04-15 06:26:00,0,11,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.7,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416548",2020-04-15 06:27:00,0,12,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.7,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416549",2020-04-15 06:28:00,0,12,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.5,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416550",2020-04-15 06:29:00,0,11,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.6,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416551",2020-04-15 06:30:00,0,12,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.7,0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416552",2020-04-15 06:31:00,0,12,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.7,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416553",2020-04-15 06:32:00,0,12,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416554",2020-04-15 06:33:00,0,12,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416555",2020-04-15 06:34:00,0,13,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.6,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416556",2020-04-15 06:35:00,0,12,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.5,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416557",2020-04-15 06:36:00,0,13,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416558",2020-04-15 06:37:00,0,13,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.7,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416559",2020-04-15 06:38:00,0,14,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.5,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416560",2020-04-15 06:39:00,0,15,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416561",2020-04-15 06:40:00,0,16,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.7,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416562",2020-04-15 06:41:00,0.0165262,16,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.7,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416563",2020-04-15 06:42:00,0,17,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.7,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416564",2020-04-15 06:43:00,0,18,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.6,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416565",2020-04-15 06:44:00,0,19,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.6,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416566",2020-04-15 06:45:00,0,21,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.6,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416567",2020-04-15 06:46:00,0,22,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.6,0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416568",2020-04-15 06:47:00,0,24,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.6,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416569",2020-04-15 06:48:00,0,24,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.6,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416570",2020-04-15 06:49:00,0,28,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.6,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
