"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"416571",2020-04-15 06:50:00,0,29,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416572",2020-04-15 06:51:00,0,31,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416573",2020-04-15 06:52:00,0,31,0,22,23,22,22,22,22,22,0,0,26,25,25.5,26,23.5,25.5,25.5,1.7,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416574",2020-04-15 06:53:00,0,32,0,22,23,22,22,22,22,22,0,0,26,25,25,26,23.5,25.5,25.5,1.7,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416575",2020-04-15 06:54:00,0,32,0,22,23,22,22,22,22,22,0,0,26,25,25,26,23.5,25.5,25.5,1.7,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416576",2020-04-15 06:55:00,0,33,0,22,23,22,22,22,22,22,0,0,26,25,25,26,23.5,25.5,25.5,1.7,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416577",2020-04-15 06:56:00,0,34,0,22,23,22,22,22,22,22,0,0,26,25,25,26,23.5,25.5,25.5,1.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416578",2020-04-15 06:57:00,0,38,0,22,23,22,22,22,22,22,0,0,26,25,25,26,23.5,25.5,25.5,1.8,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416579",2020-04-15 06:58:00,0,46,0,22,23,22,22,22,22,22,0,0,26,25,25,26,23.5,25.5,25.5,1.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416580",2020-04-15 06:59:00,0,52,0,22,23,22,22,22,22,22,0,0,26,25,25,26,23.5,25.5,25.5,1.9,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416581",2020-04-15 07:00:00,0,55,0,22,23,22,22,22,22,22,0,0,26,25,25,26,23.5,25.5,25.5,2,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416582",2020-04-15 07:01:00,0,57,0,22,23,22,22,22,22,22,0,0,26,25,25,26,23.5,25.5,25.5,2,0.24759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416583",2020-04-15 07:02:00,0,59,0,22,23,22,22,22,22,22,0,0,26,25,25,26,23.5,25.5,25.5,2.1,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416584",2020-04-15 07:03:00,0,63,0,22,23,22,22,22,22,22,0,0,26,25,25,26,23.5,25.5,25.5,2.2,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416585",2020-04-15 07:04:00,0,65,0,22,23,22,22,22,22,22,0,0,26,25,25,26,23.5,25.5,25.5,2.2,0.22428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416586",2020-04-15 07:05:00,0,67,0,22,23,22,22,22,22,22,0,0,26,25,25,26,23.5,25.5,25.5,2.2,0.21609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416587",2020-04-15 07:06:00,0,68,0,22,23,22,22,22,22,22,0,0,26,25,25,26,23.5,25.5,25.5,2.3,0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416588",2020-04-15 07:07:00,0,72,0,22,23,22,22,22,22,22,0,0,26,25,25,26,23.5,25.5,25.5,2.4,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416589",2020-04-15 07:08:00,0,76,0,22,23,22,22,22,22,22,0,0,26,25,25,26,23.5,25.5,25.5,2.5,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416590",2020-04-15 07:09:00,0,80,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,2.6,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416591",2020-04-15 07:10:00,0,82,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,2.9,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416592",2020-04-15 07:11:00,0,84,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,3.1,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416593",2020-04-15 07:12:00,0,88,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,3.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416594",2020-04-15 07:13:00,0,90,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,3.3,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416595",2020-04-15 07:14:00,0,95,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,3.5,0.19782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416596",2020-04-15 07:15:00,0,96,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,3.5,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416597",2020-04-15 07:16:00,0,101,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,3.5,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416598",2020-04-15 07:17:00,0,103,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,3.6,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416599",2020-04-15 07:18:00,0,107,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,3.8,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416600",2020-04-15 07:19:00,0,111,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4,0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416601",2020-04-15 07:20:00,0,113,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.2,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416602",2020-04-15 07:21:00,0,116,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.2,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416603",2020-04-15 07:22:00,0,121,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.2,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416604",2020-04-15 07:23:00,0,124,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.1,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416605",2020-04-15 07:24:00,0,127,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,3.8,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416606",2020-04-15 07:25:00,0,128,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,3.6,0.000000000931323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416607",2020-04-15 07:26:00,0,130,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,3.6,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416608",2020-04-15 07:27:00,0,131,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,3.8,0.00378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416609",2020-04-15 07:28:00,0,135,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.1,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416610",2020-04-15 07:29:00,0,139,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.4,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416611",2020-04-15 07:30:00,0,141,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.6,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416612",2020-04-15 07:31:00,0,144,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.6,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416613",2020-04-15 07:32:00,0,146,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.7,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416614",2020-04-15 07:33:00,0,149,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.7,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416615",2020-04-15 07:34:00,0,153,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.7,-0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416616",2020-04-15 07:35:00,0,154,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.8,-0.09765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416617",2020-04-15 07:36:00,0,157,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,5,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416618",2020-04-15 07:37:00,0,159,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,5.2,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416619",2020-04-15 07:38:00,0,162,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,5.4,-0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416620",2020-04-15 07:39:00,0,162,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,5.5,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416621",2020-04-15 07:40:00,0,164,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,5.5,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416622",2020-04-15 07:41:00,0,160,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,5.4,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416623",2020-04-15 07:42:00,0,151,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,5.3,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416624",2020-04-15 07:43:00,0,159,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,5,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416625",2020-04-15 07:44:00,0,162,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.8,-0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416626",2020-04-15 07:45:00,0,170,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.7,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416627",2020-04-15 07:46:00,0,166,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.6,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416628",2020-04-15 07:47:00,0,173,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.6,-0.11718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416629",2020-04-15 07:48:00,0,176,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.6,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416630",2020-04-15 07:49:00,0,180,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.5,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416631",2020-04-15 07:50:00,0,179,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.4,0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416632",2020-04-15 07:51:00,0,177,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.2,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416633",2020-04-15 07:52:00,0,176,0,22,23,22,22,22,22,22,0,0,26,25,25,26.5,23.5,25.5,25.5,4.2,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416634",2020-04-15 07:53:00,0,186,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4.1,-0.14679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416635",2020-04-15 07:54:00,0,198,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416636",2020-04-15 07:55:00,0,197,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416637",2020-04-15 07:56:00,0,201,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,3.9,-0.16569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416638",2020-04-15 07:57:00,0,208,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,3.9,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416639",2020-04-15 07:58:00,0,211,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,3.9,-0.14175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416640",2020-04-15 07:59:00,0,221,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4,-0.14679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416641",2020-04-15 08:00:00,0,220,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416642",2020-04-15 08:01:00,0,223,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416643",2020-04-15 08:02:00,0,226,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4.1,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416644",2020-04-15 08:03:00,0,223,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4.1,-0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416645",2020-04-15 08:04:00,0,225,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4.2,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416646",2020-04-15 08:05:00,0,238,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4.1,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416647",2020-04-15 08:06:00,0,243,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4.2,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416648",2020-04-15 08:07:00,0,250,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4.2,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416649",2020-04-15 08:08:00,0,257,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4.4,-0.55125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416650",2020-04-15 08:09:00,0,262,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4.5,-0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416651",2020-04-15 08:10:00,0,271,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4.6,-0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416652",2020-04-15 08:11:00,0,273,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4.5,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416653",2020-04-15 08:12:00,0,278,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4.6,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416654",2020-04-15 08:13:00,0,282,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4.7,-0.65709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416655",2020-04-15 08:14:00,0,285,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4.8,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416656",2020-04-15 08:15:00,0,289,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25.5,25.5,4.9,-0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416657",2020-04-15 08:16:00,0,294,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,4.9,-0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416658",2020-04-15 08:17:00,0,297,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,4.9,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416659",2020-04-15 08:18:00,0,301,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,5,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416660",2020-04-15 08:19:00,0,304,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,5,-0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416661",2020-04-15 08:20:00,0,308,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,5.1,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416662",2020-04-15 08:21:00,0,312,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,5.2,-0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416663",2020-04-15 08:22:00,0,314,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,5.2,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416664",2020-04-15 08:23:00,0,318,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,5.2,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416665",2020-04-15 08:24:00,0,321,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,5.4,-0.68985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416666",2020-04-15 08:25:00,0,325,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,5.4,-0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416667",2020-04-15 08:26:00,0,330,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,5.5,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416668",2020-04-15 08:27:00,0,333,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,5.6,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416669",2020-04-15 08:28:00,0,336,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,5.7,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416670",2020-04-15 08:29:00,0,339,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,5.9,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416671",2020-04-15 08:30:00,0,344,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,5.9,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416672",2020-04-15 08:31:00,0,348,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,6,-0.93555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416673",2020-04-15 08:32:00,0,353,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,6.2,-0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416674",2020-04-15 08:33:00,0,355,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,6.2,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416675",2020-04-15 08:34:00,0,359,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,6.2,-0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416676",2020-04-15 08:35:00,0,363,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,6.3,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416677",2020-04-15 08:36:00,0,367,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,6.4,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416678",2020-04-15 08:37:00,0,367,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,6.5,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416679",2020-04-15 08:38:00,0,362,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,6.6,-1.12014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416680",2020-04-15 08:39:00,0,354,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,6.7,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416681",2020-04-15 08:40:00,0,373,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,6.8,-1.14849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416682",2020-04-15 08:41:00,0,384,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,7.7,-1.17117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416683",2020-04-15 08:42:00,0,392,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,8.1,-1.19889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416684",2020-04-15 08:43:00,0,396,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,8.1,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416685",2020-04-15 08:44:00,0,400,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,8.2,-1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416686",2020-04-15 08:45:00,0,401,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,8.1,-1.23165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416687",2020-04-15 08:46:00,0,407,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,7.8,-1.2537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416688",2020-04-15 08:47:00,0,412,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,7.8,-1.27134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416689",2020-04-15 08:48:00,0,415,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,8,-1.25433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416690",2020-04-15 08:49:00,0,419,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,8.3,-1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416691",2020-04-15 08:50:00,0,424,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,8.5,-1.18566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416692",2020-04-15 08:51:00,0,428,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,8.8,-1.10439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416693",2020-04-15 08:52:00,0,432,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,8.8,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416694",2020-04-15 08:53:00,0,436,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,8.6,-1.51263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416695",2020-04-15 08:54:00,0,442,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,8.4,-1.50759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416696",2020-04-15 08:55:00,0,429,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,8.3,-1.50759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416697",2020-04-15 08:56:00,0,454,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,7.8,-1.60398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416698",2020-04-15 08:57:00,0,460,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,7.7,-1.62162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416699",2020-04-15 08:58:00,0,453,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,7.6,-1.56366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416700",2020-04-15 08:59:00,0,452,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,7.7,-1.59075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416701",2020-04-15 09:00:00,0,457,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,8.1,-1.36206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416702",2020-04-15 09:01:00,0,439,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,8.8,-1.25748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416703",2020-04-15 09:02:00,0,455,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,9.2,-1.45215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416704",2020-04-15 09:03:00,0,461,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,9.7,-1.52775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416705",2020-04-15 09:04:00,0,465,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,9.8,-1.50696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416706",2020-04-15 09:05:00,0,489,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,10.1,-1.70541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416707",2020-04-15 09:06:00,0,500,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,23.5,25.5,25.5,11,-1.68903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416708",2020-04-15 09:07:00,0,505,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,11.5,-1.73502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416709",2020-04-15 09:08:00,0,487,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,11.3,-1.7325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416710",2020-04-15 09:09:00,0,505,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,10.7,-1.70856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416711",2020-04-15 09:10:00,0,519,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,11,-1.78605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416712",2020-04-15 09:11:00,0,514,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,10.3,-1.70919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416713",2020-04-15 09:12:00,0,531,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,10.7,-1.82826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416714",2020-04-15 09:13:00,0,528,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,10.7,-1.82763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416715",2020-04-15 09:14:00,0,533,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,11.2,-1.82007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416716",2020-04-15 09:15:00,0,544,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,10.6,-1.88496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416717",2020-04-15 09:16:00,0,495,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,10.9,-1.7199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416718",2020-04-15 09:17:00,0,521,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,11.4,-1.79172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416719",2020-04-15 09:18:00,0,539,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,9.4,-1.76211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416720",2020-04-15 09:19:00,0,519,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,8.5,-1.7766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416721",2020-04-15 09:20:00,0,514,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,8.8,-1.79613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416722",2020-04-15 09:21:00,0,538,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,8.7,-1.80936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416723",2020-04-15 09:22:00,0,531,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,8.7,-1.8774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416724",2020-04-15 09:23:00,0,561,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,9,-1.97946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416725",2020-04-15 09:24:00,0,535,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,8,-1.97883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416726",2020-04-15 09:25:00,0,584,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,8.2,-2.12499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416727",2020-04-15 09:26:00,0,588,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,10,-2.14893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416728",2020-04-15 09:27:00,0,589,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,9,-1.87173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416729",2020-04-15 09:28:00,0,591,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,8.7,-1.83393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416730",2020-04-15 09:29:00,0,592,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,8.2,-1.99143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416731",2020-04-15 09:30:00,0,592,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,6.8,-2.04309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416732",2020-04-15 09:31:00,0,598,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,7.8,-2.20563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416733",2020-04-15 09:32:00,0,603,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,7.5,-2.19996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416734",2020-04-15 09:33:00,0,605,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,8.1,-2.22768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416735",2020-04-15 09:34:00,0,603,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,8.7,-2.24973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416736",2020-04-15 09:35:00,0,607,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,9.9,-2.26233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416737",2020-04-15 09:36:00,0,623,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,25.5,10,-2.33415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416738",2020-04-15 09:37:00,0,629,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,26,9.4,-2.42046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416739",2020-04-15 09:38:00,0,633,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,26,8.3,-2.43936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416740",2020-04-15 09:39:00,0,636,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,26,8.7,-2.46393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416741",2020-04-15 09:40:00,0,640,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,26,9.5,-2.48283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416742",2020-04-15 09:41:00,0,646,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,26,10.3,-2.50299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416743",2020-04-15 09:42:00,0,650,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,26,10,-2.53008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416744",2020-04-15 09:43:00,0,654,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,26,9.1,-2.53386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416745",2020-04-15 09:44:00,0,657,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,26,9.1,-2.56536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416746",2020-04-15 09:45:00,0,663,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23.5,25.5,26,8.6,-2.58426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416747",2020-04-15 09:46:00,0,668,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,25.5,26,8.9,-2.60127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416748",2020-04-15 09:47:00,0,666,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,25.5,26,9.1,-2.6019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416749",2020-04-15 09:48:00,0,676,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,25.5,26,8.1,-2.64096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416750",2020-04-15 09:49:00,0,683,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,25.5,26,8.8,-2.66616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416751",2020-04-15 09:50:00,0,686,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,25.5,26,9.1,-2.6964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416752",2020-04-15 09:51:00,0,691,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,25.5,26,9.8,-2.43936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416753",2020-04-15 09:52:00,0,698,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,25.5,26,9.3,-2.4255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416754",2020-04-15 09:53:00,0,695,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,25.5,26,8.8,-2.47716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416755",2020-04-15 09:54:00,0,701,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,9.8,-2.61324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416756",2020-04-15 09:55:00,0,705,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,10.3,-2.65293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416757",2020-04-15 09:56:00,0,713,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,10.8,-2.78838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416758",2020-04-15 09:57:00,0,721,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,11.9,-2.835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416759",2020-04-15 09:58:00,0,722,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,11.5,-2.82744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416760",2020-04-15 09:59:00,0,716,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,11.3,-2.81673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416761",2020-04-15 10:00:00,0,700,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,10.7,-2.86713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416762",2020-04-15 10:01:00,0,726,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,9,-2.96982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416763",2020-04-15 10:02:00,0,742,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,9.4,-3.03156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416764",2020-04-15 10:03:00,0,735,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,10.3,-2.99817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416765",2020-04-15 10:04:00,0,746,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,11.4,-3.00699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416766",2020-04-15 10:05:00,0,743,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,11.7,-3.0177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416767",2020-04-15 10:06:00,0,748,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,11.7,-2.9925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416768",2020-04-15 10:07:00,0,734,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,12.3,-2.88855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416769",2020-04-15 10:08:00,0,735,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,10.7,-2.91123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416770",2020-04-15 10:09:00,0,744,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,9.7,-2.98053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416771",2020-04-15 10:10:00,0,761,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,9.7,-3.00006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416772",2020-04-15 10:11:00,0,734,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,10,-2.89863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416773",2020-04-15 10:12:00,0,742,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,8.8,-2.89296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416774",2020-04-15 10:13:00,0,772,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,9.5,-2.72979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416775",2020-04-15 10:14:00,0,777,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,9.9,-2.71593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416776",2020-04-15 10:15:00,0,782,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,9.3,-2.78523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416777",2020-04-15 10:16:00,0,780,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,9.3,-2.84193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416778",2020-04-15 10:17:00,0,791,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,9.6,-2.87406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416779",2020-04-15 10:18:00,0,775,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,10.1,-2.88036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416780",2020-04-15 10:19:00,0,790,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,10.9,-3.02526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416781",2020-04-15 10:20:00,0,809,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,11,-3.0618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416782",2020-04-15 10:21:00,0,814,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,12.4,-3.04479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416783",2020-04-15 10:22:00,0,816,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,11.4,-3.10716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416784",2020-04-15 10:23:00,0,819,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,12.5,-3.09456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416785",2020-04-15 10:24:00,0,823,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,10.7,-3.10716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416786",2020-04-15 10:25:00,0,825,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,11,-3.15063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416787",2020-04-15 10:26:00,0,837,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,11,-3.16512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416788",2020-04-15 10:27:00,0,843,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,10.8,-3.18276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416789",2020-04-15 10:28:00,0,842,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,10,-3.19473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416790",2020-04-15 10:29:00,0,850,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,10.7,-3.20733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416791",2020-04-15 10:30:00,0,855,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,12.1,-3.2571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416792",2020-04-15 10:31:00,0,856,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,13,-3.29616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416793",2020-04-15 10:32:00,0,858,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,13.2,-3.27033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416794",2020-04-15 10:33:00,0,862,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,13.5,-3.27726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416795",2020-04-15 10:34:00,0,871,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,13.1,-3.27033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416796",2020-04-15 10:35:00,0,874,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,13.1,-3.1248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416797",2020-04-15 10:36:00,0,878,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,12.9,-2.94903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416798",2020-04-15 10:37:00,0,880,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,12.4,-3.04353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416799",2020-04-15 10:38:00,0,885,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,12.6,-3.0996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416800",2020-04-15 10:39:00,0,887,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,11.8,-3.19536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416801",2020-04-15 10:40:00,0,890,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,12.3,-3.39633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416802",2020-04-15 10:41:00,0,895,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,12.4,-3.40956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416803",2020-04-15 10:42:00,0,899,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,11,-3.43539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416804",2020-04-15 10:43:00,0,904,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,10.3,-3.45933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416805",2020-04-15 10:44:00,0,907,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,10.2,-3.46563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416806",2020-04-15 10:45:00,0,911,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,9.8,-3.47382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416807",2020-04-15 10:46:00,0,913,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,10.6,-3.45933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416808",2020-04-15 10:47:00,0,916,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,10.1,-3.49209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416809",2020-04-15 10:48:00,0,923,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,10.6,-3.51603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416810",2020-04-15 10:49:00,0,926,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,11.6,-3.51666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416811",2020-04-15 10:50:00,0,929,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,23,26,26,12.9,-3.54123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416812",2020-04-15 10:51:00,0,934,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26,26,13.8,-3.57336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416813",2020-04-15 10:52:00,0,939,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26,26,13.4,-3.57966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416814",2020-04-15 10:53:00,0,943,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26,26,14.7,-3.59793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416815",2020-04-15 10:54:00,0,949,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26,26,14.2,-3.61746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416816",2020-04-15 10:55:00,0,953,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26,26,14.5,-3.49776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416817",2020-04-15 10:56:00,0,959,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26,26,13.9,-3.35286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416818",2020-04-15 10:57:00,0,963,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,14.4,-3.37743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416819",2020-04-15 10:58:00,0,964,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,14.2,-3.56706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416820",2020-04-15 10:59:00,0,973,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,13.8,-3.58596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416821",2020-04-15 11:00:00,0,975,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,14.6,-3.71259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416822",2020-04-15 11:01:00,0,977,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,14.3,-3.73086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416823",2020-04-15 11:02:00,0,980,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,14.7,-3.74346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416824",2020-04-15 11:03:00,0,990,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,14.7,-3.75669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416825",2020-04-15 11:04:00,0,993,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,14.8,-3.78126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416826",2020-04-15 11:05:00,0,996,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,12.9,-3.79386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416827",2020-04-15 11:06:00,0,1003,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,13.3,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416828",2020-04-15 11:07:00,0,1006,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,13.3,-3.90033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416829",2020-04-15 11:08:00,0,1012,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,14.5,-3.91671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416830",2020-04-15 11:09:00,0,1014,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,15.5,-3.91356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416831",2020-04-15 11:10:00,0,1021,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,15.8,-3.90789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416832",2020-04-15 11:11:00,0,1025,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,15.9,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416833",2020-04-15 11:12:00,0,1028,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,14.9,-3.90033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416834",2020-04-15 11:13:00,0,1032,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,15.5,-3.90033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416835",2020-04-15 11:14:00,0,1038,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,14.9,-3.91923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416836",2020-04-15 11:15:00,0,1027,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,14.5,-3.66156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416837",2020-04-15 11:16:00,0,1040,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,14.6,-3.61809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416838",2020-04-15 11:17:00,0,1041,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,15.5,-3.62376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416839",2020-04-15 11:18:00,0,1046,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,17,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416840",2020-04-15 11:19:00,0,1057,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,16.5,-3.81843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416841",2020-04-15 11:20:00,0,1055,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,15.7,-3.90663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416842",2020-04-15 11:21:00,0,1058,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,16.6,-3.90159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416843",2020-04-15 11:22:00,0,1064,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,16.3,-3.95766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416844",2020-04-15 11:23:00,0,1068,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,15.9,-3.97782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416845",2020-04-15 11:24:00,0,1075,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,16.2,-4.00491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416846",2020-04-15 11:25:00,0,1078,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,16.8,-4.00176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416847",2020-04-15 11:26:00,0,1080,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,16,-4.03893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416848",2020-04-15 11:27:00,0,1083,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,16.3,-4.03263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416849",2020-04-15 11:28:00,0,1090,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,15.5,-4.04019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416850",2020-04-15 11:29:00,0,1092,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,14.7,-4.0698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416851",2020-04-15 11:30:00,0,1089,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,13.4,-4.08933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416852",2020-04-15 11:31:00,0,1096,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,13.6,-4.05153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416853",2020-04-15 11:32:00,0,1089,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,15.5,-4.02759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416854",2020-04-15 11:33:00,0,1097,0,22,23,22,22,22,22,22,0,0,26,24.5,26,27,23,26.5,26,16.1,-4.07484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416855",2020-04-15 11:34:00,0,1103,0,22,23,22,22,22,22,22,0,0,26,24.5,26.5,27,23,26.5,26,16.1,-3.79323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416856",2020-04-15 11:35:00,0,1106,0,22,23,22,22,22,22,22,0,0,26,24.5,26.5,27,23,26.5,26,15.5,-3.81276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416857",2020-04-15 11:36:00,0,1108,0,22,23,22,22,22,22,22,0,0,26,24.5,26.5,27,23,26.5,26,15.5,-3.93246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416858",2020-04-15 11:37:00,0,1108,0,22,23,22,22,22,22,22,0,0,26,24.5,26.5,27,23,26.5,26,14.9,-4.00302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416859",2020-04-15 11:38:00,0,1103,0,22,23,22,22,22,22,22,0,0,26,24.5,26.5,27,23,26.5,26,14.8,-4.14036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416860",2020-04-15 11:39:00,0,1101,0,22,23,22,22,22,22,22,0,0,26,24.5,26.5,27,23,26.5,26,14.4,-4.12461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416861",2020-04-15 11:40:00,0,1082,0,22,23,22,22,22,22,22,0,0,26,24.5,26.5,27,23,26.5,26,13,-4.05153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416862",2020-04-15 11:41:00,0,1065,0,22,23,22,22,22,22,22,0,0,26,24.5,26.5,27,23,26.5,26,13.1,-4.02003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416863",2020-04-15 11:42:00,0,1003,0,22,23,22,22,22,22,22,0,0,26,24.5,26.5,27,23,26.5,26,13.6,-3.77433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416864",2020-04-15 11:43:00,0,1045,0,22,23,22,22,22,22,22,0,0,26,24.5,26.5,27,23,26.5,26,13.5,-3.84489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416865",2020-04-15 11:44:00,0,951,0,22,23,22,22,22,22,22,0,0,26,24.5,26.5,27,23,26.5,26,13.4,-3.59667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416866",2020-04-15 11:45:00,0,989,0,22,23,22,22,22,22,22,0,0,26,24.5,26.5,27,23,26.5,26,13.9,-3.71133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416867",2020-04-15 11:46:00,0,887,0,22,23,22,22,22,22,22,0,0,26,24.5,26.5,27,23,26.5,26,13.2,-3.35727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416868",2020-04-15 11:47:00,0,879,0,22,23,22,22,22,22,22,0,0,26,24.5,26.5,27,23,26.5,26,14.1,-3.27285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416869",2020-04-15 11:48:00,0,933,0,22,23,22,22,22,22,22,0,0,26,24.5,26.5,27,23,26.5,26,14.6,-3.43413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416870",2020-04-15 11:49:00,0,961,0,22,23,22,22,22,22,22,0,0,26,24.5,26.5,27,23,26.5,26,15.5,-3.66723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416871",2020-04-15 11:50:00,0,923,0,22,23,22,22,22,22,22,0,0,26,24.5,26.5,27,23,26.5,26,15.7,-3.43035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416872",2020-04-15 11:51:00,0,844,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.3,-3.08007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416873",2020-04-15 11:52:00,0,825,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,13.5,-2.97549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416874",2020-04-15 11:53:00,0,768,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.1,-2.45133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416875",2020-04-15 11:54:00,0,767,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,13.5,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416876",2020-04-15 11:55:00,0,695,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.1,-2.25729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416877",2020-04-15 11:56:00,0,651,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,13.2,-2.25666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416878",2020-04-15 11:57:00,0,605,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,12.2,-2.13696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416879",2020-04-15 11:58:00,0,597,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,12.5,-2.19303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416880",2020-04-15 11:59:00,0,672,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,13.5,-2.63466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416881",2020-04-15 12:00:00,0,721,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,13.8,-2.56095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416882",2020-04-15 12:01:00,0,798,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.5,-2.99754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416883",2020-04-15 12:02:00,0,813,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.9,-3.30183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416884",2020-04-15 12:03:00,0,1017,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.5,-4.02759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416885",2020-04-15 12:04:00,0,1021,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,13.8,-3.77496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416886",2020-04-15 12:05:00,0,1141,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,13.6,-4.44276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416887",2020-04-15 12:06:00,0,1145,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,13.8,-4.61853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416888",2020-04-15 12:07:00,0,1177,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,13.2,-4.53663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416889",2020-04-15 12:08:00,0,1188,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,13.6,-4.6557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416890",2020-04-15 12:09:00,0,1217,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.4,-4.77036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416891",2020-04-15 12:10:00,0,1221,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,13.6,-4.77288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416892",2020-04-15 12:11:00,0,1221,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.7,-4.52151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416893",2020-04-15 12:12:00,0,1222,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.7,-4.45473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416894",2020-04-15 12:13:00,0,1222,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,13.6,-4.44213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416895",2020-04-15 12:14:00,0,1220,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.2,-4.53033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416896",2020-04-15 12:15:00,0,1219,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.9,-4.58136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416897",2020-04-15 12:16:00,0,1217,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.7,-4.7817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416898",2020-04-15 12:17:00,0,1217,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.5,-4.78233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416899",2020-04-15 12:18:00,0,1217,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.6,-4.76217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
