"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"416900",2020-04-15 12:19:00,0,1213,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,15.3,-4.7502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416901",2020-04-15 12:20:00,0,1214,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.9,-4.73256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416902",2020-04-15 12:21:00,0,1213,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,15.2,-4.75146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416903",2020-04-15 12:22:00,0,1212,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,15.8,-4.73823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416904",2020-04-15 12:23:00,0,1211,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,16.3,-4.75146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416905",2020-04-15 12:24:00,0,1209,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,15.3,-4.77603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416906",2020-04-15 12:25:00,0,1211,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.6,-4.80753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416907",2020-04-15 12:26:00,0,1208,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14,-4.82328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416908",2020-04-15 12:27:00,0,1211,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.2,-4.82832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416909",2020-04-15 12:28:00,0,1211,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.1,-4.51332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416910",2020-04-15 12:29:00,0,1211,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,13.8,-4.50576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416911",2020-04-15 12:30:00,0,1209,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.2,-4.66956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416912",2020-04-15 12:31:00,0,1209,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.8,-4.69161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416913",2020-04-15 12:32:00,0,1209,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,14.2,-4.79556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416914",2020-04-15 12:33:00,0,1211,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,15.4,-4.76343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416915",2020-04-15 12:34:00,0,1214,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,15.5,-4.72374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416916",2020-04-15 12:35:00,0,1211,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,15,-4.68216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416917",2020-04-15 12:36:00,0,1213,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,14.5,-4.63806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416918",2020-04-15 12:37:00,0,1215,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,15.2,-4.75902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416919",2020-04-15 12:38:00,0,1214,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,14.1,-4.78296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416920",2020-04-15 12:39:00,0,1217,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,15.5,-4.77603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416921",2020-04-15 12:40:00,0,1219,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,15.6,-4.78233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416922",2020-04-15 12:41:00,0,1221,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,15.4,-4.76973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416923",2020-04-15 12:42:00,0,1221,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,13.4,-4.77918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416924",2020-04-15 12:43:00,0,1223,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,14.3,-4.78296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416925",2020-04-15 12:44:00,0,1225,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,14.8,-4.46229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416926",2020-04-15 12:45:00,0,1225,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,15.2,-4.46859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416927",2020-04-15 12:46:00,0,1226,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,15.4,-4.50513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416928",2020-04-15 12:47:00,0,1227,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,15,-4.61916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416929",2020-04-15 12:48:00,0,1228,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,15.2,-4.7691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416930",2020-04-15 12:49:00,0,1228,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,14.3,-4.7754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416931",2020-04-15 12:50:00,0,1227,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,12.5,-4.79493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416932",2020-04-15 12:51:00,0,1230,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,13.4,-4.80186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416933",2020-04-15 12:52:00,0,1230,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,14.7,-4.725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416934",2020-04-15 12:53:00,0,1231,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,15.6,-4.78611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416935",2020-04-15 12:54:00,0,1236,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,17.1,-4.7754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416936",2020-04-15 12:55:00,0,1230,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,17.5,-4.77036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416937",2020-04-15 12:56:00,0,1228,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,17.6,-4.78296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416938",2020-04-15 12:57:00,0,1234,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,17.3,-4.78863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416939",2020-04-15 12:58:00,0,1234,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,17.6,-4.75146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416940",2020-04-15 12:59:00,0,1235,0,22,23,22,22,22,22,22,0,0,26,25,27,27,23,26.5,26,17.5,-4.76343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416941",2020-04-15 13:00:00,0,1235,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,17,-4.4604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416942",2020-04-15 13:01:00,0,1237,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,17.3,-4.46166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416943",2020-04-15 13:02:00,0,1238,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26,17.2,-4.47993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416944",2020-04-15 13:03:00,0,1237,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,16.7,-4.58073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416945",2020-04-15 13:04:00,0,1238,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,14.2,-4.76343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416946",2020-04-15 13:05:00,0,1239,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,14.1,-4.75713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416947",2020-04-15 13:06:00,0,1237,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,16.3,-4.75083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416948",2020-04-15 13:07:00,0,1238,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,15.9,-4.70169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416949",2020-04-15 13:08:00,0,1235,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,17.2,-4.77036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416950",2020-04-15 13:09:00,0,1238,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,16.4,-4.78737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416951",2020-04-15 13:10:00,0,1238,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,15.9,-4.8069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416952",2020-04-15 13:11:00,0,1237,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,15.2,-4.8195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416953",2020-04-15 13:12:00,0,1238,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,15.6,-4.8132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416954",2020-04-15 13:13:00,0,1238,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,16.4,-4.80753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416955",2020-04-15 13:14:00,0,1237,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,17.4,-4.79556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416956",2020-04-15 13:15:00,0,1238,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.6,-4.78989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416957",2020-04-15 13:16:00,0,1238,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.8,-4.71807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416958",2020-04-15 13:17:00,0,1239,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19.2,-4.50576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416959",2020-04-15 13:18:00,0,1241,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19.4,-4.55553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416960",2020-04-15 13:19:00,0,1243,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.5,-4.58703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416961",2020-04-15 13:20:00,0,1237,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,17.4,-4.65003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416962",2020-04-15 13:21:00,0,1222,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,17.6,-4.77666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416963",2020-04-15 13:22:00,0,1244,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,16,-4.76154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416964",2020-04-15 13:23:00,0,1229,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,17.1,-4.58136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416965",2020-04-15 13:24:00,0,1234,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.1,-4.87368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416966",2020-04-15 13:25:00,0,1245,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18,-4.85793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416967",2020-04-15 13:26:00,0,1245,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.2,-4.82769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416968",2020-04-15 13:27:00,0,1245,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,16.3,-4.83903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416969",2020-04-15 13:28:00,0,1242,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,16.3,-4.82706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416970",2020-04-15 13:29:00,0,1242,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,15.5,-4.82706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416971",2020-04-15 13:30:00,0,1240,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,16,-4.82076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416972",2020-04-15 13:31:00,0,1241,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,15.7,-4.82076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416973",2020-04-15 13:32:00,0,1240,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,16,-4.67712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416974",2020-04-15 13:33:00,0,1241,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,16,-4.53726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416975",2020-04-15 13:34:00,0,1243,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,15.2,-4.60593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416976",2020-04-15 13:35:00,0,1241,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,15.5,-4.65066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416977",2020-04-15 13:36:00,0,1239,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,17,-4.7124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416978",2020-04-15 13:37:00,0,1245,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.4,-4.75398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416979",2020-04-15 13:38:00,0,1244,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.6,-4.88943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416980",2020-04-15 13:39:00,0,1245,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18,-4.87746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416981",2020-04-15 13:40:00,0,1240,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,17.4,-4.88187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416982",2020-04-15 13:41:00,0,1242,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,17.9,-4.87746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416983",2020-04-15 13:42:00,0,1240,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,16.9,-4.8699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416984",2020-04-15 13:43:00,0,1242,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,17.4,-4.8636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416985",2020-04-15 13:44:00,0,1240,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.6,-4.85289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416986",2020-04-15 13:45:00,0,1244,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19.6,-4.85289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416987",2020-04-15 13:46:00,0,1237,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19.8,-4.86486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416988",2020-04-15 13:47:00,0,1241,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,20.3,-4.87746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416989",2020-04-15 13:48:00,0,1241,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,20,-4.5297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416990",2020-04-15 13:49:00,0,1238,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19.1,-4.5108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416991",2020-04-15 13:50:00,0,1230,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19.1,-4.56183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416992",2020-04-15 13:51:00,0,1225,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,16.5,-4.63743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416993",2020-04-15 13:52:00,0,1234,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,17.1,-2.19807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416994",2020-04-15 13:53:00,0,1225,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,17,-4.8447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416995",2020-04-15 13:54:00,0,1206,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,17.2,-4.78296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416996",2020-04-15 13:55:00,0,1195,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,17.5,-4.77918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416997",2020-04-15 13:56:00,0,1226,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.2,-4.88943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416998",2020-04-15 13:57:00,0,1213,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,17.5,-4.84029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"416999",2020-04-15 13:58:00,0,1211,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.3,-4.73949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417000",2020-04-15 13:59:00,0,1228,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.6,-4.88565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417001",2020-04-15 14:00:00,0,1214,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.4,-4.81698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417002",2020-04-15 14:01:00,0,1206,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.2,-4.78296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417003",2020-04-15 14:02:00,0,1213,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.4,-4.56309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417004",2020-04-15 14:03:00,0,1217,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,17.4,-4.46859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417005",2020-04-15 14:04:00,0,1225,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,17.6,-4.48434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417006",2020-04-15 14:05:00,0,1208,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,17.7,-4.46859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417007",2020-04-15 14:06:00,0,1204,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.3,-4.5486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417008",2020-04-15 14:07:00,0,1211,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.8,-3.22812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417009",2020-04-15 14:08:00,0,1219,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.6,-4.79997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417010",2020-04-15 14:09:00,0,1219,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.4,-4.83021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417011",2020-04-15 14:10:00,0,1216,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19.2,-4.80753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417012",2020-04-15 14:11:00,0,1227,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19.2,-4.8573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417013",2020-04-15 14:12:00,0,1221,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19.9,-4.84596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417014",2020-04-15 14:13:00,0,1234,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19.6,-4.83336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417015",2020-04-15 14:14:00,0,1227,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.7,-4.81446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417016",2020-04-15 14:15:00,0,1229,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19.2,-4.84911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417017",2020-04-15 14:16:00,0,1227,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19,-4.84533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417018",2020-04-15 14:17:00,0,1231,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19.2,-4.6557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417019",2020-04-15 14:18:00,0,1231,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19.4,-4.49883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417020",2020-04-15 14:19:00,0,1210,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19.5,-4.3722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417021",2020-04-15 14:20:00,0,1217,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18,-4.56309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417022",2020-04-15 14:21:00,0,1226,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,16.9,-4.62546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417023",2020-04-15 14:22:00,0,1232,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18,-4.75146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417024",2020-04-15 14:23:00,0,1219,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,18.6,-4.74579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417025",2020-04-15 14:24:00,0,1207,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19,-4.71366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417026",2020-04-15 14:25:00,0,1209,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,20.1,-4.70799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417027",2020-04-15 14:26:00,0,1202,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19.1,-4.68594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417028",2020-04-15 14:27:00,0,1188,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19.4,-4.54419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417029",2020-04-15 14:28:00,0,1193,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,20.4,-4.60026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417030",2020-04-15 14:29:00,0,1221,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,20.9,-4.75146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417031",2020-04-15 14:30:00,0,1229,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,20,-4.76469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417032",2020-04-15 14:31:00,0,1201,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23,26.5,26.5,19.3,-4.69413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417033",2020-04-15 14:32:00,0,1191,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,18.6,-4.5486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417034",2020-04-15 14:33:00,0,1159,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,19.2,-4.158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417035",2020-04-15 14:34:00,0,1158,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,18.8,-4.15863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417036",2020-04-15 14:35:00,0,1173,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,18.4,-4.25376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417037",2020-04-15 14:36:00,0,1169,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,18.3,-4.22226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417038",2020-04-15 14:37:00,0,1166,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,18.7,-4.46796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417039",2020-04-15 14:38:00,0,1174,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,18.7,-4.48749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417040",2020-04-15 14:39:00,0,1157,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,18.7,-4.53663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417041",2020-04-15 14:40:00,0,1186,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,19.5,-4.52529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417042",2020-04-15 14:41:00,0,1188,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,18.2,-4.62924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417043",2020-04-15 14:42:00,0,1199,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,18.2,-4.63743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417044",2020-04-15 14:43:00,0,1193,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,18.5,-4.62483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417045",2020-04-15 14:44:00,0,1190,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,18.8,-4.60278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417046",2020-04-15 14:45:00,0,1187,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,18.9,-4.61223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417047",2020-04-15 14:46:00,0,1172,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,18.8,-4.37094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417048",2020-04-15 14:47:00,0,1197,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,19.7,-4.30353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417049",2020-04-15 14:48:00,0,1200,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,20.9,-4.23486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417050",2020-04-15 14:49:00,0,1191,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,21.8,-4.21659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417051",2020-04-15 14:50:00,0,1177,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,21.4,-4.22982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417052",2020-04-15 14:51:00,0,1142,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,20.8,-4.36401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417053",2020-04-15 14:52:00,0,1141,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,19.2,-4.3344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417054",2020-04-15 14:53:00,0,1135,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,19.6,-4.33188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417055",2020-04-15 14:54:00,0,1114,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,20.2,-4.38039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417056",2020-04-15 14:55:00,0,1148,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,18.4,-4.36779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417057",2020-04-15 14:56:00,0,1152,0,22,23,22,22,22,22,22,0,0,26,25,26.5,27,23.5,26.5,26.5,17.4,-4.44843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417058",2020-04-15 14:57:00,0,1140,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,18,-4.31613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417059",2020-04-15 14:58:00,0,1134,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,18.6,-4.36023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417060",2020-04-15 14:59:00,0,1128,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,18.5,-4.38669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417061",2020-04-15 15:00:00,0,1149,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,19.4,-4.42638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417062",2020-04-15 15:01:00,0,1153,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,19.6,-4.44276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417063",2020-04-15 15:02:00,0,1161,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,20.1,-4.21029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417064",2020-04-15 15:03:00,0,1165,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,20.5,-4.1202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417065",2020-04-15 15:04:00,0,1114,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,19.5,-3.92553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417066",2020-04-15 15:05:00,0,1122,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,20.5,-4.03011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417067",2020-04-15 15:06:00,0,1129,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,20.7,-4.2021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417068",2020-04-15 15:07:00,0,1114,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,21.2,-4.26132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417069",2020-04-15 15:08:00,0,1140,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,22,-4.4226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417070",2020-04-15 15:09:00,0,1126,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,21.4,-4.34133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417071",2020-04-15 15:10:00,0,1105,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,19.7,-4.29723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417072",2020-04-15 15:11:00,0,1142,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,19.8,-4.42827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417073",2020-04-15 15:12:00,0,1112,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,20.2,-4.30353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417074",2020-04-15 15:13:00,0,1124,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,21,-4.36023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417075",2020-04-15 15:14:00,0,1128,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,21.7,-4.39236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417076",2020-04-15 15:15:00,0,1132,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,21.7,-4.38543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417077",2020-04-15 15:16:00,0,1127,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,20,-4.36716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417078",2020-04-15 15:17:00,0,1119,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,19.7,-4.25376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417079",2020-04-15 15:18:00,0,1112,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,19.9,-3.95136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417080",2020-04-15 15:19:00,0,1119,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,20.1,-3.98223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417081",2020-04-15 15:20:00,0,1123,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,19.6,-4.03389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417082",2020-04-15 15:21:00,0,1117,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,19.4,-4.0761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417083",2020-04-15 15:22:00,0,1108,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,19.4,-4.26006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417084",2020-04-15 15:23:00,0,1108,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,20.1,-4.28526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417085",2020-04-15 15:24:00,0,1098,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,20.2,-4.23612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417086",2020-04-15 15:25:00,0,1108,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,19.9,-4.24116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417087",2020-04-15 15:26:00,0,1093,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,19.8,-4.21533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417088",2020-04-15 15:27:00,0,1103,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,19.9,-4.24746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417089",2020-04-15 15:28:00,0,1106,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,20.4,-4.27959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417090",2020-04-15 15:29:00,0,1109,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,23.5,26.5,26.5,20.3,-4.26762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417091",2020-04-15 15:30:00,0,1108,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,26.5,18.9,-4.25943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417092",2020-04-15 15:31:00,0,1085,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,26.5,20.3,-4.21533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417093",2020-04-15 15:32:00,0,1098,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,26.5,19,-4.13406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417094",2020-04-15 15:33:00,0,1101,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,26.5,18.2,-3.86316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417095",2020-04-15 15:34:00,0,1100,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,26.5,18.7,-3.88773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417096",2020-04-15 15:35:00,0,1076,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,26.5,20.2,-3.89151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417097",2020-04-15 15:36:00,0,1081,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,26.5,21.7,-3.90726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417098",2020-04-15 15:37:00,0,1075,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,26.5,21.8,-4.12713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417099",2020-04-15 15:38:00,0,1007,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,26.5,22.3,-3.80646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417100",2020-04-15 15:39:00,0,993,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,26.5,22.5,-3.8871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417101",2020-04-15 15:40:00,0,1037,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,26.5,21.5,-4.00239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417102",2020-04-15 15:41:00,0,1114,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,26.5,20.9,-4.25691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417103",2020-04-15 15:42:00,0,1076,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,26.5,20.6,-4.20525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417104",2020-04-15 15:43:00,0,1031,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,26.5,20.1,-3.97026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417105",2020-04-15 15:44:00,0,1034,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,20.2,-4.0824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417106",2020-04-15 15:45:00,0,1061,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,20.2,-4.00176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417107",2020-04-15 15:46:00,0,988,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,20.1,-3.80583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417108",2020-04-15 15:47:00,0,1020,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,19.7,-3.91923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417109",2020-04-15 15:48:00,0,1013,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,20.1,-3.51855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417110",2020-04-15 15:49:00,0,977,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,20.9,-3.71763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417111",2020-04-15 15:50:00,0,1003,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.1,-3.59793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417112",2020-04-15 15:51:00,0,981,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.3,-3.54123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417113",2020-04-15 15:52:00,0,992,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.3,-3.7926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417114",2020-04-15 15:53:00,0,980,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.6,-3.79323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417115",2020-04-15 15:54:00,0,973,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.6,-3.85686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417116",2020-04-15 15:55:00,0,1022,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.9,-3.93876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417117",2020-04-15 15:56:00,0,979,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,22.3,-3.81906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417118",2020-04-15 15:57:00,0,1083,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,22.6,-4.12209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417119",2020-04-15 15:58:00,0,1012,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,22.5,-3.91797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417120",2020-04-15 15:59:00,0,960,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,22.2,-3.74031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417121",2020-04-15 16:00:00,0,892,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,22.7,-2.99943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417122",2020-04-15 16:01:00,0,831,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,22.1,-2.88603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417123",2020-04-15 16:02:00,0,824,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,22.2,-2.93076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417124",2020-04-15 16:03:00,0,905,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.8,-3.04353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417125",2020-04-15 16:04:00,0,983,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.8,-3.18969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417126",2020-04-15 16:05:00,0,902,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,22.4,-2.8854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417127",2020-04-15 16:06:00,0,907,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,23.1,-3.03912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417128",2020-04-15 16:07:00,0,923,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,22.2,-3.25773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417129",2020-04-15 16:08:00,0,822,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.9,-3.04857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417130",2020-04-15 16:09:00,0,887,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.9,-3.26088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417131",2020-04-15 16:10:00,0,949,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.1,-3.46689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417132",2020-04-15 16:11:00,0,941,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21,-3.42846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417133",2020-04-15 16:12:00,0,922,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.5,-3.46815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417134",2020-04-15 16:13:00,0,960,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.6,-3.49146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417135",2020-04-15 16:14:00,0,947,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,20.6,-3.45303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417136",2020-04-15 16:15:00,0,951,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,20.6,-3.47823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417137",2020-04-15 16:16:00,0,958,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,20.8,-3.48894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417138",2020-04-15 16:17:00,0,950,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.1,-3.46563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417139",2020-04-15 16:18:00,0,947,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21,-3.42972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417140",2020-04-15 16:19:00,0,943,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.1,-3.05361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417141",2020-04-15 16:20:00,0,938,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,22,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417142",2020-04-15 16:21:00,0,937,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.6,-3.05613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417143",2020-04-15 16:22:00,0,930,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.5,-3.10086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417144",2020-04-15 16:23:00,0,925,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,22,-3.3453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417145",2020-04-15 16:24:00,0,897,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.7,-3.21993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417146",2020-04-15 16:25:00,0,911,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,22.1,-3.28923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417147",2020-04-15 16:26:00,0,906,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,22,-3.25206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417148",2020-04-15 16:27:00,0,903,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21.4,-3.2634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417149",2020-04-15 16:28:00,0,882,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27,21,-3.20796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417150",2020-04-15 16:29:00,0,879,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27.5,21,-3.19536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417151",2020-04-15 16:30:00,0,889,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27.5,21.3,-3.19599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417152",2020-04-15 16:31:00,0,882,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27.5,21.1,-3.14874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417153",2020-04-15 16:32:00,0,864,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27.5,20.1,-3.06936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417154",2020-04-15 16:33:00,0,844,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27.5,20.3,-3.01896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417155",2020-04-15 16:34:00,0,796,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27.5,21.7,-2.80539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417156",2020-04-15 16:35:00,0,818,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27.5,21.7,-2.63403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417157",2020-04-15 16:36:00,0,876,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27.5,21.7,-2.79153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417158",2020-04-15 16:37:00,0,881,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27.5,22,-2.83122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417159",2020-04-15 16:38:00,0,877,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27.5,21.9,-2.93013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417160",2020-04-15 16:39:00,0,870,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27.5,21.9,-2.961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417161",2020-04-15 16:40:00,0,812,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27.5,21,-2.89926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417162",2020-04-15 16:41:00,0,858,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27.5,20.2,-3.0744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417163",2020-04-15 16:42:00,0,846,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27.5,20.4,-3.06243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417164",2020-04-15 16:43:00,0,842,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27.5,20.3,-3.03219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417165",2020-04-15 16:44:00,0,842,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,23.5,26.5,27.5,20.5,-3.05487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417166",2020-04-15 16:45:00,0,841,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,24,26.5,27.5,20.3,-3.04416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417167",2020-04-15 16:46:00,0,823,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,24,26.5,27.5,20.8,-2.97423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417168",2020-04-15 16:47:00,0,813,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,24,26.5,27.5,21.1,-2.87469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417169",2020-04-15 16:48:00,0,787,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,24,26.5,27.5,20.7,-2.83563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417170",2020-04-15 16:49:00,0,802,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,24,26.5,27.5,20.3,-2.9106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417171",2020-04-15 16:50:00,0,795,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,24,26.5,27.5,20.7,-2.81799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417172",2020-04-15 16:51:00,0,792,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,24,27,27.5,19.5,-2.48346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417173",2020-04-15 16:52:00,0,803,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27.5,24,27,27.5,19.9,-2.50173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417174",2020-04-15 16:53:00,0,797,0,22,23,22,22,22,22,22,0,0,26.5,25,27,27.5,24,27,27.5,20.7,-2.54394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417175",2020-04-15 16:54:00,0,782,0,22,23,22,22,22,22,22,0,0,26.5,25,27,27.5,24,27,27.5,21.1,-2.51433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417176",2020-04-15 16:55:00,0,787,0,22,23,22,22,22,22,22,0,0,26.5,25,27,27.5,24,27,27.5,21.2,-2.6334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417177",2020-04-15 16:56:00,0,780,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,27.5,21.1,-2.76696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417178",2020-04-15 16:57:00,0,771,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,27.5,20.7,-2.74176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417179",2020-04-15 16:58:00,0,768,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,27.5,19.8,-2.74806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417180",2020-04-15 16:59:00,0,769,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,27.5,19.7,-2.7657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417181",2020-04-15 17:00:00,0,767,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,28,20.3,-2.74932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417182",2020-04-15 17:01:00,0,750,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,28,20.1,-2.709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417183",2020-04-15 17:02:00,0,730,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,28,20.4,-2.60568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417184",2020-04-15 17:03:00,0,728,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,28,20.3,-2.57985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417185",2020-04-15 17:04:00,0,738,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,28,20.1,-2.583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417186",2020-04-15 17:05:00,0,739,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,28,20,-2.54835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417187",2020-04-15 17:06:00,0,729,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,28,20,-2.50992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417188",2020-04-15 17:07:00,0,728,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,28,20.2,-2.48724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417189",2020-04-15 17:08:00,0,723,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,28,19.5,-2.12436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417190",2020-04-15 17:09:00,0,712,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,28,20,-2.10483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417191",2020-04-15 17:10:00,0,712,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,28,19.6,-2.13066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417192",2020-04-15 17:11:00,0,712,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,28,19.5,-2.17413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417193",2020-04-15 17:12:00,0,712,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,28,19.6,-2.42676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417194",2020-04-15 17:13:00,0,705,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,28,21.2,-2.42235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417195",2020-04-15 17:14:00,0,699,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,28,21.3,-2.4192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417196",2020-04-15 17:15:00,0,699,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,28,20.7,-2.39148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417197",2020-04-15 17:16:00,0,693,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,27.5,24,27,28,20.8,-2.35809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417198",2020-04-15 17:17:00,0,686,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28,21.1,-2.33163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417199",2020-04-15 17:18:00,0,680,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28,21.2,-2.30013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417200",2020-04-15 17:19:00,0,676,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28,21.2,-2.2743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417201",2020-04-15 17:20:00,0,670,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28,21.2,-2.24217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417202",2020-04-15 17:21:00,0,666,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28,21.1,-2.19996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417203",2020-04-15 17:22:00,0,660,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28,21.3,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417204",2020-04-15 17:23:00,0,657,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28,21.1,-2.14893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417205",2020-04-15 17:24:00,0,652,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28,21.1,-2.10546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417206",2020-04-15 17:25:00,0,647,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28,21.1,-1.95426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417207",2020-04-15 17:26:00,0,642,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28,21,-1.67706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417208",2020-04-15 17:27:00,0,638,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28,20.6,-1.64493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417209",2020-04-15 17:28:00,0,631,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28,20.9,-1.63359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417210",2020-04-15 17:29:00,0,627,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28,20.8,-1.70163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417211",2020-04-15 17:30:00,0,624,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28,20.3,-1.9026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417212",2020-04-15 17:31:00,0,616,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28,20.2,-1.84779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417213",2020-04-15 17:32:00,0,613,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28.5,20.5,-1.8459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417214",2020-04-15 17:33:00,0,606,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28.5,20.1,-1.79676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417215",2020-04-15 17:34:00,0,600,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28.5,20.5,-1.76526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417216",2020-04-15 17:35:00,0,596,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28.5,20.9,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417217",2020-04-15 17:36:00,0,593,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28.5,21.3,-1.65753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417218",2020-04-15 17:37:00,0,588,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28.5,21.2,-1.62099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417219",2020-04-15 17:38:00,0,583,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28.5,21.1,-1.81755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417220",2020-04-15 17:39:00,0,578,0,22,23,22,22,22,22,22,0,0,26.5,25.5,27,28,24,27,28.5,21.2,-1.80243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417221",2020-04-15 17:40:00,0,573,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27.5,28.5,20.7,-1.76652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417222",2020-04-15 17:41:00,0,568,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27.5,28.5,20.7,-1.7577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417223",2020-04-15 17:42:00,0,564,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27.5,28.5,21.1,-1.70919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417224",2020-04-15 17:43:00,0,559,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27.5,28.5,21.7,-1.32804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
