"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"417225",2020-04-15 17:44:00,0,556,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27.5,28.5,21.5,-1.30599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417226",2020-04-15 17:45:00,0,550,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27.5,28.5,21.9,-1.31607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417227",2020-04-15 17:46:00,0,545,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27.5,28.5,22,-1.34316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417228",2020-04-15 17:47:00,0,540,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27.5,28.5,21.5,-1.57122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417229",2020-04-15 17:48:00,0,535,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27.5,28.5,21.4,-1.5939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417230",2020-04-15 17:49:00,0,532,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27.5,28.5,20.4,-1.57626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417231",2020-04-15 17:50:00,0,530,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27.5,28.5,20.4,-1.5624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417232",2020-04-15 17:51:00,0,524,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27.5,28.5,19.9,-1.5435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417233",2020-04-15 17:52:00,0,520,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24.5,27.5,28.5,19.8,-1.5246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417234",2020-04-15 17:53:00,0,516,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24.5,27.5,28.5,19.9,-1.50633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417235",2020-04-15 17:54:00,0,510,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24.5,27.5,29,19.5,-1.47294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417236",2020-04-15 17:55:00,0,507,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24.5,27.5,29,20.1,-1.45908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417237",2020-04-15 17:56:00,0,493,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24.5,27.5,29,20.5,-1.42569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417238",2020-04-15 17:57:00,0,471,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24.5,27.5,29,20,-1.40679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417239",2020-04-15 17:58:00,0,468,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24.5,27.5,29,19.7,-1.39923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417240",2020-04-15 17:59:00,0,478,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24.5,27.5,29,20,-1.3797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417241",2020-04-15 18:00:00,0,487,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24.5,27.5,29,20.1,-0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417242",2020-04-15 18:01:00,0,482,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24.5,27.5,29,20,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417243",2020-04-15 18:02:00,0,429,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24.5,27.5,29,20,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417244",2020-04-15 18:03:00,0,274,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24.5,27.5,29,19.6,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417245",2020-04-15 18:04:00,0,167,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24.5,27.5,29,19.5,-1.12329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417246",2020-04-15 18:05:00,0,69,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24.5,27.5,29,19.4,-1.27512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417247",2020-04-15 18:06:00,0,67,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24.5,27.5,29,19.3,-1.26945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417248",2020-04-15 18:07:00,0,69,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,24.5,27.5,29,19.3,-1.25055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417249",2020-04-15 18:08:00,0,69,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,24.5,27.5,29,19.7,-1.24173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417250",2020-04-15 18:09:00,0,68,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,24.5,27.5,29,19.3,-1.22409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417251",2020-04-15 18:10:00,0,68,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,24.5,27.5,29,19.1,-1.20582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417252",2020-04-15 18:11:00,0,69,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,24.5,27.5,29,19.4,-1.18944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417253",2020-04-15 18:12:00,0,69,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,24.5,27.5,29,19.5,-1.16928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417254",2020-04-15 18:13:00,0,71,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,24.5,27.5,29,19.3,-1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417255",2020-04-15 18:14:00,0,71,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,24.5,27.5,29,19.6,-1.1277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417256",2020-04-15 18:15:00,0,70,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,24.5,27.5,29,19.8,-1.09809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417257",2020-04-15 18:16:00,0,71,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,24.5,28,29,19.5,-1.08864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417258",2020-04-15 18:17:00,0,71,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,24.5,28,29,19.5,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417259",2020-04-15 18:18:00,0,72,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,24.5,28,29,19.4,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417260",2020-04-15 18:19:00,0,71,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,24.5,28,29,19.4,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417261",2020-04-15 18:20:00,0,71,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,24.5,28,29,19.3,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417262",2020-04-15 18:21:00,0,71,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,24.5,28,29.5,19.2,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417263",2020-04-15 18:22:00,0,90,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,24.5,28,29.5,19.1,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417264",2020-04-15 18:23:00,0,207,0,22,23,22,22,22,22,22,0,0,27,26,27.5,28,24.5,28,29.5,19.1,-0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417265",2020-04-15 18:24:00,0,367,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28,24.5,28,29.5,19.1,-0.94185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417266",2020-04-15 18:25:00,0,384,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28,24.5,28,29.5,19.1,-0.92421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417267",2020-04-15 18:26:00,0,379,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28,24.5,28,29.5,19.1,-0.89586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417268",2020-04-15 18:27:00,0,375,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28,24.5,28,29.5,19.2,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417269",2020-04-15 18:28:00,0,370,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28,24.5,28,29.5,19.2,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417270",2020-04-15 18:29:00,0,366,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.3,-0.81459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417271",2020-04-15 18:30:00,0,361,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.3,-0.79695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417272",2020-04-15 18:31:00,0,356,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.2,-0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417273",2020-04-15 18:32:00,0,353,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.2,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417274",2020-04-15 18:33:00,0,348,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.3,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417275",2020-04-15 18:34:00,0,344,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.2,-0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417276",2020-04-15 18:35:00,0,338,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.2,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417277",2020-04-15 18:36:00,0,333,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.2,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417278",2020-04-15 18:37:00,0,328,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.4,-0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417279",2020-04-15 18:38:00,0,323,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.4,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417280",2020-04-15 18:39:00,0,319,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.5,-0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417281",2020-04-15 18:40:00,0,315,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.6,-0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417282",2020-04-15 18:41:00,0,311,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.7,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417283",2020-04-15 18:42:00,0,305,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.7,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417284",2020-04-15 18:43:00,0,301,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.8,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417285",2020-04-15 18:44:00,0,297,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.8,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417286",2020-04-15 18:45:00,0,292,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.9,-0.54369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417287",2020-04-15 18:46:00,0,289,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.9,-0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417288",2020-04-15 18:47:00,0,287,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.9,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417289",2020-04-15 18:48:00,0,282,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.8,-0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417290",2020-04-15 18:49:00,0,279,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,28,29.5,19.9,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417291",2020-04-15 18:50:00,0,276,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25,28,29.5,19.9,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417292",2020-04-15 18:51:00,0,272,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25,28,29.5,20.1,-0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417293",2020-04-15 18:52:00,0,268,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25,28,30,20.1,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417294",2020-04-15 18:53:00,0,265,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25,28,30,20.2,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417295",2020-04-15 18:54:00,0,260,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25,28,30,20.2,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417296",2020-04-15 18:55:00,0,257,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25,28,30,20.2,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417297",2020-04-15 18:56:00,0,254,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25,28,30,20.2,-0.000630014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417298",2020-04-15 18:57:00,0,250,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25,28,30,20.2,0.02835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417299",2020-04-15 18:58:00,0,245,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25,28,30,20.2,-0.00504001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417300",2020-04-15 18:59:00,0,242,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25,28,30,20.4,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417301",2020-04-15 19:00:00,0,239,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25,28,30,20.4,-0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417302",2020-04-15 19:01:00,0,235,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25,28.5,30,20.4,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417303",2020-04-15 19:02:00,0,231,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25,28.5,30,20.4,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417304",2020-04-15 19:03:00,0,227,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25,28.5,30,20.5,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417305",2020-04-15 19:04:00,0,224,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25,28.5,30,20.5,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417306",2020-04-15 19:05:00,0,219,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25,28.5,30,20.5,-0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417307",2020-04-15 19:06:00,0,214,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25,28.5,30,20.6,-0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417308",2020-04-15 19:07:00,0,210,0,22,23,22,22,22,22,22,0,0,27.5,26,28,28.5,25,28.5,30,20.7,-0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417309",2020-04-15 19:08:00,0,207,0,22,23,22,22,22,22,22,0,0,27.5,26,28,28.5,25,28.5,30,20.8,-0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417310",2020-04-15 19:09:00,0,201,0,22,23,22,22,22,22,22,0,0,27.5,26,28,28.5,25,28.5,30,21,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417311",2020-04-15 19:10:00,0,198,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25,28.5,30,21.1,-0.12159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417312",2020-04-15 19:11:00,0,193,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25,28.5,30,21,-0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417313",2020-04-15 19:12:00,0,191,0,22,23,22,22,22,22,22,0,0,27.5,26.5,28,28.5,25,28.5,30,20.8,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417314",2020-04-15 19:13:00,0,186,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,20.6,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417315",2020-04-15 19:14:00,0,180,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,20.3,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417316",2020-04-15 19:15:00,0,176,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,20.1,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417317",2020-04-15 19:16:00,0,172,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,19.9,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417318",2020-04-15 19:17:00,0,167,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,19.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417319",2020-04-15 19:18:00,0,161,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,19.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417320",2020-04-15 19:19:00,0,157,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,19.9,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417321",2020-04-15 19:20:00,0,153,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,19.9,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417322",2020-04-15 19:21:00,0,150,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,19.9,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417323",2020-04-15 19:22:00,0,144,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,19.9,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417324",2020-04-15 19:23:00,0,141,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,19.9,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417325",2020-04-15 19:24:00,0,137,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,19.9,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417326",2020-04-15 19:25:00,0,132,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,19.9,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417327",2020-04-15 19:26:00,0,120,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,19.9,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417328",2020-04-15 19:27:00,0,97,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,19.7,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417329",2020-04-15 19:28:00,0,69,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,19.4,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417330",2020-04-15 19:29:00,0,49,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,19.1,0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417331",2020-04-15 19:30:00,0,40,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,18.7,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417332",2020-04-15 19:31:00,0,37,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,18.3,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417333",2020-04-15 19:32:00,0,37,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,18.1,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417334",2020-04-15 19:33:00,0,36,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,18,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417335",2020-04-15 19:34:00,0,36,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.8,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417336",2020-04-15 19:35:00,0,36,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.8,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417337",2020-04-15 19:36:00,0,34,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.7,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417338",2020-04-15 19:37:00,0,34,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.7,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417339",2020-04-15 19:38:00,0,32,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.7,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417340",2020-04-15 19:39:00,0,32,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417341",2020-04-15 19:40:00,0,32,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.6,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417342",2020-04-15 19:41:00,0,31,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417343",2020-04-15 19:42:00,0,31,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417344",2020-04-15 19:43:00,0,30,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417345",2020-04-15 19:44:00,0,30,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.4,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417346",2020-04-15 19:45:00,0,29,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.4,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417347",2020-04-15 19:46:00,0,30,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.4,0.33075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417348",2020-04-15 19:47:00,0,29,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.3,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417349",2020-04-15 19:48:00,0,28,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.3,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417350",2020-04-15 19:49:00,0,27,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417351",2020-04-15 19:50:00,0,27,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417352",2020-04-15 19:51:00,0,27,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.2,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417353",2020-04-15 19:52:00,0,25,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.2,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417354",2020-04-15 19:53:00,0,26,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17.2,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417355",2020-04-15 19:54:00,0,23,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28.5,30,17.1,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417356",2020-04-15 19:55:00,0,24,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28.5,30,17.1,0.74781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417357",2020-04-15 19:56:00,0,22,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28.5,30,17.1,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417358",2020-04-15 19:57:00,0,24,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28.5,30,17,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417359",2020-04-15 19:58:00,0,23,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,17,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417360",2020-04-15 19:59:00,0,22,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,16.9,0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417361",2020-04-15 20:00:00,0,21,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,16.9,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417362",2020-04-15 20:01:00,0,22,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,30,16.8,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417363",2020-04-15 20:02:00,0,19,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,30,16.8,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417364",2020-04-15 20:03:00,0,19,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,30,16.8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417365",2020-04-15 20:04:00,0,18,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,30,16.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417366",2020-04-15 20:05:00,0,19,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,30,16.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417367",2020-04-15 20:06:00,0,18,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,30,16.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417368",2020-04-15 20:07:00,0,17,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,30,16.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417369",2020-04-15 20:08:00,0,16,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,30,16.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417370",2020-04-15 20:09:00,0,16,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,30,16.5,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417371",2020-04-15 20:10:00,0,16,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,30,16.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417372",2020-04-15 20:11:00,0,15,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,30,16.4,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417373",2020-04-15 20:12:00,0,15,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,30,16.3,0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417374",2020-04-15 20:13:00,0,15,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,29.5,16.1,0.82341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417375",2020-04-15 20:14:00,0,15,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,29.5,16.1,0.72828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417376",2020-04-15 20:15:00,0,14,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,16.1,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417377",2020-04-15 20:16:00,0,13,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,16.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417378",2020-04-15 20:17:00,0,13,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417379",2020-04-15 20:18:00,0,12,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417380",2020-04-15 20:19:00,0,13,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417381",2020-04-15 20:20:00,0,12,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,29.5,15.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417382",2020-04-15 20:21:00,0,11,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,29.5,15.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417383",2020-04-15 20:22:00,0,12,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,29.5,15.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417384",2020-04-15 20:23:00,0,10,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25.5,28.5,29.5,15.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417385",2020-04-15 20:24:00,0,11,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.5,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417386",2020-04-15 20:25:00,0,10,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417387",2020-04-15 20:26:00,0,10,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.4,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417388",2020-04-15 20:27:00,0,9,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417389",2020-04-15 20:28:00,0,9,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.4,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417390",2020-04-15 20:29:00,0,8,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417391",2020-04-15 20:30:00,0,8,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417392",2020-04-15 20:31:00,0,7,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.2,0.50715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417393",2020-04-15 20:32:00,0,7,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.1,0.85113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417394",2020-04-15 20:33:00,0,8,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.1,0.89271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417395",2020-04-15 20:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15,0.84672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417396",2020-04-15 20:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417397",2020-04-15 20:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417398",2020-04-15 20:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.1,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417399",2020-04-15 20:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417400",2020-04-15 20:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.1,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417401",2020-04-15 20:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.1,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417402",2020-04-15 20:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417403",2020-04-15 20:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.1,0.50715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417404",2020-04-15 20:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28.5,29.5,15.1,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417405",2020-04-15 20:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,15,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417406",2020-04-15 20:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,15,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417407",2020-04-15 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417408",2020-04-15 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417409",2020-04-15 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417410",2020-04-15 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417411",2020-04-15 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.9,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417412",2020-04-15 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417413",2020-04-15 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.8,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417414",2020-04-15 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.9,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417415",2020-04-15 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.8,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417416",2020-04-15 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.9,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417417",2020-04-15 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,15,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417418",2020-04-15 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,15,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417419",2020-04-15 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417420",2020-04-15 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417421",2020-04-15 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.9,0.48825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417422",2020-04-15 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417423",2020-04-15 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417424",2020-04-15 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417425",2020-04-15 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.9,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417426",2020-04-15 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417427",2020-04-15 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417428",2020-04-15 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.7,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417429",2020-04-15 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417430",2020-04-15 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417431",2020-04-15 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417432",2020-04-15 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417433",2020-04-15 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417434",2020-04-15 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417435",2020-04-15 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417436",2020-04-15 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417437",2020-04-15 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417438",2020-04-15 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.4,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417439",2020-04-15 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.5,0.81081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417440",2020-04-15 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.5,0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417441",2020-04-15 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.3,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417442",2020-04-15 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.2,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417443",2020-04-15 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417444",2020-04-15 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417445",2020-04-15 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.2,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417446",2020-04-15 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417447",2020-04-15 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417448",2020-04-15 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.1,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417449",2020-04-15 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,14.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417450",2020-04-15 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,13.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417451",2020-04-15 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,13.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417452",2020-04-15 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,13.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417453",2020-04-15 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,13.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417454",2020-04-15 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,28,28.5,25,28,29,13.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417455",2020-04-15 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25,28,29,13.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417456",2020-04-15 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25,28,29,13.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417457",2020-04-15 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25,28,29,13.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417458",2020-04-15 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25,28,29,13.6,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417459",2020-04-15 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25,28,29,13.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417460",2020-04-15 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25,28,29,13.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417461",2020-04-15 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25,28,29,13.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417462",2020-04-15 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25,28,29,13.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417463",2020-04-15 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25,28,29,13.5,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417464",2020-04-15 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25,28,28.5,13.4,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417465",2020-04-15 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25,28,28.5,13.3,0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417466",2020-04-15 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25,28,28.5,13.3,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417467",2020-04-15 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25,28,28.5,13.2,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417468",2020-04-15 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,13.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417469",2020-04-15 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417470",2020-04-15 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.8,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417471",2020-04-15 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.9,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417472",2020-04-15 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417473",2020-04-15 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417474",2020-04-15 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.8,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417475",2020-04-15 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417476",2020-04-15 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.9,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417477",2020-04-15 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.9,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417478",2020-04-15 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417479",2020-04-15 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417480",2020-04-15 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417481",2020-04-15 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417482",2020-04-15 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.8,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417483",2020-04-15 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.7,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417484",2020-04-15 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.8,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417485",2020-04-15 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417486",2020-04-15 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417487",2020-04-15 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417488",2020-04-15 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417489",2020-04-15 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.7,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417490",2020-04-15 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.7,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417491",2020-04-15 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.8,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417492",2020-04-15 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.8,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417493",2020-04-15 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417494",2020-04-15 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.6,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417495",2020-04-15 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417496",2020-04-15 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417497",2020-04-15 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417498",2020-04-15 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.3,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417499",2020-04-15 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417500",2020-04-15 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.2,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417501",2020-04-15 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12.2,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417502",2020-04-15 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417503",2020-04-15 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417504",2020-04-15 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,11.9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417505",2020-04-15 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,11.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417506",2020-04-15 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,11.9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417507",2020-04-15 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,11.9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417508",2020-04-15 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,12,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417509",2020-04-15 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,11.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417510",2020-04-15 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,11.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417511",2020-04-15 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,11.8,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417512",2020-04-15 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25,28,28.5,11.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417513",2020-04-15 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417514",2020-04-15 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417515",2020-04-15 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417516",2020-04-15 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11.6,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417517",2020-04-15 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11.6,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417518",2020-04-15 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11.6,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417519",2020-04-15 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11.4,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417520",2020-04-15 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417521",2020-04-15 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11.2,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417522",2020-04-15 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417523",2020-04-15 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417524",2020-04-15 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417525",2020-04-15 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417526",2020-04-15 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417527",2020-04-15 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417528",2020-04-15 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,10.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417529",2020-04-15 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417530",2020-04-15 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,10.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417531",2020-04-15 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417532",2020-04-15 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417533",2020-04-15 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417534",2020-04-15 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417535",2020-04-15 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417536",2020-04-15 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417537",2020-04-15 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417538",2020-04-15 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417539",2020-04-15 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11.2,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417540",2020-04-15 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417541",2020-04-15 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28.5,25,28,28.5,11.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417542",2020-04-15 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26,27.5,28,25,28,28.5,11.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417543",2020-04-15 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,28,28.5,11.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417544",2020-04-15 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,28,28,11.2,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417545",2020-04-15 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,28,28,11.3,0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417546",2020-04-15 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,28,28,11.2,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417547",2020-04-15 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,28,28,11.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417548",2020-04-15 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,11.1,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417549",2020-04-15 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,11.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417550",2020-04-15 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,11.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417551",2020-04-15 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,11.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417552",2020-04-15 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,11.1,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417553",2020-04-15 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,11.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417554",2020-04-15 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,11.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417555",2020-04-15 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,11.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
