"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"417556",2020-04-15 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,11.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417557",2020-04-15 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,11.1,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417558",2020-04-15 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,11,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417559",2020-04-15 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,11,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417560",2020-04-15 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,11,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417561",2020-04-15 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,11,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417562",2020-04-15 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,11,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417563",2020-04-15 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,11,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417564",2020-04-15 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417565",2020-04-15 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.9,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417566",2020-04-15 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417567",2020-04-15 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.9,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417568",2020-04-15 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417569",2020-04-15 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417570",2020-04-15 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417571",2020-04-15 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417572",2020-04-15 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.6,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417573",2020-04-15 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417574",2020-04-15 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.5,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417575",2020-04-15 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.5,0.51912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417576",2020-04-15 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.5,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417577",2020-04-15 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417578",2020-04-15 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.4,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417579",2020-04-15 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417580",2020-04-15 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417581",2020-04-15 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417582",2020-04-15 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417583",2020-04-15 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417584",2020-04-15 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.9,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417585",2020-04-15 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417586",2020-04-15 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417587",2020-04-15 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417588",2020-04-15 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417589",2020-04-15 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417590",2020-04-15 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.9,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417591",2020-04-15 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417592",2020-04-15 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.9,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417593",2020-04-15 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417594",2020-04-15 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.9,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417595",2020-04-15 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.9,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417596",2020-04-15 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417597",2020-04-15 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417598",2020-04-15 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417599",2020-04-15 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417600",2020-04-15 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417601",2020-04-16 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.8,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417602",2020-04-16 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417603",2020-04-16 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.7,0.43092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417604",2020-04-16 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.8,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417605",2020-04-16 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.8,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417606",2020-04-16 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417607",2020-04-16 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417608",2020-04-16 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,10,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417609",2020-04-16 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417610",2020-04-16 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417611",2020-04-16 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417612",2020-04-16 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417613",2020-04-16 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417614",2020-04-16 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.8,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417615",2020-04-16 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417616",2020-04-16 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417617",2020-04-16 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417618",2020-04-16 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.4,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417619",2020-04-16 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417620",2020-04-16 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417621",2020-04-16 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417622",2020-04-16 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417623",2020-04-16 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,8.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417624",2020-04-16 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417625",2020-04-16 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,8.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417626",2020-04-16 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,8.9,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417627",2020-04-16 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,8.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417628",2020-04-16 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,8.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417629",2020-04-16 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,8.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417630",2020-04-16 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,8.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417631",2020-04-16 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,8.9,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417632",2020-04-16 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,8.8,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417633",2020-04-16 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,8.7,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417634",2020-04-16 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,8.7,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417635",2020-04-16 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,8.7,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417636",2020-04-16 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,8.7,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417637",2020-04-16 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,8.7,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417638",2020-04-16 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,8.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417639",2020-04-16 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25,27.5,28,8.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417640",2020-04-16 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,28,8.9,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417641",2020-04-16 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,28,8.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417642",2020-04-16 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,28,8.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417643",2020-04-16 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,28,8.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417644",2020-04-16 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,28,8.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417645",2020-04-16 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,28,8.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417646",2020-04-16 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,28,8.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417647",2020-04-16 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417648",2020-04-16 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417649",2020-04-16 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.9,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417650",2020-04-16 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417651",2020-04-16 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417652",2020-04-16 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417653",2020-04-16 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417654",2020-04-16 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417655",2020-04-16 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.6,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417656",2020-04-16 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417657",2020-04-16 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.5,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417658",2020-04-16 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.4,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417659",2020-04-16 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.4,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417660",2020-04-16 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.4,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417661",2020-04-16 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417662",2020-04-16 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417663",2020-04-16 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417664",2020-04-16 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.5,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417665",2020-04-16 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417666",2020-04-16 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417667",2020-04-16 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.4,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417668",2020-04-16 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417669",2020-04-16 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.3,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417670",2020-04-16 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417671",2020-04-16 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417672",2020-04-16 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417673",2020-04-16 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.4,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417674",2020-04-16 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.4,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417675",2020-04-16 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.5,0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417676",2020-04-16 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417677",2020-04-16 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417678",2020-04-16 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.7,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417679",2020-04-16 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.7,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417680",2020-04-16 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417681",2020-04-16 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417682",2020-04-16 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417683",2020-04-16 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417684",2020-04-16 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.8,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417685",2020-04-16 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417686",2020-04-16 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417687",2020-04-16 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417688",2020-04-16 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417689",2020-04-16 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.5,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417690",2020-04-16 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417691",2020-04-16 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.4,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417692",2020-04-16 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.3,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417693",2020-04-16 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417694",2020-04-16 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417695",2020-04-16 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.3,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417696",2020-04-16 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.1,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417697",2020-04-16 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8.2,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417698",2020-04-16 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417699",2020-04-16 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27.5,27.5,8,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417700",2020-04-16 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27,27.5,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417701",2020-04-16 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27,27.5,8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417702",2020-04-16 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27,27.5,8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417703",2020-04-16 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27,27.5,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417704",2020-04-16 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27,27.5,8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417705",2020-04-16 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27,27.5,8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417706",2020-04-16 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27,27.5,8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417707",2020-04-16 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27,27.5,8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417708",2020-04-16 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27,27.5,7.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417709",2020-04-16 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27,27.5,7.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417710",2020-04-16 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27,27.5,7.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417711",2020-04-16 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25,27,27.5,7.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417712",2020-04-16 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417713",2020-04-16 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417714",2020-04-16 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417715",2020-04-16 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417716",2020-04-16 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.4,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417717",2020-04-16 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.4,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417718",2020-04-16 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.5,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417719",2020-04-16 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.6,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417720",2020-04-16 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417721",2020-04-16 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417722",2020-04-16 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417723",2020-04-16 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417724",2020-04-16 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417725",2020-04-16 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.8,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417726",2020-04-16 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417727",2020-04-16 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417728",2020-04-16 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.7,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417729",2020-04-16 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.7,0.55755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417730",2020-04-16 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.7,0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417731",2020-04-16 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.7,0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417732",2020-04-16 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.7,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417733",2020-04-16 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417734",2020-04-16 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417735",2020-04-16 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417736",2020-04-16 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417737",2020-04-16 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417738",2020-04-16 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417739",2020-04-16 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417740",2020-04-16 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417741",2020-04-16 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417742",2020-04-16 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417743",2020-04-16 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417744",2020-04-16 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417745",2020-04-16 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25,27,27.5,7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417746",2020-04-16 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,25,27,27.5,7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417747",2020-04-16 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27.5,7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417748",2020-04-16 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27.5,7,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417749",2020-04-16 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27.5,7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417750",2020-04-16 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27.5,7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417751",2020-04-16 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27.5,6.9,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417752",2020-04-16 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27.5,6.9,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417753",2020-04-16 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27.5,6.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417754",2020-04-16 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27.5,6.9,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417755",2020-04-16 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27.5,6.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417756",2020-04-16 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27.5,6.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417757",2020-04-16 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27.5,6.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417758",2020-04-16 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27.5,6.9,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417759",2020-04-16 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27,7.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417760",2020-04-16 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27,7.2,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417761",2020-04-16 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27,7,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417762",2020-04-16 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27,7.1,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417763",2020-04-16 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27,7,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417764",2020-04-16 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27,7,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417765",2020-04-16 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27,6.9,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417766",2020-04-16 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27,6.9,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417767",2020-04-16 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27,6.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417768",2020-04-16 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27,6.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417769",2020-04-16 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27,6.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417770",2020-04-16 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27,6.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417771",2020-04-16 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27,6.5,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417772",2020-04-16 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,26,27,27.5,24.5,27,27,6.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417773",2020-04-16 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,6.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417774",2020-04-16 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,6.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417775",2020-04-16 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,6.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417776",2020-04-16 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,6.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417777",2020-04-16 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,6.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417778",2020-04-16 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,6.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417779",2020-04-16 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,6.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417780",2020-04-16 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,6.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417781",2020-04-16 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,6.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417782",2020-04-16 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,6.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417783",2020-04-16 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,6.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417784",2020-04-16 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,6.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417785",2020-04-16 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,6.6,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417786",2020-04-16 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,6.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417787",2020-04-16 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,6.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417788",2020-04-16 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417789",2020-04-16 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417790",2020-04-16 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,24.5,27,27,7.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417791",2020-04-16 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417792",2020-04-16 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417793",2020-04-16 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417794",2020-04-16 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417795",2020-04-16 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417796",2020-04-16 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417797",2020-04-16 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417798",2020-04-16 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.6,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417799",2020-04-16 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.6,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417800",2020-04-16 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.6,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417801",2020-04-16 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.6,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417802",2020-04-16 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417803",2020-04-16 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417804",2020-04-16 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417805",2020-04-16 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417806",2020-04-16 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417807",2020-04-16 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417808",2020-04-16 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417809",2020-04-16 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417810",2020-04-16 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417811",2020-04-16 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417812",2020-04-16 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.3,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417813",2020-04-16 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417814",2020-04-16 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417815",2020-04-16 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417816",2020-04-16 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417817",2020-04-16 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.1,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417818",2020-04-16 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417819",2020-04-16 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417820",2020-04-16 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417821",2020-04-16 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417822",2020-04-16 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417823",2020-04-16 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417824",2020-04-16 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.4,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417825",2020-04-16 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.6,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417826",2020-04-16 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417827",2020-04-16 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.6,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417828",2020-04-16 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417829",2020-04-16 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417830",2020-04-16 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417831",2020-04-16 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417832",2020-04-16 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417833",2020-04-16 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.1,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417834",2020-04-16 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6,0.57078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417835",2020-04-16 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417836",2020-04-16 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417837",2020-04-16 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417838",2020-04-16 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,27,27,6.2,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417839",2020-04-16 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,26.5,27,6.1,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417840",2020-04-16 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,26.5,27,6.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417841",2020-04-16 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,26.5,27,6.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417842",2020-04-16 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,26.5,27,6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417843",2020-04-16 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,26.5,27,6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417844",2020-04-16 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,26.5,27,6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417845",2020-04-16 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,26.5,27,6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417846",2020-04-16 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,26.5,27,6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417847",2020-04-16 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,26.5,27,5.9,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417848",2020-04-16 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,26.5,27,5.8,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417849",2020-04-16 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,26.5,27,5.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417850",2020-04-16 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,26.5,27,5.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417851",2020-04-16 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,26.5,27,5.7,0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417852",2020-04-16 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,26.5,27,5.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417853",2020-04-16 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,26.5,27,5.9,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417854",2020-04-16 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,26.5,27,6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417855",2020-04-16 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,24.5,26.5,27,6.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417856",2020-04-16 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,27,6.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417857",2020-04-16 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,27,6.1,0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417858",2020-04-16 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,27,6,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417859",2020-04-16 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,27,6.1,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417860",2020-04-16 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,27,6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417861",2020-04-16 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,27,5.6,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417862",2020-04-16 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,27,5.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417863",2020-04-16 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,27,5.7,0.33012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417864",2020-04-16 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,27,5.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417865",2020-04-16 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,27,5.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417866",2020-04-16 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,27,5.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417867",2020-04-16 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417868",2020-04-16 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417869",2020-04-16 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417870",2020-04-16 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6.1,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417871",2020-04-16 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417872",2020-04-16 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,5.7,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417873",2020-04-16 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,5.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417874",2020-04-16 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,5.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417875",2020-04-16 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,5.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417876",2020-04-16 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,5.8,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417877",2020-04-16 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,5.6,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417878",2020-04-16 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,5.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417879",2020-04-16 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,5.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417880",2020-04-16 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417881",2020-04-16 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417882",2020-04-16 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417883",2020-04-16 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417884",2020-04-16 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6.1,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417885",2020-04-16 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6.1,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417886",2020-04-16 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417887",2020-04-16 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,5.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417888",2020-04-16 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,5.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417889",2020-04-16 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,5.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417890",2020-04-16 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,5.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417891",2020-04-16 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417892",2020-04-16 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
