"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"417893",2020-04-16 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417894",2020-04-16 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417895",2020-04-16 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6,0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417896",2020-04-16 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417897",2020-04-16 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,5.9,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417898",2020-04-16 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6,0.85869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417899",2020-04-16 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,24.5,26.5,26.5,6,0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417900",2020-04-16 04:59:00,0.656474,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,6,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417901",2020-04-16 05:00:00,1.22814,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.8,1.27512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417902",2020-04-16 05:01:00,6.12283,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.7,1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417903",2020-04-16 05:02:00,5.43349,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.7,1.12707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417904",2020-04-16 05:03:00,3.26105,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.7,1.11447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417905",2020-04-16 05:04:00,1.81848,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.8,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417906",2020-04-16 05:05:00,1.25204,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.8,1.13211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417907",2020-04-16 05:06:00,0.894035,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.8,1.34001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417908",2020-04-16 05:07:00,0.821587,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.8,1.36206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417909",2020-04-16 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.7,1.20015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417910",2020-04-16 05:09:00,0.660753,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.6,1.22031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417911",2020-04-16 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.6,1.14282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417912",2020-04-16 05:11:00,1.23666,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.5,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417913",2020-04-16 05:12:00,2.10717,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.4,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417914",2020-04-16 05:13:00,3.05055,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.4,1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417915",2020-04-16 05:14:00,2.7555,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.4,1.1088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417916",2020-04-16 05:15:00,2.66309,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.4,1.11447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417917",2020-04-16 05:16:00,2.57167,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.5,1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417918",2020-04-16 05:17:00,2.4371,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.4,1.13274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417919",2020-04-16 05:18:00,2.11302,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.4,1.1277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417920",2020-04-16 05:19:00,1.80254,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.5,1.13904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417921",2020-04-16 05:20:00,1.50923,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.4,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417922",2020-04-16 05:21:00,1.44437,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.4,1.13022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417923",2020-04-16 05:22:00,1.44885,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.4,1.13904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417924",2020-04-16 05:23:00,1.31125,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.4,1.13085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417925",2020-04-16 05:24:00,1.60914,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.4,1.13085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417926",2020-04-16 05:25:00,1.66221,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.3,1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417927",2020-04-16 05:26:00,1.83462,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.4,1.14282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417928",2020-04-16 05:27:00,1.17379,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.3,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417929",2020-04-16 05:28:00,0.607077,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417930",2020-04-16 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.3,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417931",2020-04-16 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417932",2020-04-16 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417933",2020-04-16 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417934",2020-04-16 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417935",2020-04-16 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417936",2020-04-16 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417937",2020-04-16 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,24.5,26.5,26.5,5.3,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417938",2020-04-16 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,5.3,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417939",2020-04-16 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,5.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417940",2020-04-16 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,5.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417941",2020-04-16 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,5.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417942",2020-04-16 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,5.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417943",2020-04-16 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,5.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417944",2020-04-16 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,5.4,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417945",2020-04-16 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,5.3,0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417946",2020-04-16 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,5.1,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417947",2020-04-16 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,5.1,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417948",2020-04-16 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,5,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417949",2020-04-16 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,4.9,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417950",2020-04-16 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,4.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417951",2020-04-16 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,4.8,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417952",2020-04-16 05:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,4.8,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417953",2020-04-16 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,4.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417954",2020-04-16 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,4.9,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417955",2020-04-16 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,4.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417956",2020-04-16 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,4.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417957",2020-04-16 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,4.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417958",2020-04-16 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,4.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417959",2020-04-16 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,4.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417960",2020-04-16 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24.5,26.5,26.5,4.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417961",2020-04-16 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26.5,26.5,4.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417962",2020-04-16 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26.5,26.5,4.8,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417963",2020-04-16 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26.5,26.5,4.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417964",2020-04-16 06:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26.5,26.5,4.9,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417965",2020-04-16 06:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26.5,26.5,5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417966",2020-04-16 06:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26.5,26.5,5.1,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417967",2020-04-16 06:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26.5,26.5,5.2,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417968",2020-04-16 06:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26.5,26.5,5.2,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417969",2020-04-16 06:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26.5,26.5,5.2,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417970",2020-04-16 06:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26.5,26.5,5.1,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417971",2020-04-16 06:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26.5,26.5,5,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417972",2020-04-16 06:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26.5,26.5,5.1,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417973",2020-04-16 06:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26.5,26.5,5.2,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417974",2020-04-16 06:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26.5,26.5,5.3,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417975",2020-04-16 06:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26.5,26.5,5.3,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417976",2020-04-16 06:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26.5,26.5,5.3,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417977",2020-04-16 06:16:00,0,9,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26,26.5,5.3,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417978",2020-04-16 06:17:00,0,8,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26,26,5,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417979",2020-04-16 06:18:00,0,6,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26,26,5,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417980",2020-04-16 06:19:00,0,8,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26,26,5,0.40572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417981",2020-04-16 06:20:00,0,8,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26,26,5.1,0.41328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417982",2020-04-16 06:21:00,0,10,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26,26,5.2,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417983",2020-04-16 06:22:00,0,9,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26,26,5.3,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417984",2020-04-16 06:23:00,0,9,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26,26,5.5,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417985",2020-04-16 06:24:00,0,10,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26,26,5.4,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417986",2020-04-16 06:25:00,0,10,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26,26,5.4,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417987",2020-04-16 06:26:00,0,10,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26,26,5.5,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417988",2020-04-16 06:27:00,0,10,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26,26,5.5,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417989",2020-04-16 06:28:00,0,10,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26,26,5.5,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417990",2020-04-16 06:29:00,0,11,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26,26,5.6,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417991",2020-04-16 06:30:00,0,11,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26,26,5.6,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417992",2020-04-16 06:31:00,0,12,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26,26,5.5,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417993",2020-04-16 06:32:00,0,12,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27,24,26,26,5.5,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417994",2020-04-16 06:33:00,0,12,0,22,23,22,22,22,22,22,0,0,27,25.5,26,26.5,24,26,26,5.2,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417995",2020-04-16 06:34:00,0,14,0,22,23,22,22,22,22,22,0,0,27,25.5,26,26.5,24,26,26,5.2,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417996",2020-04-16 06:35:00,0,14,0,22,23,22,22,22,22,22,0,0,27,25.5,26,26.5,24,26,26,5.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417997",2020-04-16 06:36:00,0,14,0,22,23,22,22,22,22,22,0,0,27,25.5,26,26.5,24,26,26,5.2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417998",2020-04-16 06:37:00,0,14,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5.2,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"417999",2020-04-16 06:38:00,0,15,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5.2,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418000",2020-04-16 06:39:00,0,16,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5.2,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418001",2020-04-16 06:40:00,0,16,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418002",2020-04-16 06:41:00,0,17,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5.2,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418003",2020-04-16 06:42:00,0,17,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5.1,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418004",2020-04-16 06:43:00,0,19,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418005",2020-04-16 06:44:00,0,19,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5,0.39942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418006",2020-04-16 06:45:00,0,21,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418007",2020-04-16 06:46:00,0,24,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,4.9,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418008",2020-04-16 06:47:00,0,25,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,4.8,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418009",2020-04-16 06:48:00,0,26,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,4.8,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418010",2020-04-16 06:49:00,0,28,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,4.9,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418011",2020-04-16 06:50:00,0,29,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,4.9,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418012",2020-04-16 06:51:00,0,31,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5.1,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418013",2020-04-16 06:52:00,0,32,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5.2,0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418014",2020-04-16 06:53:00,0,33,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418015",2020-04-16 06:54:00,0,33,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418016",2020-04-16 06:55:00,0.0156535,35,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418017",2020-04-16 06:56:00,0,36,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5.5,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418018",2020-04-16 06:57:00,0,37,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418019",2020-04-16 06:58:00,0,40,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5.6,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418020",2020-04-16 06:59:00,0,42,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24,26,26,5.7,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418021",2020-04-16 07:00:00,0,44,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,5.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418022",2020-04-16 07:01:00,0,45,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,5.9,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418023",2020-04-16 07:02:00,0,47,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418024",2020-04-16 07:03:00,0,49,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418025",2020-04-16 07:04:00,0,50,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418026",2020-04-16 07:05:00,0,53,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,5.8,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418027",2020-04-16 07:06:00,0,54,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,5.9,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418028",2020-04-16 07:07:00,0,57,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,6,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418029",2020-04-16 07:08:00,0,60,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,6.1,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418030",2020-04-16 07:09:00,0,62,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,6.2,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418031",2020-04-16 07:10:00,0,64,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,6.5,0.22491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418032",2020-04-16 07:11:00,0,66,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,6.6,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418033",2020-04-16 07:12:00,0,69,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,6.7,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418034",2020-04-16 07:13:00,0,72,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,6.8,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418035",2020-04-16 07:14:00,0,74,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,6.9,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418036",2020-04-16 07:15:00,0,78,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,7,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418037",2020-04-16 07:16:00,0,80,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,7.1,0.16758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418038",2020-04-16 07:17:00,0,82,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,7.1,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418039",2020-04-16 07:18:00,0,84,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,7.1,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418040",2020-04-16 07:19:00,0,87,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,7,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418041",2020-04-16 07:20:00,0,90,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,7,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418042",2020-04-16 07:21:00,0,93,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,6.9,0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418043",2020-04-16 07:22:00,0,96,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,6.9,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418044",2020-04-16 07:23:00,0,99,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,7.1,0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418045",2020-04-16 07:24:00,0,101,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,7.4,0.08631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418046",2020-04-16 07:25:00,0,106,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,7.7,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418047",2020-04-16 07:26:00,0,109,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,8,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418048",2020-04-16 07:27:00,0,111,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,8.3,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418049",2020-04-16 07:28:00,0,114,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,8.5,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418050",2020-04-16 07:29:00,0,118,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,8.6,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418051",2020-04-16 07:30:00,0,121,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,8.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418052",2020-04-16 07:31:00,0,124,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,8.4,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418053",2020-04-16 07:32:00,0,128,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,8.4,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418054",2020-04-16 07:33:00,0,131,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,8.3,0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418055",2020-04-16 07:34:00,0,134,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,8.4,0.10332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418056",2020-04-16 07:35:00,0,137,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,8.5,0.03402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418057",2020-04-16 07:36:00,0,141,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,8.8,-0.07812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418058",2020-04-16 07:37:00,0,146,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,9,-0.09261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418059",2020-04-16 07:38:00,0,148,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,9.1,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418060",2020-04-16 07:39:00,0,152,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,9.2,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418061",2020-04-16 07:40:00,0,156,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,9.3,-0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418062",2020-04-16 07:41:00,0,159,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,9.4,-0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418063",2020-04-16 07:42:00,0,161,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,9.5,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418064",2020-04-16 07:43:00,0,151,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,9.6,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418065",2020-04-16 07:44:00,0,127,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,9.7,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418066",2020-04-16 07:45:00,0,100,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,9.9,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418067",2020-04-16 07:46:00,0,155,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,9.9,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418068",2020-04-16 07:47:00,0,179,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,9.8,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418069",2020-04-16 07:48:00,0,178,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,9.7,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418070",2020-04-16 07:49:00,0,178,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,9.5,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418071",2020-04-16 07:50:00,0,181,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26,9.3,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418072",2020-04-16 07:51:00,0,188,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,9.2,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418073",2020-04-16 07:52:00,0,187,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,9.2,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418074",2020-04-16 07:53:00,0,189,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,9.2,-0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418075",2020-04-16 07:54:00,0,189,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,9.3,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418076",2020-04-16 07:55:00,0,191,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,9.4,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418077",2020-04-16 07:56:00,0,191,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,9.5,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418078",2020-04-16 07:57:00,0,200,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,9.5,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418079",2020-04-16 07:58:00,0,207,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,9.5,-0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418080",2020-04-16 07:59:00,0,215,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,9.5,-0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418081",2020-04-16 08:00:00,0,220,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,9.6,-0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418082",2020-04-16 08:01:00,0,222,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,9.8,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418083",2020-04-16 08:02:00,0,224,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,10,0.00378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418084",2020-04-16 08:03:00,0,228,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,10.3,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418085",2020-04-16 08:04:00,0,233,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,10.4,-0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418086",2020-04-16 08:05:00,0,237,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,10.5,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418087",2020-04-16 08:06:00,0,241,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,10.4,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418088",2020-04-16 08:07:00,0,243,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,10.5,-0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418089",2020-04-16 08:08:00,0,246,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,10.6,-0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418090",2020-04-16 08:09:00,0,250,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,10.7,-0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418091",2020-04-16 08:10:00,0,250,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24,26,26.5,10.8,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418092",2020-04-16 08:11:00,0,255,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,10.9,-0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418093",2020-04-16 08:12:00,0,262,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,10.8,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418094",2020-04-16 08:13:00,0,263,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,10.9,-0.53928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418095",2020-04-16 08:14:00,0,270,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,10.9,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418096",2020-04-16 08:15:00,0,272,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,11,-0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418097",2020-04-16 08:16:00,0,276,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,11,-0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418098",2020-04-16 08:17:00,0,281,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,10.9,-0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418099",2020-04-16 08:18:00,0,285,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,11,-0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418100",2020-04-16 08:19:00,0,288,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,11,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418101",2020-04-16 08:20:00,0,291,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,11.2,-0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418102",2020-04-16 08:21:00,0,294,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,11.2,-0.68355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418103",2020-04-16 08:22:00,0,296,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,11.2,-0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418104",2020-04-16 08:23:00,0,295,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,11.3,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418105",2020-04-16 08:24:00,0,292,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,11.3,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418106",2020-04-16 08:25:00,0,297,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,11.4,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418107",2020-04-16 08:26:00,0,303,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,11.4,-0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418108",2020-04-16 08:27:00,0,302,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,11.5,-0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418109",2020-04-16 08:28:00,0,304,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,11.5,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418110",2020-04-16 08:29:00,0,311,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,11.5,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418111",2020-04-16 08:30:00,0,318,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,11.5,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418112",2020-04-16 08:31:00,0,321,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27.5,24,26,26.5,11.5,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418113",2020-04-16 08:32:00,0,327,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27.5,24,26,26.5,11.6,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418114",2020-04-16 08:33:00,0,333,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27.5,24,26,26.5,11.6,-0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418115",2020-04-16 08:34:00,0,337,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27.5,24,26,26.5,11.6,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418116",2020-04-16 08:35:00,0,343,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27.5,24,26,26.5,11.7,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418117",2020-04-16 08:36:00,0,349,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27.5,24,26,26.5,11.6,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418118",2020-04-16 08:37:00,0,353,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27.5,24,26,26.5,11.7,-1.00989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418119",2020-04-16 08:38:00,0,360,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27.5,24,26,26.5,11.8,-1.04139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418120",2020-04-16 08:39:00,0,365,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27.5,24,26,26.5,11.8,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418121",2020-04-16 08:40:00,0,369,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27.5,24,26,26.5,11.8,-1.06659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418122",2020-04-16 08:41:00,0,373,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27.5,24,26,26.5,11.7,-1.06344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418123",2020-04-16 08:42:00,0,378,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27.5,24,26,26.5,12,-1.07289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418124",2020-04-16 08:43:00,0,383,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27.5,24,26,26.5,12.4,-1.07919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418125",2020-04-16 08:44:00,0,388,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27.5,24,26,26.5,13,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418126",2020-04-16 08:45:00,0,389,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27.5,24,26,26.5,13.3,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418127",2020-04-16 08:46:00,0,392,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27.5,24,26,26.5,13.3,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418128",2020-04-16 08:47:00,0,397,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27.5,24,26,26.5,13.7,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418129",2020-04-16 08:48:00,0,403,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,13.8,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418130",2020-04-16 08:49:00,0,405,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,13.8,-1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418131",2020-04-16 08:50:00,0,411,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,15,-1.24614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418132",2020-04-16 08:51:00,0,415,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,15.1,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418133",2020-04-16 08:52:00,0,423,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,15.9,-1.36836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418134",2020-04-16 08:53:00,0,427,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,15.1,-1.39167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418135",2020-04-16 08:54:00,0,430,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,14.6,-1.41183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418136",2020-04-16 08:55:00,0,435,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,14.9,-1.22346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418137",2020-04-16 08:56:00,0,441,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,13.9,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418138",2020-04-16 08:57:00,0,446,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,13.3,-1.23165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418139",2020-04-16 08:58:00,0,449,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,14.3,-1.36206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418140",2020-04-16 08:59:00,0,456,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,14,-1.39419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418141",2020-04-16 09:00:00,0,459,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,14.9,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418142",2020-04-16 09:01:00,0,468,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,15.9,-1.56303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418143",2020-04-16 09:02:00,0,472,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,16,-1.58949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418144",2020-04-16 09:03:00,0,478,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,15.2,-1.64556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418145",2020-04-16 09:04:00,0,486,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,15.5,-1.67013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418146",2020-04-16 09:05:00,0,490,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,15.1,-1.6758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418147",2020-04-16 09:06:00,0,409,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26,26.5,15.8,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418148",2020-04-16 09:07:00,0,488,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16,-1.54476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418149",2020-04-16 09:08:00,0,493,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,14.9,-1.54413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418150",2020-04-16 09:09:00,0,507,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,13.1,-1.56051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418151",2020-04-16 09:10:00,0,511,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,14.2,-1.58949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418152",2020-04-16 09:11:00,0,520,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,15.7,-1.64619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418153",2020-04-16 09:12:00,0,529,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.4,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418154",2020-04-16 09:13:00,0,534,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.9,-1.72872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418155",2020-04-16 09:14:00,0,541,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,17.3,-1.74195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418156",2020-04-16 09:15:00,0,551,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,15.6,-1.7577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418157",2020-04-16 09:16:00,0,552,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,15.6,-1.77723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418158",2020-04-16 09:17:00,0,561,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16,-1.80243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418159",2020-04-16 09:18:00,0,570,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.1,-1.5561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418160",2020-04-16 09:19:00,0,584,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16,-1.6191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418161",2020-04-16 09:20:00,0,594,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.3,-1.80999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418162",2020-04-16 09:21:00,0,603,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16,-1.91646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418163",2020-04-16 09:22:00,0,614,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.1,-2.19996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418164",2020-04-16 09:23:00,0,564,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,17.1,-1.65249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418165",2020-04-16 09:24:00,0,506,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.9,-1.48239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418166",2020-04-16 09:25:00,0,454,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.7,-1.61469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418167",2020-04-16 09:26:00,0,525,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.5,-1.98009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418168",2020-04-16 09:27:00,0,543,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.4,-2.11806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418169",2020-04-16 09:28:00,0,696,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,17.1,-2.50236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418170",2020-04-16 09:29:00,0,652,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,17.3,-2.28249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418171",2020-04-16 09:30:00,0,567,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.7,-1.74069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418172",2020-04-16 09:31:00,0,457,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,15.9,-1.51326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418173",2020-04-16 09:32:00,0,509,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,15.3,-1.61469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418174",2020-04-16 09:33:00,0,487,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,14,-1.55799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418175",2020-04-16 09:34:00,0,547,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,13.6,-1.75266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418176",2020-04-16 09:35:00,0,568,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,14.8,-1.95489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418177",2020-04-16 09:36:00,0,458,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,15.2,-1.79928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418178",2020-04-16 09:37:00,0,671,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,15.7,-2.4444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418179",2020-04-16 09:38:00,0,639,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.6,-2.3499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418180",2020-04-16 09:39:00,0,560,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,15.5,-1.99395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418181",2020-04-16 09:40:00,0,508,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,15.5,-1.58949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418182",2020-04-16 09:41:00,0,458,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.1,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418183",2020-04-16 09:42:00,0,433,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,14.9,-1.10439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418184",2020-04-16 09:43:00,0,569,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,14.1,-1.89693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418185",2020-04-16 09:44:00,0,510,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,14.4,-1.53657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418186",2020-04-16 09:45:00,0,500,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,15.3,-1.6569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418187",2020-04-16 09:46:00,0,557,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,15.4,-1.87299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418188",2020-04-16 09:47:00,0,504,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,14.2,-1.87299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418189",2020-04-16 09:48:00,0,525,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,13.6,-2.00403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418190",2020-04-16 09:49:00,0,560,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,13.3,-1.92276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418191",2020-04-16 09:50:00,0,576,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,14.9,-2.18736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418192",2020-04-16 09:51:00,0,589,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,14.4,-2.18169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418193",2020-04-16 09:52:00,0,541,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,14.1,-1.80306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418194",2020-04-16 09:53:00,0,481,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,15.5,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418195",2020-04-16 09:54:00,0,416,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.3,-1.44396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418196",2020-04-16 09:55:00,0,444,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.8,-1.51263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418197",2020-04-16 09:56:00,0,425,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,17.1,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418198",2020-04-16 09:57:00,0,624,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,17.5,-2.14137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418199",2020-04-16 09:58:00,0,463,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,17.8,-1.64304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418200",2020-04-16 09:59:00,0,485,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,18.2,-1.72053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418201",2020-04-16 10:00:00,0,573,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,18.1,-2.1672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418202",2020-04-16 10:01:00,0,589,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,18.2,-2.15208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418203",2020-04-16 10:02:00,0,635,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,18.3,-1.9719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418204",2020-04-16 10:03:00,0,635,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.3,-2.0034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418205",2020-04-16 10:04:00,0,712,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.3,-2.0097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418206",2020-04-16 10:05:00,0,671,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,17.2,-2.58993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418207",2020-04-16 10:06:00,0,761,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.9,-2.84949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418208",2020-04-16 10:07:00,0,748,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,16.9,-2.9547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418209",2020-04-16 10:08:00,0,739,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24,26.5,26.5,17.8,-2.80665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418210",2020-04-16 10:09:00,0,732,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,26.5,18.4,-2.71656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418211",2020-04-16 10:10:00,0,707,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,26.5,18.3,-2.62773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418212",2020-04-16 10:11:00,0,565,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,26.5,17.2,-2.3373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418213",2020-04-16 10:12:00,0,605,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,26.5,15.9,-2.18295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418214",2020-04-16 10:13:00,0,543,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,26.5,17.1,-2.10294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418215",2020-04-16 10:14:00,0,563,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,26.5,18.2,-2.2617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418216",2020-04-16 10:15:00,0,657,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,27,19.2,-2.5452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418217",2020-04-16 10:16:00,0,721,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,27,19.2,-2.7909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418218",2020-04-16 10:17:00,0,757,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,27,19.1,-2.87721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418219",2020-04-16 10:18:00,0,757,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,27,19.9,-2.70963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418220",2020-04-16 10:19:00,0,726,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,27,20.4,-2.51244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418221",2020-04-16 10:20:00,0,655,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,27,19.8,-2.3877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418222",2020-04-16 10:21:00,0,702,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,27,20.1,-2.65482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418223",2020-04-16 10:22:00,0,722,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,27,19,-2.40156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418224",2020-04-16 10:23:00,0,741,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,27,19.6,-2.37447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418225",2020-04-16 10:24:00,0,706,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,27,19.4,-2.31903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418226",2020-04-16 10:25:00,0,780,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,27,18.9,-2.6775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418227",2020-04-16 10:26:00,0,835,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,27,19.1,-3.07503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
