"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"418228",2020-04-16 10:27:00,0,879,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,27,17,-3.24513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418229",2020-04-16 10:28:00,0,877,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,27,15.9,-3.2508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418230",2020-04-16 10:29:00,0,888,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,24,26.5,27,17.7,-3.32136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418231",2020-04-16 10:30:00,0,882,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,26.5,27,18.6,-3.24576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418232",2020-04-16 10:31:00,0,820,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,26.5,27,18.9,-3.03723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418233",2020-04-16 10:32:00,0,792,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,26.5,27,19.4,-2.99943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418234",2020-04-16 10:33:00,0,849,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,26.5,27,19.9,-2.86839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418235",2020-04-16 10:34:00,0,891,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,26.5,27,20.5,-3.16134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418236",2020-04-16 10:35:00,0,877,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,26.5,27,21,-3.33081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418237",2020-04-16 10:36:00,0,885,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,26.5,27,20.9,-3.24576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418238",2020-04-16 10:37:00,0,832,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,26.5,27,20.3,-2.9295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418239",2020-04-16 10:38:00,0,904,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,26.5,27,21.3,-3.42909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418240",2020-04-16 10:39:00,0,919,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,26.5,27,21.6,-3.43224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418241",2020-04-16 10:40:00,0,951,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,26.5,27,21.9,-3.54753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418242",2020-04-16 10:41:00,0,964,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,21.4,-3.17709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418243",2020-04-16 10:42:00,0,906,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,19.4,-2.99691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418244",2020-04-16 10:43:00,0,913,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,17.4,-3.04983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418245",2020-04-16 10:44:00,0,962,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,17,-3.16575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418246",2020-04-16 10:45:00,0,954,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,17.2,-3.46437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418247",2020-04-16 10:46:00,0,933,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,17.1,-3.37176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418248",2020-04-16 10:47:00,0,948,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,18.9,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418249",2020-04-16 10:48:00,0,969,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,18.7,-3.50469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418250",2020-04-16 10:49:00,0,931,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,19,-3.4776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418251",2020-04-16 10:50:00,0,1000,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,18.2,-3.66912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418252",2020-04-16 10:51:00,0,1012,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,17.8,-3.87009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418253",2020-04-16 10:52:00,0,953,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,17.2,-3.1185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418254",2020-04-16 10:53:00,0,934,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,17.6,-3.23379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418255",2020-04-16 10:54:00,0,779,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,17.5,-2.74239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418256",2020-04-16 10:55:00,0,783,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,18,-2.70396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418257",2020-04-16 10:56:00,0,769,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,18.1,-2.58237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418258",2020-04-16 10:57:00,0,775,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,19.3,-3.29616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418259",2020-04-16 10:58:00,0,785,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,19.9,-2.73609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418260",2020-04-16 10:59:00,0,843,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,21.1,-3.51162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418261",2020-04-16 11:00:00,0,887,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,22.2,-2.94777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418262",2020-04-16 11:01:00,0,881,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,21.9,-2.79216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418263",2020-04-16 11:02:00,0,828,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,22,-2.59119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418264",2020-04-16 11:03:00,0,809,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,20.1,-2.77578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418265",2020-04-16 11:04:00,0,827,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,19,-2.97549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418266",2020-04-16 11:05:00,0,860,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,18.1,-3.0555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418267",2020-04-16 11:06:00,0,851,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,17.8,-3.08196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418268",2020-04-16 11:07:00,0,826,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,18.3,-3.08763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418269",2020-04-16 11:08:00,0,905,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,19.7,-3.32199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418270",2020-04-16 11:09:00,0,841,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,19.2,-3.15126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418271",2020-04-16 11:10:00,0,853,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,20.2,-3.22749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418272",2020-04-16 11:11:00,0,811,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,19.4,-2.89926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418273",2020-04-16 11:12:00,0,862,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,18.6,-3.22119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418274",2020-04-16 11:13:00,0,752,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,18,-2.75499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418275",2020-04-16 11:14:00,0,768,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,18.4,-2.75814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418276",2020-04-16 11:15:00,0,704,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,19,-2.35809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418277",2020-04-16 11:16:00,0,736,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,19.5,-2.89296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418278",2020-04-16 11:17:00,0,792,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,18.9,-2.63403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418279",2020-04-16 11:18:00,0,863,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,19.4,-2.87532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418280",2020-04-16 11:19:00,0,802,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,19.5,-2.35809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418281",2020-04-16 11:20:00,0,729,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,19.8,-2.31399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418282",2020-04-16 11:21:00,0,668,0,22,23,22,22,22,22,22,0,0,27,25,26.5,28,24,27,27,21.1,-2.23839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418283",2020-04-16 11:22:00,0,633,0,22,23,22,22,22,22,22,0,0,27,25,27,28,24,27,27,19.9,-2.54709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418284",2020-04-16 11:23:00,0,726,0,22,23,22,22,22,22,22,0,0,27,25,27,28,24,27,27,18.3,-2.60442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418285",2020-04-16 11:24:00,0,745,0,22,23,22,22,22,22,22,0,0,27,25,27,28,24,27,27,18.3,-2.65419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418286",2020-04-16 11:25:00,0,707,0,22,23,22,22,22,22,22,0,0,27,25,27,28,24,27,27,19.2,-2.80161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418287",2020-04-16 11:26:00,0,704,0,22,23,22,22,22,22,22,0,0,27,25,27,28,24,27,27,19.6,-2.53386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418288",2020-04-16 11:27:00,0,580,0,22,23,22,22,22,22,22,0,0,27,25,27,28,24,27,27,20.1,-2.24973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418289",2020-04-16 11:28:00,0,839,0,22,23,22,22,22,22,22,0,0,27,25,27,28,24,27,27,19.8,-3.16512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418290",2020-04-16 11:29:00,0,778,0,22,23,22,22,22,22,22,0,0,27,25,27,28,24,27,27,19.4,-2.72286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418291",2020-04-16 11:30:00,0,906,0,22,23,22,22,22,22,22,0,0,27,25,27,28,24,27,27,19.5,-3.31128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418292",2020-04-16 11:31:00,0,934,0,22,23,22,22,22,22,22,0,0,27,25,27,28,24,27,27,19.9,-3.5469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418293",2020-04-16 11:32:00,0,916,0,22,23,22,22,22,22,22,0,0,27,25,27,28,24,27,27,20.6,-3.3516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418294",2020-04-16 11:33:00,0,878,0,22,23,22,22,22,22,22,0,0,27,25,27,28,24,27,27,20.4,-2.87154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418295",2020-04-16 11:34:00,0,913,0,22,23,22,22,22,22,22,0,0,27,25,27,28,24,27,27,21.2,-3.07503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418296",2020-04-16 11:35:00,0,1082,0,22,23,22,22,22,22,22,0,0,27,25,27,28,24,27,27,21.4,-3.33333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418297",2020-04-16 11:36:00,0,1067,0,22,23,22,22,22,22,22,0,0,27,25,27,28,24,27,27,21.5,-3.49839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418298",2020-04-16 11:37:00,0,1012,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,20.5,-3.35286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418299",2020-04-16 11:38:00,0,997,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,20.7,-3.74283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418300",2020-04-16 11:39:00,0,1024,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,21.5,-3.8304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418301",2020-04-16 11:40:00,0,1068,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,20.9,-3.85686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418302",2020-04-16 11:41:00,0,1044,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,21.1,-3.8304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418303",2020-04-16 11:42:00,0,973,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,22.7,-3.34026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418304",2020-04-16 11:43:00,0,981,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,20.9,-3.51729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418305",2020-04-16 11:44:00,0,842,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,21.6,-3.16575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418306",2020-04-16 11:45:00,0,899,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,20,-3.23316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418307",2020-04-16 11:46:00,0,847,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,19.5,-3.51603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418308",2020-04-16 11:47:00,0,869,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,18.9,-3.25899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418309",2020-04-16 11:48:00,0,972,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,19.3,-3.89529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418310",2020-04-16 11:49:00,0,980,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,20.8,-3.6036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418311",2020-04-16 11:50:00,0,892,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,21.8,-2.49984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418312",2020-04-16 11:51:00,0,834,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,22.5,-2.33856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418313",2020-04-16 11:52:00,0,826,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,22.4,-2.64096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418314",2020-04-16 11:53:00,0,763,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,19.7,-2.59434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418315",2020-04-16 11:54:00,0,742,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,20.3,-2.64726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418316",2020-04-16 11:55:00,0,841,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,20.3,-2.94336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418317",2020-04-16 11:56:00,0,830,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,21,-3.13236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418318",2020-04-16 11:57:00,0,899,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,20.8,-3.28923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418319",2020-04-16 11:58:00,0,881,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,20.3,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418320",2020-04-16 11:59:00,0,965,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,21.3,-3.6288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418321",2020-04-16 12:00:00,0,1085,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,22,-4.1769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418322",2020-04-16 12:01:00,0,1128,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,21.8,-4.347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418323",2020-04-16 12:02:00,0,1179,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,21.9,-4.5297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418324",2020-04-16 12:03:00,0,1223,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,20.9,-4.69161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418325",2020-04-16 12:04:00,0,1232,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,21.5,-4.68153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418326",2020-04-16 12:05:00,0,1179,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,21.6,-4.21596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418327",2020-04-16 12:06:00,0,1003,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,21.3,-3.59289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418328",2020-04-16 12:07:00,0,883,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,20.6,-2.9043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418329",2020-04-16 12:08:00,0,873,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,21.5,-2.95659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418330",2020-04-16 12:09:00,0,841,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,22.2,-2.67246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418331",2020-04-16 12:10:00,0,775,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,20,-2.64915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418332",2020-04-16 12:11:00,0,823,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,21,-3.09708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418333",2020-04-16 12:12:00,0,888,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,21.3,-3.36609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418334",2020-04-16 12:13:00,0,955,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,21.6,-3.81906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418335",2020-04-16 12:14:00,0,1026,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,21.9,-4.0194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418336",2020-04-16 12:15:00,0,1114,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,22.1,-4.38039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418337",2020-04-16 12:16:00,0,1149,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,21.9,-4.45536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418338",2020-04-16 12:17:00,0,1081,0,22,23,22,22,22,22,22,0,0,27,25.5,27,28,24,27,27,20.7,-4.13469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418339",2020-04-16 12:18:00,0,1083,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27,21,-4.19139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418340",2020-04-16 12:19:00,0,1143,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27,20.4,-4.44843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418341",2020-04-16 12:20:00,0,1121,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,19.8,-4.28589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418342",2020-04-16 12:21:00,0,1035,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,19.3,-3.87639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418343",2020-04-16 12:22:00,0,1093,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,21.1,-3.88584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418344",2020-04-16 12:23:00,0,1140,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,22.1,-4.11768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418345",2020-04-16 12:24:00,0,1095,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,22.8,-3.99924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418346",2020-04-16 12:25:00,0,1076,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,21.1,-3.9249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418347",2020-04-16 12:26:00,0,1102,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,21.3,-4.32873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418348",2020-04-16 12:27:00,0,1070,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,21.5,-4.27203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418349",2020-04-16 12:28:00,0,1065,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,22.3,-4.17186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418350",2020-04-16 12:29:00,0,1092,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,23.2,-4.31865,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418351",2020-04-16 12:30:00,0,1124,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,23.8,-4.38102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418352",2020-04-16 12:31:00,0,1140,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,21,-4.48434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418353",2020-04-16 12:32:00,0,1157,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,20.7,-4.46796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418354",2020-04-16 12:33:00,0,1147,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,21.7,-4.46103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418355",2020-04-16 12:34:00,0,1140,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,21.9,-4.36086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418356",2020-04-16 12:35:00,0,1172,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,23.1,-4.46859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418357",2020-04-16 12:36:00,0,1184,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,23.5,-4.1328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418358",2020-04-16 12:37:00,0,1191,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,21.7,-4.13973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418359",2020-04-16 12:38:00,0,1194,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,20.4,-4.14792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418360",2020-04-16 12:39:00,0,1195,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,20.5,-4.19706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418361",2020-04-16 12:40:00,0,1134,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,19.7,-4.34637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418362",2020-04-16 12:41:00,0,1183,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,19.4,-4.21029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418363",2020-04-16 12:42:00,0,1102,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,19.1,-4.14099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418364",2020-04-16 12:43:00,0,1141,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,20.9,-4.25376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418365",2020-04-16 12:44:00,0,1141,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,22.3,-4.33566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418366",2020-04-16 12:45:00,0,1159,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,21.5,-4.39236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418367",2020-04-16 12:46:00,0,1217,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,21.9,-4.61601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418368",2020-04-16 12:47:00,0,1230,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,23.5,-4.66263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418369",2020-04-16 12:48:00,0,1230,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,23,-4.66389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418370",2020-04-16 12:49:00,0,1237,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27,27.5,22.3,-4.65003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418371",2020-04-16 12:50:00,0,1231,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,21.6,-4.33629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418372",2020-04-16 12:51:00,0,1230,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,21.2,-4.21659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418373",2020-04-16 12:52:00,0,1233,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,21.5,-4.28589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418374",2020-04-16 12:53:00,0,1233,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,21.5,-4.35834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418375",2020-04-16 12:54:00,0,1231,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,20.9,-4.43646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418376",2020-04-16 12:55:00,0,1223,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,21.7,-4.57884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418377",2020-04-16 12:56:00,0,1234,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.8,-4.61727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418378",2020-04-16 12:57:00,0,1220,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.6,-4.599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418379",2020-04-16 12:58:00,0,1229,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.2,-4.62042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418380",2020-04-16 12:59:00,0,1234,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.8,-4.63428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418381",2020-04-16 13:00:00,0,1238,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,21.7,-4.66137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418382",2020-04-16 13:01:00,0,1237,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.1,-4.69098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418383",2020-04-16 13:02:00,0,1238,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.6,-4.7061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418384",2020-04-16 13:03:00,0,1237,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.7,-4.70106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418385",2020-04-16 13:04:00,0,1242,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23,-4.35519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418386",2020-04-16 13:05:00,0,1234,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.7,-4.23234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418387",2020-04-16 13:06:00,0,1198,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.7,-4.16115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418388",2020-04-16 13:07:00,0,1224,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,21.9,-4.32747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418389",2020-04-16 13:08:00,0,1229,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.9,-4.4352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418390",2020-04-16 13:09:00,0,1227,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.2,-4.67586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418391",2020-04-16 13:10:00,0,1225,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.9,-4.71744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418392",2020-04-16 13:11:00,0,1223,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.1,-4.7124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418393",2020-04-16 13:12:00,0,1184,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.7,-4.37346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418394",2020-04-16 13:13:00,0,1156,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.3,-4.33692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418395",2020-04-16 13:14:00,0,1080,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.4,-3.99546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418396",2020-04-16 13:15:00,0,1060,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,21.9,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418397",2020-04-16 13:16:00,0,1214,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,20.9,-4.79241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418398",2020-04-16 13:17:00,0,1232,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,21.1,-3.92679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418399",2020-04-16 13:18:00,0,1222,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,21.9,-3.98286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418400",2020-04-16 13:19:00,0,1012,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.8,-3.4461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418401",2020-04-16 13:20:00,0,983,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.8,-3.74346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418402",2020-04-16 13:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24,-4.87809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418403",2020-04-16 13:22:00,0,1164,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.2,-4.8699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418404",2020-04-16 13:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.6,-5.11056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418405",2020-04-16 13:24:00,0,1194,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.4,-4.43079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418406",2020-04-16 13:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.4,-4.98456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418407",2020-04-16 13:26:00,0,1188,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.9,-4.536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418408",2020-04-16 13:27:00,0,1240,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.6,-4.83273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418409",2020-04-16 13:28:00,0,1235,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.8,-4.9014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418410",2020-04-16 13:29:00,0,1176,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.7,-4.28589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418411",2020-04-16 13:30:00,0,1221,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.9,-4.02129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418412",2020-04-16 13:31:00,0,1076,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.7,-3.86379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418413",2020-04-16 13:32:00,0,992,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.1,-4.03893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418414",2020-04-16 13:33:00,0,1031,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.4,-3.64581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418415",2020-04-16 13:34:00,0,1012,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.8,-4.10193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418416",2020-04-16 13:35:00,0,1077,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.3,-4.8699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418417",2020-04-16 13:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23,-4.85541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418418",2020-04-16 13:37:00,0,1181,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.8,-4.51584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418419",2020-04-16 13:38:00,0,1028,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.5,-4.11138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418420",2020-04-16 13:39:00,0,994,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.5,-4.00176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418421",2020-04-16 13:40:00,0,1105,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.1,-4.473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418422",2020-04-16 13:41:00,0,1122,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.6,-4.31046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418423",2020-04-16 13:42:00,0,1039,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.5,-4.12146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418424",2020-04-16 13:43:00,0,1126,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.1,-4.00806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418425",2020-04-16 13:44:00,0,1099,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.2,-3.94443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418426",2020-04-16 13:45:00,0,1063,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.1,-3.80961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418427",2020-04-16 13:46:00,0,981,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.1,-3.65589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418428",2020-04-16 13:47:00,0,1027,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.1,-4.14036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418429",2020-04-16 13:48:00,0,971,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.1,-3.96333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418430",2020-04-16 13:49:00,0,1079,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.9,-4.36086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418431",2020-04-16 13:50:00,0,1156,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.6,-4.6746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418432",2020-04-16 13:51:00,0,1205,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.8,-4.77666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418433",2020-04-16 13:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.7,-4.99653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418434",2020-04-16 13:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.5,-5.05449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418435",2020-04-16 13:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.8,-4.99149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418436",2020-04-16 13:55:00,0,1250,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.6,-4.49253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418437",2020-04-16 13:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.7,-4.47993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418438",2020-04-16 13:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.7,-4.54923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418439",2020-04-16 13:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.8,-4.58829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418440",2020-04-16 13:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.1,-4.90266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418441",2020-04-16 14:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.7,-4.92786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418442",2020-04-16 14:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.3,-4.79241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418443",2020-04-16 14:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.1,-4.87746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418444",2020-04-16 14:03:00,0,1237,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.8,-4.72626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418445",2020-04-16 14:04:00,0,1221,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.3,-4.80816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418446",2020-04-16 14:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.2,-4.88313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418447",2020-04-16 14:06:00,0,1246,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.6,-4.72626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418448",2020-04-16 14:07:00,0,1214,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.3,-4.28526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418449",2020-04-16 14:08:00,0,1188,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.4,-4.22982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418450",2020-04-16 14:09:00,0,1225,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.6,-4.32936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418451",2020-04-16 14:10:00,0,1227,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.6,-4.43583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418452",2020-04-16 14:11:00,0,1233,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.3,-4.75209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418453",2020-04-16 14:12:00,0,1232,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.3,-4.76406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418454",2020-04-16 14:13:00,0,1216,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.9,-4.70043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418455",2020-04-16 14:14:00,0,1161,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,21.7,-4.52277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418456",2020-04-16 14:15:00,0,1175,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.1,-4.57947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418457",2020-04-16 14:16:00,0,1216,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23,-4.63113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418458",2020-04-16 14:17:00,0,1239,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.8,-2.54205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418459",2020-04-16 14:18:00,0,1237,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.9,-4.76343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418460",2020-04-16 14:19:00,0,1233,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.7,-4.4856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418461",2020-04-16 14:20:00,0,1198,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.4,-4.2021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418462",2020-04-16 14:21:00,0,1191,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.4,-3.99609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418463",2020-04-16 14:22:00,0,1148,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,25.4,-3.82599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418464",2020-04-16 14:23:00,0,1030,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,25.4,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418465",2020-04-16 14:24:00,0,1209,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,25.5,-4.54356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418466",2020-04-16 14:25:00,0,1178,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.1,-4.42764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418467",2020-04-16 14:26:00,0,1058,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.1,-3.90726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418468",2020-04-16 14:27:00,0,1070,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,22.9,-4.26573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418469",2020-04-16 14:28:00,0,1169,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.7,-4.51773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418470",2020-04-16 14:29:00,0,1176,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.6,-4.47489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418471",2020-04-16 14:30:00,0,1186,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,25.5,-4.61916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418472",2020-04-16 14:31:00,0,1165,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,26.2,-4.24179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418473",2020-04-16 14:32:00,0,1137,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,26.2,-3.80268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418474",2020-04-16 14:33:00,0,1152,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,26.9,-3.97656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418475",2020-04-16 14:34:00,0,1049,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,26.8,-3.81339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418476",2020-04-16 14:35:00,0,1150,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,25.7,-4.10193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418477",2020-04-16 14:36:00,0,1123,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,25.6,-4.36653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418478",2020-04-16 14:37:00,0,1143,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,25.8,-4.31676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418479",2020-04-16 14:38:00,0,1124,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.1,-4.29723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418480",2020-04-16 14:39:00,0,1123,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.1,-4.26132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418481",2020-04-16 14:40:00,0,1133,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.6,-4.36779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418482",2020-04-16 14:41:00,0,1074,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.2,-4.08996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418483",2020-04-16 14:42:00,0,1093,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.3,-4.2147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418484",2020-04-16 14:43:00,0,1104,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.8,-4.25061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418485",2020-04-16 14:44:00,0,1076,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.3,-3.4839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418486",2020-04-16 14:45:00,0,939,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24,-3.01203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418487",2020-04-16 14:46:00,0,921,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.7,-3.17394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418488",2020-04-16 14:47:00,0,992,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,23.8,-3.49776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418489",2020-04-16 14:48:00,0,1056,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.3,-4.02003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418490",2020-04-16 14:49:00,0,1023,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,25.2,-4.0068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418491",2020-04-16 14:50:00,0,1067,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,25.5,-4.02696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418492",2020-04-16 14:51:00,0,1027,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,27.5,24.7,-3.8808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418493",2020-04-16 14:52:00,0,995,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,28,24.8,-3.70125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418494",2020-04-16 14:53:00,0,1003,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,28,25.4,-3.65526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418495",2020-04-16 14:54:00,0,987,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,28,26,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418496",2020-04-16 14:55:00,0,1030,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,28,26.9,-3.72519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418497",2020-04-16 14:56:00,0,1047,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,28,26.2,-3.59856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418498",2020-04-16 14:57:00,0,1052,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,28,24.4,-3.6162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418499",2020-04-16 14:58:00,0,1070,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,28,24.2,-3.71889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418500",2020-04-16 14:59:00,0,1044,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,28,24,-3.7359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418501",2020-04-16 15:00:00,0,1049,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,28,24,-4.02633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418502",2020-04-16 15:01:00,0,1056,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,28,24.7,-4.04649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418503",2020-04-16 15:02:00,0,1047,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28,24,27.5,28,24.5,-4.07043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418504",2020-04-16 15:03:00,0,1065,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28.5,24,27.5,28,24.4,-4.09185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418505",2020-04-16 15:04:00,0,1071,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28.5,24,27.5,28,24.6,-4.14666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418506",2020-04-16 15:05:00,0,1088,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28.5,24,27.5,28,23.3,-4.1769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418507",2020-04-16 15:06:00,0,1054,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28.5,24,27.5,28,24,-4.02129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418508",2020-04-16 15:07:00,0,1026,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28.5,24,27.5,28,23.5,-3.75354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418509",2020-04-16 15:08:00,0,991,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28.5,24,27.5,28,23.9,-3.44358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418510",2020-04-16 15:09:00,0,1003,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28.5,24.5,27.5,28,22.2,-3.45303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418511",2020-04-16 15:10:00,0,1009,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28.5,24.5,27.5,28,22.6,-3.49776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418512",2020-04-16 15:11:00,0,980,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28.5,24.5,27.5,28,23,-3.5973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418513",2020-04-16 15:12:00,0,1034,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28.5,24.5,27.5,28,22.6,-3.9942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418514",2020-04-16 15:13:00,0,1037,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28.5,24.5,27.5,28,23.6,-3.8997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418515",2020-04-16 15:14:00,0,1063,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28.5,24.5,27.5,28,23.5,-4.17564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418516",2020-04-16 15:15:00,0,1060,0,22,23,22,22,22,22,22,0,0,27,25.5,27.5,28.5,24.5,27.5,28,24.9,-4.13973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418517",2020-04-16 15:16:00,0,1016,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,25.3,-3.9123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418518",2020-04-16 15:17:00,0,953,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,25.6,-3.80016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418519",2020-04-16 15:18:00,0,1032,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,26.2,-4.02129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418520",2020-04-16 15:19:00,0,1068,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,24.7,-4.03389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418521",2020-04-16 15:20:00,0,1085,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,25.6,-3.75543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418522",2020-04-16 15:21:00,0,1094,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,25.8,-3.65589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418523",2020-04-16 15:22:00,0,1060,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,26,-3.58848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418524",2020-04-16 15:23:00,0,1048,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,26,-3.64329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418525",2020-04-16 15:24:00,0,1027,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,26,-3.85056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418526",2020-04-16 15:25:00,0,990,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,25.2,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418527",2020-04-16 15:26:00,0,962,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,25.6,-3.66156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418528",2020-04-16 15:27:00,0,1000,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,26.3,-3.77433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418529",2020-04-16 15:28:00,0,1012,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,25.8,-3.84363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418530",2020-04-16 15:29:00,0,1025,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,26.6,-3.85686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418531",2020-04-16 15:30:00,0,998,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,25.9,-3.72519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418532",2020-04-16 15:31:00,0,973,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,24.8,-3.62376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418533",2020-04-16 15:32:00,0,957,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,24.2,-3.2697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418534",2020-04-16 15:33:00,0,949,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,24.3,-3.24135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418535",2020-04-16 15:34:00,0,965,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,24.5,-3.18591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418536",2020-04-16 15:35:00,0,960,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,24.9,-3.32199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418537",2020-04-16 15:36:00,0,946,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,25.1,-3.59226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418538",2020-04-16 15:37:00,0,933,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,25.4,-3.54123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418539",2020-04-16 15:38:00,0,917,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,25.1,-3.44106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418540",2020-04-16 15:39:00,0,867,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,23.9,-3.13173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418541",2020-04-16 15:40:00,0,857,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,25.1,-3.27789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418542",2020-04-16 15:41:00,0,913,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,25.6,-3.43476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418543",2020-04-16 15:42:00,0,956,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,24,-3.56643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418544",2020-04-16 15:43:00,0,958,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,22.6,-3.71448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418545",2020-04-16 15:44:00,0,983,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,23.7,-3.60423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418546",2020-04-16 15:45:00,0,973,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,23.4,-3.28293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418547",2020-04-16 15:46:00,0,980,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,23.1,-3.36483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418548",2020-04-16 15:47:00,0,1012,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27.5,28.5,24.5,27.5,28,23.5,-3.47886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418549",2020-04-16 15:48:00,0,1023,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28,23.2,-3.59226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418550",2020-04-16 15:49:00,0,1060,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28,24.1,-4.00113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418551",2020-04-16 15:50:00,0,1052,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28,24.9,-4.00113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418552",2020-04-16 15:51:00,0,1062,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28,23.9,-4.03263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418553",2020-04-16 15:52:00,0,1061,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28,24.2,-4.01373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418554",2020-04-16 15:53:00,0,1082,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28,25.4,-4.08492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
