"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"418555",2020-04-16 15:54:00,0,1095,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28,26.2,-4.12209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418556",2020-04-16 15:55:00,0,1088,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28,26.7,-4.09626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418557",2020-04-16 15:56:00,0,1091,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28,27.3,-4.11516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418558",2020-04-16 15:57:00,0,1090,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28,26.5,-4.09059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418559",2020-04-16 15:58:00,0,1085,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28,26,-3.90222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418560",2020-04-16 15:59:00,0,1075,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28,24.7,-3.6477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418561",2020-04-16 16:00:00,0,1079,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,24.2,-3.29175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418562",2020-04-16 16:01:00,0,1067,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,23.9,-3.37743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418563",2020-04-16 16:02:00,0,1059,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,24.2,-3.4524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418564",2020-04-16 16:03:00,0,1057,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,24.2,-3.75228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418565",2020-04-16 16:04:00,0,1047,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,23.7,-3.69999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418566",2020-04-16 16:05:00,0,1017,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,22.2,-3.68109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418567",2020-04-16 16:06:00,0,1012,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,22,-3.61746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418568",2020-04-16 16:07:00,0,995,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,22.5,-3.46563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418569",2020-04-16 16:08:00,0,969,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,23.1,-3.34719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418570",2020-04-16 16:09:00,0,865,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,21.9,-3.23883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418571",2020-04-16 16:10:00,0,896,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,21.8,-3.22056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418572",2020-04-16 16:11:00,0,887,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,22.3,-3.09015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418573",2020-04-16 16:12:00,0,911,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,22.7,-3.25899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418574",2020-04-16 16:13:00,0,881,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,24.5,-2.69766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418575",2020-04-16 16:14:00,0,872,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,24.6,-2.69262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418576",2020-04-16 16:15:00,0,867,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,24.3,-2.71026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418577",2020-04-16 16:16:00,0,863,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,24.1,-2.7657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418578",2020-04-16 16:17:00,0,854,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,23.2,-2.93895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418579",2020-04-16 16:18:00,0,853,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,22.9,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418580",2020-04-16 16:19:00,0,860,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,22.1,-3.0807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418581",2020-04-16 16:20:00,0,874,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,21.9,-3.0429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418582",2020-04-16 16:21:00,0,864,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,21.8,-3.03723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418583",2020-04-16 16:22:00,0,843,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,22.3,-2.98809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418584",2020-04-16 16:23:00,0,802,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,22.5,-2.82366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418585",2020-04-16 16:24:00,0,786,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,23.4,-2.85516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418586",2020-04-16 16:25:00,0,764,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,24.5,-2.74176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418587",2020-04-16 16:26:00,0,739,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,25.3,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418588",2020-04-16 16:27:00,0,701,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,25,-2.05443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418589",2020-04-16 16:28:00,0,701,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,22.9,-2.03553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418590",2020-04-16 16:29:00,0,671,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,21.8,-1.95615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418591",2020-04-16 16:30:00,0,686,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,21.6,-2.06451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418592",2020-04-16 16:31:00,0,668,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,21.7,-2.331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418593",2020-04-16 16:32:00,0,650,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,22.5,-2.31336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418594",2020-04-16 16:33:00,0,671,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,22.1,-2.35116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418595",2020-04-16 16:34:00,0,714,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,22.5,-2.58363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418596",2020-04-16 16:35:00,0,728,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,22.8,-2.58993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418597",2020-04-16 16:36:00,0,717,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,23.1,-2.57796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418598",2020-04-16 16:37:00,0,712,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,22.6,-2.54016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418599",2020-04-16 16:38:00,0,744,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,22.4,-2.67813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418600",2020-04-16 16:39:00,0,763,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,28.5,22.2,-2.76885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418601",2020-04-16 16:40:00,0,790,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,29,22.2,-2.88729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418602",2020-04-16 16:41:00,0,801,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,29,22.3,-2.66616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418603",2020-04-16 16:42:00,0,813,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,29,22.5,-2.50173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418604",2020-04-16 16:43:00,0,815,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,29,21.9,-2.65986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418605",2020-04-16 16:44:00,0,808,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,29,22.2,-2.62458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418606",2020-04-16 16:45:00,0,810,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,24.5,27.5,29,22.6,-2.62206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418607",2020-04-16 16:46:00,0,803,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,24.5,27.5,29,23,-2.79279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418608",2020-04-16 16:47:00,0,756,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,24.5,27.5,29,23,-2.53323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418609",2020-04-16 16:48:00,0,725,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,24.5,28,29,22.9,-2.65797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418610",2020-04-16 16:49:00,0,757,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,24.5,28,29,22.9,-2.74743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418611",2020-04-16 16:50:00,0,710,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,24.5,28,29,23,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418612",2020-04-16 16:51:00,0,723,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,24.5,28,29,22.6,-2.47779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418613",2020-04-16 16:52:00,0,745,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,22.5,-2.67813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418614",2020-04-16 16:53:00,0,667,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,22.1,-2.49669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418615",2020-04-16 16:54:00,0,750,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,22.5,-2.60946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418616",2020-04-16 16:55:00,0,717,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,21.8,-2.58363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418617",2020-04-16 16:56:00,0,723,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,21.7,-2.3814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418618",2020-04-16 16:57:00,0,685,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,21.8,-2.04246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418619",2020-04-16 16:58:00,0,710,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,22.5,-2.13003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418620",2020-04-16 16:59:00,0,699,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,22.8,-2.1735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418621",2020-04-16 17:00:00,0,713,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,23.6,-2.25225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418622",2020-04-16 17:01:00,0,736,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,22.1,-2.54457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418623",2020-04-16 17:02:00,0,590,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,22,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418624",2020-04-16 17:03:00,0,621,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,21.8,-1.99521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418625",2020-04-16 17:04:00,0,593,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,22.5,-1.92465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418626",2020-04-16 17:05:00,0,625,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,23.1,-2.10294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418627",2020-04-16 17:06:00,0,612,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,22.9,-2.14578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418628",2020-04-16 17:07:00,0,648,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,22,-2.23461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418629",2020-04-16 17:08:00,0,627,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,21.8,-2.10231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418630",2020-04-16 17:09:00,0,620,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,21.7,-2.05317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418631",2020-04-16 17:10:00,0,610,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,22.3,-1.98135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418632",2020-04-16 17:11:00,0,586,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,22.4,-1.76652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418633",2020-04-16 17:12:00,0,564,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,22.3,-1.45782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418634",2020-04-16 17:13:00,0,560,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,22.5,-1.38726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418635",2020-04-16 17:14:00,0,530,0,22,23,22,22,22,22,22,0,0,27.5,26,28,29,25,28,29,21.9,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418636",2020-04-16 17:15:00,0,477,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,29,22.4,-1.19133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418637",2020-04-16 17:16:00,0,451,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,29,23.3,-1.34379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418638",2020-04-16 17:17:00,0,477,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,29,23.4,-1.40994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418639",2020-04-16 17:18:00,0,515,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,29,24.2,-1.64493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418640",2020-04-16 17:19:00,0,565,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,29,24.3,-1.77156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418641",2020-04-16 17:20:00,0,557,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,29.5,24,-1.76463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418642",2020-04-16 17:21:00,0,597,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,29.5,24,-1.92339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418643",2020-04-16 17:22:00,0,633,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,29.5,22.9,-2.08278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418644",2020-04-16 17:23:00,0,635,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,29.5,22,-2.05506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418645",2020-04-16 17:24:00,0,600,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,29.5,22.4,-1.9404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418646",2020-04-16 17:25:00,0,592,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,29.5,23,-1.90323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418647",2020-04-16 17:26:00,0,591,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,29.5,23.9,-1.70478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418648",2020-04-16 17:27:00,0,538,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,29.5,24.2,-1.29843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418649",2020-04-16 17:28:00,0,554,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,29.5,24.8,-1.30536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418650",2020-04-16 17:29:00,0,546,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,29.5,23.8,-1.31796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418651",2020-04-16 17:30:00,0,558,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,29.5,23.1,-1.38159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418652",2020-04-16 17:31:00,0,562,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28,29.5,23.6,-1.6947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418653",2020-04-16 17:32:00,0,562,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28,29.5,21.9,-1.7136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418654",2020-04-16 17:33:00,0,562,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28,29.5,21.6,-1.56996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418655",2020-04-16 17:34:00,0,562,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28,29.5,21.7,-1.68336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418656",2020-04-16 17:35:00,0,592,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28,29.5,22,-1.76463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418657",2020-04-16 17:36:00,0,623,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28,29.5,22.9,-2.00466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418658",2020-04-16 17:37:00,0,616,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28,29.5,23,-1.953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418659",2020-04-16 17:38:00,0,521,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28,29.5,22.8,-1.67706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418660",2020-04-16 17:39:00,0,576,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28,29.5,22.4,-1.80243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418661",2020-04-16 17:40:00,0,594,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28,29.5,22.1,-1.84653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418662",2020-04-16 17:41:00,0,566,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28,29.5,22.5,-1.80936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418663",2020-04-16 17:42:00,0,579,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28,29.5,23.2,-1.81503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418664",2020-04-16 17:43:00,0,581,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28,29.5,22.3,-1.4301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418665",2020-04-16 17:44:00,0,578,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28,29.5,21.8,-1.39923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418666",2020-04-16 17:45:00,0,570,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28,29.5,21.9,-1.39419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418667",2020-04-16 17:46:00,0,562,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28.5,29.5,21.7,-1.42506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418668",2020-04-16 17:47:00,0,557,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28.5,30,21.7,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418669",2020-04-16 17:48:00,0,548,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28.5,30,22.4,-1.68966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418670",2020-04-16 17:49:00,0,544,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28.5,30,22.3,-1.67076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418671",2020-04-16 17:50:00,0,540,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28.5,30,21.6,-1.6569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418672",2020-04-16 17:51:00,0,532,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28.5,30,22.2,-1.61973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418673",2020-04-16 17:52:00,0,530,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28.5,30,21.6,-1.6002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418674",2020-04-16 17:53:00,0,518,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25,28.5,30,22.6,-1.55043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418675",2020-04-16 17:54:00,0,514,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28.5,30,23.3,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418676",2020-04-16 17:55:00,0,506,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28.5,30,23.2,-1.50633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418677",2020-04-16 17:56:00,0,501,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28.5,30,21.8,-1.48617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418678",2020-04-16 17:57:00,0,496,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28.5,30,21.6,-1.45782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418679",2020-04-16 17:58:00,0,473,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28.5,30,22.3,-1.02249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418680",2020-04-16 17:59:00,0,459,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28.5,30,22.5,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418681",2020-04-16 18:00:00,0,456,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28.5,30,22.5,-1.01619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418682",2020-04-16 18:01:00,0,406,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28.5,30,22.3,-1.03635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418683",2020-04-16 18:02:00,0,239,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28.5,30,22.6,-1.11825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418684",2020-04-16 18:03:00,0,120,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28.5,30,23.1,-1.30095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418685",2020-04-16 18:04:00,0,115,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28.5,30,22.7,-1.28205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418686",2020-04-16 18:05:00,0,113,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28.5,30,22.8,-1.25055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418687",2020-04-16 18:06:00,0,112,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28.5,30,21.9,-1.23669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418688",2020-04-16 18:07:00,0,111,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28.5,30,22,-1.21086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418689",2020-04-16 18:08:00,0,109,0,22,23,22,22,22,22,22,0,0,28,26.5,28.5,29.5,25.5,28.5,30,22.2,-1.20015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418690",2020-04-16 18:09:00,0,107,0,22,23,22,22,22,22,22,0,0,28,26.5,28.5,29.5,25.5,28.5,30,21.8,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418691",2020-04-16 18:10:00,0,105,0,22,23,22,22,22,22,22,0,0,28,26.5,28.5,29.5,25.5,28.5,30,22,-1.14282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418692",2020-04-16 18:11:00,0,105,0,22,23,22,22,22,22,22,0,0,28,26.5,28.5,29.5,25.5,28.5,30,22.3,-1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418693",2020-04-16 18:12:00,0,105,0,22,23,22,22,22,22,22,0,0,28,26.5,28.5,29.5,25.5,28.5,30,23,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418694",2020-04-16 18:13:00,0,105,0,22,23,22,22,22,22,22,0,0,28,26.5,28.5,29.5,25.5,28.5,30,22.8,-1.07163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418695",2020-04-16 18:14:00,0,103,0,22,23,22,22,22,22,22,0,0,28,26.5,28.5,29.5,25.5,28.5,30.5,22.3,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418696",2020-04-16 18:15:00,0,104,0,22,23,22,22,22,22,22,0,0,28,26.5,28.5,29.5,25.5,28.5,30.5,22.2,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418697",2020-04-16 18:16:00,0,104,0,22,23,22,22,22,22,22,0,0,28,26.5,28.5,29.5,25.5,28.5,30.5,22.5,-0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418698",2020-04-16 18:17:00,0,103,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28.5,29.5,25.5,28.5,30.5,22.5,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418699",2020-04-16 18:18:00,0,101,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28.5,29.5,25.5,28.5,30.5,22.3,-0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418700",2020-04-16 18:19:00,0,102,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28.5,29.5,25.5,28.5,30.5,22.3,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418701",2020-04-16 18:20:00,0,103,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28.5,29.5,25.5,28.5,30.5,22.3,-0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418702",2020-04-16 18:21:00,0,103,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28.5,29.5,25.5,28.5,30.5,22.2,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418703",2020-04-16 18:22:00,0,170,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28.5,29.5,25.5,29,30.5,22.2,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418704",2020-04-16 18:23:00,0,311,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28.5,29.5,25.5,29,30.5,22.1,-0.85995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418705",2020-04-16 18:24:00,0,356,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28.5,29.5,25.5,29,30.5,22,-0.83979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418706",2020-04-16 18:25:00,0,350,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28.5,29.5,25.5,29,30.5,21.9,-0.81459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418707",2020-04-16 18:26:00,0,345,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28.5,29.5,25.5,29,30.5,21.9,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418708",2020-04-16 18:27:00,0,341,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28.5,29.5,25.5,29,30.5,21.9,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418709",2020-04-16 18:28:00,0,336,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28.5,29.5,25.5,29,30.5,21.9,-0.74529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418710",2020-04-16 18:29:00,0,328,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28.5,29.5,25.5,29,30.5,21.9,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418711",2020-04-16 18:30:00,0,324,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28.5,29.5,25.5,29,30.5,21.8,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418712",2020-04-16 18:31:00,0,315,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28.5,29.5,25.5,29,30.5,21.8,-0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418713",2020-04-16 18:32:00,0,313,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28.5,29.5,25.5,29,30.5,21.8,-0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418714",2020-04-16 18:33:00,0,309,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28.5,29.5,25.5,29,30.5,21.8,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418715",2020-04-16 18:34:00,0,304,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,30.5,21.9,-0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418716",2020-04-16 18:35:00,0,296,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,30.5,21.9,-0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418717",2020-04-16 18:36:00,0,288,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,30.5,22.1,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418718",2020-04-16 18:37:00,0,256,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,30.5,22.6,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418719",2020-04-16 18:38:00,0,257,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,30.5,22.9,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418720",2020-04-16 18:39:00,0,243,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,30.5,23.2,-0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418721",2020-04-16 18:40:00,0,246,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,30.5,23.2,-0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418722",2020-04-16 18:41:00,0,241,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,30.5,23.1,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418723",2020-04-16 18:42:00,0,233,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,30.5,22.8,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418724",2020-04-16 18:43:00,0,229,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,30.5,22.7,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418725",2020-04-16 18:44:00,0,253,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,30.5,22.6,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418726",2020-04-16 18:45:00,0,258,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,30.5,22.5,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418727",2020-04-16 18:46:00,0,253,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,30.5,22.4,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418728",2020-04-16 18:47:00,0,248,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,30.5,22.5,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418729",2020-04-16 18:48:00,0,242,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,30.5,22.4,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418730",2020-04-16 18:49:00,0,238,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,30.5,22.3,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418731",2020-04-16 18:50:00,0,234,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,31,22.3,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418732",2020-04-16 18:51:00,0,229,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,31,22.2,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418733",2020-04-16 18:52:00,0,225,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,31,22.2,-0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418734",2020-04-16 18:53:00,0,222,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,31,22.2,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418735",2020-04-16 18:54:00,0,218,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,31,22.1,-0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418736",2020-04-16 18:55:00,0,214,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,31,22,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418737",2020-04-16 18:56:00,0,209,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,25.5,29,31,22,-0.24885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418738",2020-04-16 18:57:00,0,202,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,29,31,21.9,-0.22428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418739",2020-04-16 18:58:00,0,201,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,29,31,22,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418740",2020-04-16 18:59:00,0,197,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,29,31,22,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418741",2020-04-16 19:00:00,0,194,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,29,31,22,-0.18459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418742",2020-04-16 19:01:00,0,194,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,29,31,22,-0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418743",2020-04-16 19:02:00,0,192,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,29,31,22,-0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418744",2020-04-16 19:03:00,0,188,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,29,31,22,0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418745",2020-04-16 19:04:00,0,185,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,29,31,22,0.24759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418746",2020-04-16 19:05:00,0,181,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,29,31,22,0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418747",2020-04-16 19:06:00,0,176,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,29,31,22,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418748",2020-04-16 19:07:00,0,176,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,29,31,22,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418749",2020-04-16 19:08:00,0,171,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,29,31,22,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418750",2020-04-16 19:09:00,0,163,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,29,31,22,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418751",2020-04-16 19:10:00,0,144,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,31,21.9,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418752",2020-04-16 19:11:00,0,143,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,31,21.8,-0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418753",2020-04-16 19:12:00,0,155,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,31,21.8,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418754",2020-04-16 19:13:00,0,153,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,31,21.8,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418755",2020-04-16 19:14:00,0,125,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,31,21.7,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418756",2020-04-16 19:15:00,0,122,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29.5,31,21.6,0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418757",2020-04-16 19:16:00,0,110,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29.5,31,21.6,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418758",2020-04-16 19:17:00,0,85,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29.5,31,21.5,0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418759",2020-04-16 19:18:00,0,96,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29.5,31,21.4,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418760",2020-04-16 19:19:00,0,108,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29.5,31,21.4,0.22932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418761",2020-04-16 19:20:00,0,108,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29.5,31,21.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418762",2020-04-16 19:21:00,0,102,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,21.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418763",2020-04-16 19:22:00,0,99,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,21.4,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418764",2020-04-16 19:23:00,0,100,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,21.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418765",2020-04-16 19:24:00,0,92,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,21.5,0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418766",2020-04-16 19:25:00,0,94,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,21.5,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418767",2020-04-16 19:26:00,0,90,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,21.5,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418768",2020-04-16 19:27:00,0,88,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,21.4,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418769",2020-04-16 19:28:00,0,84,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,21.3,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418770",2020-04-16 19:29:00,0,80,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,21.2,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418771",2020-04-16 19:30:00,0,68,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,21.1,0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418772",2020-04-16 19:31:00,0,56,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.9,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418773",2020-04-16 19:32:00,0,50,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.8,0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418774",2020-04-16 19:33:00,0,48,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.7,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418775",2020-04-16 19:34:00,0,48,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.6,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418776",2020-04-16 19:35:00,0,48,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.5,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418777",2020-04-16 19:36:00,0,48,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.5,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418778",2020-04-16 19:37:00,0,46,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.5,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418779",2020-04-16 19:38:00,0,46,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.4,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418780",2020-04-16 19:39:00,0,45,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.4,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418781",2020-04-16 19:40:00,0,44,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.4,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418782",2020-04-16 19:41:00,0,45,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418783",2020-04-16 19:42:00,0,42,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418784",2020-04-16 19:43:00,0,41,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.4,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418785",2020-04-16 19:44:00,0,40,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418786",2020-04-16 19:45:00,0,39,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418787",2020-04-16 19:46:00,0,39,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418788",2020-04-16 19:47:00,0,39,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418789",2020-04-16 19:48:00,0,37,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.2,0.33012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418790",2020-04-16 19:49:00,0,38,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.2,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418791",2020-04-16 19:50:00,0,38,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29.5,31,20.2,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418792",2020-04-16 19:51:00,0,36,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,31,20.1,0.33705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418793",2020-04-16 19:52:00,0,35,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,31,20.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418794",2020-04-16 19:53:00,0,33,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,20.1,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418795",2020-04-16 19:54:00,0,32,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,20,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418796",2020-04-16 19:55:00,0,29,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,20,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418797",2020-04-16 19:56:00,0,29,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.9,0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418798",2020-04-16 19:57:00,0,29,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.9,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418799",2020-04-16 19:58:00,0,27,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.8,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418800",2020-04-16 19:59:00,0,26,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.8,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418801",2020-04-16 20:00:00,0,25,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.8,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418802",2020-04-16 20:01:00,0,24,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.8,0.41202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418803",2020-04-16 20:02:00,0,24,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.7,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418804",2020-04-16 20:03:00,0,23,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.7,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418805",2020-04-16 20:04:00,0,23,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418806",2020-04-16 20:05:00,0,23,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418807",2020-04-16 20:06:00,0,20,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418808",2020-04-16 20:07:00,0,18,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418809",2020-04-16 20:08:00,0,18,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418810",2020-04-16 20:09:00,0,16,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418811",2020-04-16 20:10:00,0,16,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.4,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418812",2020-04-16 20:11:00,0,16,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.3,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418813",2020-04-16 20:12:00,0,15,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.3,0.84861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418814",2020-04-16 20:13:00,0,15,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.2,0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418815",2020-04-16 20:14:00,0,14,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418816",2020-04-16 20:15:00,0,14,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418817",2020-04-16 20:16:00,0,12,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.2,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418818",2020-04-16 20:17:00,0,12,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418819",2020-04-16 20:18:00,0,12,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.3,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418820",2020-04-16 20:19:00,0,10,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418821",2020-04-16 20:20:00,0,10,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418822",2020-04-16 20:21:00,0,9,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,19,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418823",2020-04-16 20:22:00,0,9,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,18.8,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418824",2020-04-16 20:23:00,0,8,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,18.8,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418825",2020-04-16 20:24:00,0,8,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,18.7,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418826",2020-04-16 20:25:00,0,8,0,22,23,22,22,22,22,22,0,0,29,27,29,29.5,26,29,30.5,18.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418827",2020-04-16 20:26:00,0,8,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30.5,18.8,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418828",2020-04-16 20:27:00,0,7,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30.5,18.9,0.87948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418829",2020-04-16 20:28:00,0,7,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,19,0.86121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418830",2020-04-16 20:29:00,0,6,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,19,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418831",2020-04-16 20:30:00,0,8,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,19,0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418832",2020-04-16 20:31:00,0,8,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,18.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418833",2020-04-16 20:32:00,0,9,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,18.6,0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418834",2020-04-16 20:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,18.6,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418835",2020-04-16 20:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,18.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418836",2020-04-16 20:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,18.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418837",2020-04-16 20:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,18.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418838",2020-04-16 20:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,18.5,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418839",2020-04-16 20:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,18.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418840",2020-04-16 20:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,18.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418841",2020-04-16 20:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,18.4,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418842",2020-04-16 20:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,18.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418843",2020-04-16 20:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,18.4,0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418844",2020-04-16 20:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,18.4,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418845",2020-04-16 20:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,18.4,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418846",2020-04-16 20:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,18.2,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418847",2020-04-16 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.9,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418848",2020-04-16 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.8,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418849",2020-04-16 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.9,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418850",2020-04-16 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.8,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418851",2020-04-16 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418852",2020-04-16 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418853",2020-04-16 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418854",2020-04-16 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.8,0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418855",2020-04-16 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418856",2020-04-16 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418857",2020-04-16 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418858",2020-04-16 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.6,0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418859",2020-04-16 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.6,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418860",2020-04-16 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418861",2020-04-16 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.6,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418862",2020-04-16 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418863",2020-04-16 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.5,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418864",2020-04-16 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.4,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418865",2020-04-16 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.4,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418866",2020-04-16 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.2,0.81585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418867",2020-04-16 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.3,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418868",2020-04-16 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,17.1,0.63189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418869",2020-04-16 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.9,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418870",2020-04-16 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.9,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418871",2020-04-16 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418872",2020-04-16 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418873",2020-04-16 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418874",2020-04-16 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418875",2020-04-16 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418876",2020-04-16 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418877",2020-04-16 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.3,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418878",2020-04-16 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.4,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418879",2020-04-16 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.2,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418880",2020-04-16 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.2,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418881",2020-04-16 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.1,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418882",2020-04-16 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418883",2020-04-16 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418884",2020-04-16 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.1,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418885",2020-04-16 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.3,0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
