"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"418886",2020-04-16 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.3,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418887",2020-04-16 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.3,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418888",2020-04-16 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418889",2020-04-16 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.3,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418890",2020-04-16 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418891",2020-04-16 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418892",2020-04-16 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418893",2020-04-16 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418894",2020-04-16 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,15.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418895",2020-04-16 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,15.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418896",2020-04-16 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,16,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418897",2020-04-16 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,15.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418898",2020-04-16 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,15.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418899",2020-04-16 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,15.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418900",2020-04-16 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,15.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418901",2020-04-16 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,15.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418902",2020-04-16 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,15.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418903",2020-04-16 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,15.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418904",2020-04-16 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,15.6,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418905",2020-04-16 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,15.7,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418906",2020-04-16 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,15.7,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418907",2020-04-16 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,15.6,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418908",2020-04-16 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,15.6,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418909",2020-04-16 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,30,15.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418910",2020-04-16 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,15.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418911",2020-04-16 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,15.4,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418912",2020-04-16 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,15.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418913",2020-04-16 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,15.2,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418914",2020-04-16 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,15.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418915",2020-04-16 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,15.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418916",2020-04-16 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,15.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418917",2020-04-16 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,15.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418918",2020-04-16 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,15.1,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418919",2020-04-16 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,15,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418920",2020-04-16 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.8,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418921",2020-04-16 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418922",2020-04-16 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418923",2020-04-16 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418924",2020-04-16 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418925",2020-04-16 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418926",2020-04-16 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.5,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418927",2020-04-16 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.4,0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418928",2020-04-16 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.4,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418929",2020-04-16 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.4,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418930",2020-04-16 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418931",2020-04-16 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418932",2020-04-16 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.2,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418933",2020-04-16 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418934",2020-04-16 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418935",2020-04-16 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418936",2020-04-16 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.5,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418937",2020-04-16 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418938",2020-04-16 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418939",2020-04-16 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418940",2020-04-16 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418941",2020-04-16 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.5,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418942",2020-04-16 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418943",2020-04-16 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418944",2020-04-16 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418945",2020-04-16 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.3,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418946",2020-04-16 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418947",2020-04-16 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418948",2020-04-16 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,29.5,14.3,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418949",2020-04-16 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,14.3,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418950",2020-04-16 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,14.3,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418951",2020-04-16 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,14.3,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418952",2020-04-16 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,14.2,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418953",2020-04-16 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,14.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418954",2020-04-16 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,14.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418955",2020-04-16 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,14.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418956",2020-04-16 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,14.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418957",2020-04-16 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,14.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418958",2020-04-16 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,14,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418959",2020-04-16 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,14,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418960",2020-04-16 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.8,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418961",2020-04-16 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418962",2020-04-16 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418963",2020-04-16 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418964",2020-04-16 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.7,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418965",2020-04-16 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418966",2020-04-16 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418967",2020-04-16 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418968",2020-04-16 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418969",2020-04-16 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.9,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418970",2020-04-16 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.9,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418971",2020-04-16 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,14,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418972",2020-04-16 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,14,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418973",2020-04-16 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,14.1,0.65898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418974",2020-04-16 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,14.1,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418975",2020-04-16 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.9,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418976",2020-04-16 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418977",2020-04-16 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418978",2020-04-16 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418979",2020-04-16 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418980",2020-04-16 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418981",2020-04-16 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.4,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418982",2020-04-16 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418983",2020-04-16 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.3,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418984",2020-04-16 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418985",2020-04-16 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418986",2020-04-16 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.2,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418987",2020-04-16 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418988",2020-04-16 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418989",2020-04-16 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418990",2020-04-16 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418991",2020-04-16 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418992",2020-04-16 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418993",2020-04-16 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418994",2020-04-16 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.4,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418995",2020-04-16 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.4,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418996",2020-04-16 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.3,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418997",2020-04-16 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.2,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418998",2020-04-16 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.2,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"418999",2020-04-16 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419000",2020-04-16 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.2,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419001",2020-04-16 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419002",2020-04-16 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419003",2020-04-16 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419004",2020-04-16 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419005",2020-04-16 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.1,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419006",2020-04-16 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419007",2020-04-16 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419008",2020-04-16 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419009",2020-04-16 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.2,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419010",2020-04-16 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419011",2020-04-16 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.1,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419012",2020-04-16 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419013",2020-04-16 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419014",2020-04-16 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,13,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419015",2020-04-16 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,12.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419016",2020-04-16 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,12.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419017",2020-04-16 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,28.5,29.5,12.8,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419018",2020-04-16 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.8,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419019",2020-04-16 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.8,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419020",2020-04-16 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.7,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419021",2020-04-16 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419022",2020-04-16 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419023",2020-04-16 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.8,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419024",2020-04-16 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.9,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419025",2020-04-16 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419026",2020-04-16 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,13,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419027",2020-04-16 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,13,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419028",2020-04-16 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,13,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419029",2020-04-16 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419030",2020-04-16 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419031",2020-04-16 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,13,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419032",2020-04-16 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,13.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419033",2020-04-16 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,13.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419034",2020-04-16 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419035",2020-04-16 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419036",2020-04-16 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419037",2020-04-16 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.8,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419038",2020-04-16 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419039",2020-04-16 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419040",2020-04-16 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.7,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419041",2020-04-17 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419042",2020-04-17 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419043",2020-04-17 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.8,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419044",2020-04-17 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.9,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419045",2020-04-17 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.9,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419046",2020-04-17 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.8,0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419047",2020-04-17 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.8,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419048",2020-04-17 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.8,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419049",2020-04-17 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419050",2020-04-17 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.9,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419051",2020-04-17 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.8,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419052",2020-04-17 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.9,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419053",2020-04-17 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,12.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419054",2020-04-17 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,13,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419055",2020-04-17 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29,26,28.5,29,13.1,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419056",2020-04-17 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,13.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419057",2020-04-17 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,13.2,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419058",2020-04-17 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,13.2,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419059",2020-04-17 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,13.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419060",2020-04-17 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,13.1,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419061",2020-04-17 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,13,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419062",2020-04-17 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419063",2020-04-17 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.7,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419064",2020-04-17 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419065",2020-04-17 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419066",2020-04-17 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.4,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419067",2020-04-17 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.5,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419068",2020-04-17 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.4,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419069",2020-04-17 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.4,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419070",2020-04-17 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.5,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419071",2020-04-17 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419072",2020-04-17 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.5,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419073",2020-04-17 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419074",2020-04-17 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419075",2020-04-17 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419076",2020-04-17 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419077",2020-04-17 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.3,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419078",2020-04-17 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419079",2020-04-17 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419080",2020-04-17 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.2,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419081",2020-04-17 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419082",2020-04-17 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.2,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419083",2020-04-17 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.2,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419084",2020-04-17 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.3,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419085",2020-04-17 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419086",2020-04-17 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.4,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419087",2020-04-17 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419088",2020-04-17 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.4,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419089",2020-04-17 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419090",2020-04-17 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419091",2020-04-17 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.4,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419092",2020-04-17 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.6,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419093",2020-04-17 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.4,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419094",2020-04-17 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.4,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419095",2020-04-17 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.3,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419096",2020-04-17 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419097",2020-04-17 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419098",2020-04-17 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419099",2020-04-17 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419100",2020-04-17 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419101",2020-04-17 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.2,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419102",2020-04-17 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12.1,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419103",2020-04-17 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419104",2020-04-17 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419105",2020-04-17 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,12,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419106",2020-04-17 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419107",2020-04-17 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419108",2020-04-17 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419109",2020-04-17 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.9,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419110",2020-04-17 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419111",2020-04-17 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419112",2020-04-17 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419113",2020-04-17 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419114",2020-04-17 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419115",2020-04-17 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419116",2020-04-17 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419117",2020-04-17 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.7,0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419118",2020-04-17 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.8,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419119",2020-04-17 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.8,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419120",2020-04-17 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.8,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419121",2020-04-17 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419122",2020-04-17 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29,11.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419123",2020-04-17 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28.5,29,11.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419124",2020-04-17 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28.5,29,11.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419125",2020-04-17 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28.5,29,11.6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419126",2020-04-17 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28.5,29,11.8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419127",2020-04-17 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28.5,29,11.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419128",2020-04-17 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29,11.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419129",2020-04-17 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29,11.6,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419130",2020-04-17 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,29,11.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419131",2020-04-17 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,29,11.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419132",2020-04-17 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,29,11.7,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419133",2020-04-17 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,29,11.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419134",2020-04-17 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,29,11.6,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419135",2020-04-17 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,29,11.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419136",2020-04-17 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,29,11.4,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419137",2020-04-17 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,29,11.3,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419138",2020-04-17 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,29,11.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419139",2020-04-17 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.3,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419140",2020-04-17 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419141",2020-04-17 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.3,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419142",2020-04-17 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419143",2020-04-17 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.4,0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419144",2020-04-17 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.4,0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419145",2020-04-17 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.4,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419146",2020-04-17 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419147",2020-04-17 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.3,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419148",2020-04-17 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419149",2020-04-17 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419150",2020-04-17 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419151",2020-04-17 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419152",2020-04-17 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419153",2020-04-17 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419154",2020-04-17 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419155",2020-04-17 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.1,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419156",2020-04-17 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419157",2020-04-17 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419158",2020-04-17 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419159",2020-04-17 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419160",2020-04-17 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419161",2020-04-17 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419162",2020-04-17 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419163",2020-04-17 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.1,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419164",2020-04-17 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419165",2020-04-17 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419166",2020-04-17 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419167",2020-04-17 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.1,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419168",2020-04-17 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419169",2020-04-17 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419170",2020-04-17 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419171",2020-04-17 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419172",2020-04-17 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.1,0.51975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419173",2020-04-17 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419174",2020-04-17 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419175",2020-04-17 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419176",2020-04-17 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419177",2020-04-17 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419178",2020-04-17 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419179",2020-04-17 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419180",2020-04-17 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419181",2020-04-17 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419182",2020-04-17 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419183",2020-04-17 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419184",2020-04-17 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419185",2020-04-17 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419186",2020-04-17 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419187",2020-04-17 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419188",2020-04-17 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419189",2020-04-17 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.1,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419190",2020-04-17 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419191",2020-04-17 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28,28.5,11.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419192",2020-04-17 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419193",2020-04-17 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419194",2020-04-17 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419195",2020-04-17 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419196",2020-04-17 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419197",2020-04-17 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419198",2020-04-17 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.60795,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419199",2020-04-17 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419200",2020-04-17 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419201",2020-04-17 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419202",2020-04-17 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419203",2020-04-17 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419204",2020-04-17 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419205",2020-04-17 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419206",2020-04-17 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.1,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419207",2020-04-17 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.1,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419208",2020-04-17 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.1,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419209",2020-04-17 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419210",2020-04-17 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419211",2020-04-17 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.1,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419212",2020-04-17 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419213",2020-04-17 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419214",2020-04-17 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.1,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419215",2020-04-17 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419216",2020-04-17 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419217",2020-04-17 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419218",2020-04-17 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419219",2020-04-17 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419220",2020-04-17 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419221",2020-04-17 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419222",2020-04-17 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419223",2020-04-17 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
