"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"419224",2020-04-17 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419225",2020-04-17 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419226",2020-04-17 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.1,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419227",2020-04-17 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419228",2020-04-17 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419229",2020-04-17 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419230",2020-04-17 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419231",2020-04-17 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419232",2020-04-17 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419233",2020-04-17 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419234",2020-04-17 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419235",2020-04-17 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419236",2020-04-17 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419237",2020-04-17 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419238",2020-04-17 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419239",2020-04-17 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419240",2020-04-17 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419241",2020-04-17 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,26,28,28.5,11.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419242",2020-04-17 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,25.5,28,28.5,11.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419243",2020-04-17 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,25.5,28,28.5,11.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419244",2020-04-17 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,28.5,25.5,28,28.5,11.3,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419245",2020-04-17 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28.5,11.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419246",2020-04-17 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28.5,11.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419247",2020-04-17 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28.5,11.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419248",2020-04-17 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28.5,11,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419249",2020-04-17 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28.5,11.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419250",2020-04-17 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28.5,11.1,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419251",2020-04-17 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28.5,10.9,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419252",2020-04-17 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28.5,10.8,0.58905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419253",2020-04-17 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28.5,10.8,0.57078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419254",2020-04-17 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28.5,10.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419255",2020-04-17 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28.5,10.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419256",2020-04-17 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28.5,10.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419257",2020-04-17 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28.5,10.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419258",2020-04-17 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28.5,10.8,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419259",2020-04-17 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,10.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419260",2020-04-17 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,10.9,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419261",2020-04-17 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,10.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419262",2020-04-17 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419263",2020-04-17 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419264",2020-04-17 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419265",2020-04-17 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.2,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419266",2020-04-17 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419267",2020-04-17 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.4,0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419268",2020-04-17 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.3,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419269",2020-04-17 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.4,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419270",2020-04-17 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419271",2020-04-17 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419272",2020-04-17 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419273",2020-04-17 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419274",2020-04-17 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419275",2020-04-17 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419276",2020-04-17 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.1,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419277",2020-04-17 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419278",2020-04-17 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.1,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419279",2020-04-17 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.1,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419280",2020-04-17 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.2,0.59598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419281",2020-04-17 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.2,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419282",2020-04-17 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419283",2020-04-17 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419284",2020-04-17 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419285",2020-04-17 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419286",2020-04-17 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.1,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419287",2020-04-17 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419288",2020-04-17 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419289",2020-04-17 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,11,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419290",2020-04-17 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,10.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419291",2020-04-17 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,10.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419292",2020-04-17 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,10.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419293",2020-04-17 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,10.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419294",2020-04-17 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,10.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419295",2020-04-17 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,10.5,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419296",2020-04-17 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,10.5,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419297",2020-04-17 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,10.5,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419298",2020-04-17 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,10.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419299",2020-04-17 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,10.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419300",2020-04-17 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,10.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419301",2020-04-17 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,25.5,28,28,10.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419302",2020-04-17 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,10.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419303",2020-04-17 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,10.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419304",2020-04-17 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,10.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419305",2020-04-17 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,10.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419306",2020-04-17 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,10.5,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419307",2020-04-17 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,10.5,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419308",2020-04-17 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,10.6,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419309",2020-04-17 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,10.6,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419310",2020-04-17 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,10.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419311",2020-04-17 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,10.5,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419312",2020-04-17 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,10.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419313",2020-04-17 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,10.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419314",2020-04-17 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,10.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419315",2020-04-17 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,28,10.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419316",2020-04-17 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419317",2020-04-17 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419318",2020-04-17 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419319",2020-04-17 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419320",2020-04-17 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419321",2020-04-17 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419322",2020-04-17 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.4,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419323",2020-04-17 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.4,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419324",2020-04-17 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419325",2020-04-17 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419326",2020-04-17 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419327",2020-04-17 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419328",2020-04-17 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419329",2020-04-17 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419330",2020-04-17 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419331",2020-04-17 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419332",2020-04-17 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419333",2020-04-17 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.1,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419334",2020-04-17 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419335",2020-04-17 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419336",2020-04-17 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419337",2020-04-17 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,9.9,0.56385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419338",2020-04-17 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,9.9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419339",2020-04-17 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,9.9,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419340",2020-04-17 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,9.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419341",2020-04-17 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,9.9,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419342",2020-04-17 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.1,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419343",2020-04-17 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,27.5,28,10.1,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419344",2020-04-17 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419345",2020-04-17 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419346",2020-04-17 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419347",2020-04-17 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419348",2020-04-17 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.1,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419349",2020-04-17 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419350",2020-04-17 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.3,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419351",2020-04-17 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419352",2020-04-17 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419353",2020-04-17 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419354",2020-04-17 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419355",2020-04-17 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419356",2020-04-17 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.3,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419357",2020-04-17 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419358",2020-04-17 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419359",2020-04-17 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419360",2020-04-17 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419361",2020-04-17 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419362",2020-04-17 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419363",2020-04-17 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.9,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419364",2020-04-17 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.7,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419365",2020-04-17 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.6,0.74592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419366",2020-04-17 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.7,0.72009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419367",2020-04-17 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.8,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419368",2020-04-17 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419369",2020-04-17 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419370",2020-04-17 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.9,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419371",2020-04-17 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419372",2020-04-17 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.8,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419373",2020-04-17 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.7,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419374",2020-04-17 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.7,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419375",2020-04-17 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419376",2020-04-17 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419377",2020-04-17 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.6,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419378",2020-04-17 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419379",2020-04-17 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419380",2020-04-17 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419381",2020-04-17 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419382",2020-04-17 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.3,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419383",2020-04-17 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419384",2020-04-17 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419385",2020-04-17 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419386",2020-04-17 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419387",2020-04-17 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419388",2020-04-17 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419389",2020-04-17 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419390",2020-04-17 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419391",2020-04-17 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.4,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419392",2020-04-17 05:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419393",2020-04-17 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419394",2020-04-17 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.6,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419395",2020-04-17 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.7,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419396",2020-04-17 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,9.7,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419397",2020-04-17 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,28,9.6,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419398",2020-04-17 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,28,9.6,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419399",2020-04-17 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,28,9.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419400",2020-04-17 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,28,9.4,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419401",2020-04-17 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,28,9.5,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419402",2020-04-17 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,28,9.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419403",2020-04-17 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419404",2020-04-17 06:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419405",2020-04-17 06:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,8.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419406",2020-04-17 06:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419407",2020-04-17 06:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.1,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419408",2020-04-17 06:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419409",2020-04-17 06:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.3,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419410",2020-04-17 06:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419411",2020-04-17 06:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.1,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419412",2020-04-17 06:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.3,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419413",2020-04-17 06:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.4,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419414",2020-04-17 06:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.4,0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419415",2020-04-17 06:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.4,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419416",2020-04-17 06:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.5,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419417",2020-04-17 06:16:00,0,11,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.3,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419418",2020-04-17 06:17:00,0,9,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.4,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419419",2020-04-17 06:18:00,0,9,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419420",2020-04-17 06:19:00,0,8,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.4,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419421",2020-04-17 06:20:00,0,6,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419422",2020-04-17 06:21:00,0,6,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419423",2020-04-17 06:22:00,0,8,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419424",2020-04-17 06:23:00,0,8,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.4,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419425",2020-04-17 06:24:00,0,9,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.4,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419426",2020-04-17 06:25:00,0,9,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,27.5,9.4,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419427",2020-04-17 06:26:00,0,10,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.4,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419428",2020-04-17 06:27:00,0,10,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.4,0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419429",2020-04-17 06:28:00,0,10,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.3,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419430",2020-04-17 06:29:00,0,10,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.1,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419431",2020-04-17 06:30:00,0,11,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.1,0.40698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419432",2020-04-17 06:31:00,0,11,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.2,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419433",2020-04-17 06:32:00,0,11,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.2,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419434",2020-04-17 06:33:00,0,13,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.1,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419435",2020-04-17 06:34:00,0,14,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419436",2020-04-17 06:35:00,0,13,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.1,0.41832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419437",2020-04-17 06:36:00,0,14,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.1,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419438",2020-04-17 06:37:00,0,16,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.1,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419439",2020-04-17 06:38:00,0,16,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419440",2020-04-17 06:39:00,0,16,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.1,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419441",2020-04-17 06:40:00,0,16,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.1,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419442",2020-04-17 06:41:00,0,16,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419443",2020-04-17 06:42:00,0,16,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419444",2020-04-17 06:43:00,0,17,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419445",2020-04-17 06:44:00,0,18,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.9,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419446",2020-04-17 06:45:00,0,19,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.9,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419447",2020-04-17 06:46:00,0,19,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.8,0.40005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419448",2020-04-17 06:47:00,0,19,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.8,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419449",2020-04-17 06:48:00,0,21,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.7,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419450",2020-04-17 06:49:00,0,22,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.7,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419451",2020-04-17 06:50:00,0,22,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.7,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419452",2020-04-17 06:51:00,0,23,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.7,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419453",2020-04-17 06:52:00,0,23,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.7,0.37548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419454",2020-04-17 06:53:00,0,24,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.7,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419455",2020-04-17 06:54:00,0,26,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.7,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419456",2020-04-17 06:55:00,0,27,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.7,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419457",2020-04-17 06:56:00,0,31,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.8,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419458",2020-04-17 06:57:00,0,35,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.8,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419459",2020-04-17 06:58:00,0,35,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419460",2020-04-17 06:59:00,0,35,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419461",2020-04-17 07:00:00,0,37,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419462",2020-04-17 07:01:00,0,40,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,8.9,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419463",2020-04-17 07:02:00,0,45,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419464",2020-04-17 07:03:00,0,46,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.1,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419465",2020-04-17 07:04:00,0,48,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419466",2020-04-17 07:05:00,0,50,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.3,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419467",2020-04-17 07:06:00,0,52,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.4,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419468",2020-04-17 07:07:00,0,54,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.5,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419469",2020-04-17 07:08:00,0,57,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.6,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419470",2020-04-17 07:09:00,0,59,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.7,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419471",2020-04-17 07:10:00,0,61,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.8,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419472",2020-04-17 07:11:00,0,63,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.9,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419473",2020-04-17 07:12:00,0,64,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,10,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419474",2020-04-17 07:13:00,0,65,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,10,0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419475",2020-04-17 07:14:00,0,70,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,10.2,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419476",2020-04-17 07:15:00,0,73,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,10.3,0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419477",2020-04-17 07:16:00,0,75,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,10.5,0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419478",2020-04-17 07:17:00,0,79,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,10.5,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419479",2020-04-17 07:18:00,0,80,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,10.7,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419480",2020-04-17 07:19:00,0,82,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,10.8,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419481",2020-04-17 07:20:00,0,85,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,10.9,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419482",2020-04-17 07:21:00,0,87,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,10.9,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419483",2020-04-17 07:22:00,0,91,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,11.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419484",2020-04-17 07:23:00,0,94,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,11.2,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419485",2020-04-17 07:24:00,0,96,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,11.3,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419486",2020-04-17 07:25:00,0,99,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,11.5,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419487",2020-04-17 07:26:00,0,102,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,11.8,0.07182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419488",2020-04-17 07:27:00,0,103,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,11.9,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419489",2020-04-17 07:28:00,0,108,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,12.1,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419490",2020-04-17 07:29:00,0,110,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,12.2,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419491",2020-04-17 07:30:00,0,112,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,12.3,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419492",2020-04-17 07:31:00,0,116,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,12.4,0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419493",2020-04-17 07:32:00,0,119,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,12.5,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419494",2020-04-17 07:33:00,0,120,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,12.6,-0.02709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419495",2020-04-17 07:34:00,0,123,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,12.8,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419496",2020-04-17 07:35:00,0,126,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,12.9,-0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419497",2020-04-17 07:36:00,0,128,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,13.1,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419498",2020-04-17 07:37:00,0,130,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,13.2,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419499",2020-04-17 07:38:00,0,133,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,13.2,-0.09072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419500",2020-04-17 07:39:00,0,135,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,13.2,-0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419501",2020-04-17 07:40:00,0,140,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,13.2,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419502",2020-04-17 07:41:00,0,143,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,13.2,-0.10521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419503",2020-04-17 07:42:00,0,145,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,13.1,-0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419504",2020-04-17 07:43:00,0,148,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,13.1,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419505",2020-04-17 07:44:00,0,152,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,13.2,-0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419506",2020-04-17 07:45:00,0,155,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,13.3,-0.15939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419507",2020-04-17 07:46:00,0,159,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,13.4,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419508",2020-04-17 07:47:00,0,163,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,13.4,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419509",2020-04-17 07:48:00,0,167,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,13.4,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419510",2020-04-17 07:49:00,0,169,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,13.4,0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419511",2020-04-17 07:50:00,0,171,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,13.3,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419512",2020-04-17 07:51:00,0,175,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,13.1,-0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419513",2020-04-17 07:52:00,0,177,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,13.1,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419514",2020-04-17 07:53:00,0,183,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,27.5,13.1,-0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419515",2020-04-17 07:54:00,0,188,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,27.5,13.1,-0.21609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419516",2020-04-17 07:55:00,0,181,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,27.5,13.2,-0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419517",2020-04-17 07:56:00,0,183,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,27.5,13.2,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419518",2020-04-17 07:57:00,0,196,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25.5,27.5,27.5,13.2,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419519",2020-04-17 07:58:00,0,201,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25.5,27.5,27.5,13.3,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419520",2020-04-17 07:59:00,0,206,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25.5,27.5,27.5,13.3,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419521",2020-04-17 08:00:00,0,209,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25.5,27.5,27.5,13.2,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419522",2020-04-17 08:01:00,0,214,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25.5,27.5,27.5,13.3,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419523",2020-04-17 08:02:00,0,217,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,27.5,13.3,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419524",2020-04-17 08:03:00,0,222,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,27.5,13.6,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419525",2020-04-17 08:04:00,0,224,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,27.5,13.7,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419526",2020-04-17 08:05:00,0,228,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,27.5,13.9,-0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419527",2020-04-17 08:06:00,0,232,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,27.5,14.1,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419528",2020-04-17 08:07:00,0,233,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,27.5,14.1,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419529",2020-04-17 08:08:00,0,239,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,27.5,14.1,-0.41139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419530",2020-04-17 08:09:00,0,241,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,27.5,14.1,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419531",2020-04-17 08:10:00,0,244,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,27.5,14.1,-0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419532",2020-04-17 08:11:00,0,248,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,27.5,14.1,-0.12159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419533",2020-04-17 08:12:00,0,215,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,28,14,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419534",2020-04-17 08:13:00,0,225,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,28,14.1,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419535",2020-04-17 08:14:00,0,243,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,28,14,-0.16821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419536",2020-04-17 08:15:00,0,232,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,28,14.1,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419537",2020-04-17 08:16:00,0,242,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,28,14.2,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419538",2020-04-17 08:17:00,0,245,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,28,14.1,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419539",2020-04-17 08:18:00,0,245,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,28,14.2,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419540",2020-04-17 08:19:00,0,250,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,28,14.2,-0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419541",2020-04-17 08:20:00,0,257,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,14.2,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419542",2020-04-17 08:21:00,0,273,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,14.3,-0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419543",2020-04-17 08:22:00,0,278,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,14.3,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419544",2020-04-17 08:23:00,0,290,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,14.3,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419545",2020-04-17 08:24:00,0,297,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,14.4,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419546",2020-04-17 08:25:00,0,300,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,14.6,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419547",2020-04-17 08:26:00,0,305,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,14.7,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419548",2020-04-17 08:27:00,0,309,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,14.7,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419549",2020-04-17 08:28:00,0,313,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,14.7,-0.75222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419550",2020-04-17 08:29:00,0,317,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,14.8,-0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419551",2020-04-17 08:30:00,0,321,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,14.9,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419552",2020-04-17 08:31:00,0,325,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,15.1,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419553",2020-04-17 08:32:00,0,330,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,15.2,-0.80829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
