"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"419554",2020-04-17 08:33:00,0,334,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,15.4,-0.82908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419555",2020-04-17 08:34:00,0,337,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,15.5,-0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419556",2020-04-17 08:35:00,0,341,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,15.6,-0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419557",2020-04-17 08:36:00,0,346,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,15.7,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419558",2020-04-17 08:37:00,0,350,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,15.8,-0.70812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419559",2020-04-17 08:38:00,0,353,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,15.9,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419560",2020-04-17 08:39:00,0,357,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,15.9,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419561",2020-04-17 08:40:00,0,362,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,16.5,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419562",2020-04-17 08:41:00,0,367,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,16.7,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419563",2020-04-17 08:42:00,0,370,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,16.9,-1.03509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419564",2020-04-17 08:43:00,0,373,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,16.8,-1.05273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419565",2020-04-17 08:44:00,0,378,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,16.8,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419566",2020-04-17 08:45:00,0,382,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,16.9,-1.09116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419567",2020-04-17 08:46:00,0,385,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,17,-1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419568",2020-04-17 08:47:00,0,390,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,17.4,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419569",2020-04-17 08:48:00,0,394,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,17.6,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419570",2020-04-17 08:49:00,0,400,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,17.9,-1.06029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419571",2020-04-17 08:50:00,0,403,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,18.6,-1.22976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419572",2020-04-17 08:51:00,0,408,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,18.5,-1.28079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419573",2020-04-17 08:52:00,0,412,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,18.5,-1.30851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419574",2020-04-17 08:53:00,0,416,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27.5,28,18.7,-1.32489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419575",2020-04-17 08:54:00,0,419,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,18.8,-1.34946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419576",2020-04-17 08:55:00,0,424,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,18.7,-1.28205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419577",2020-04-17 08:56:00,0,429,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,18.3,-1.04769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419578",2020-04-17 08:57:00,0,432,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,18.2,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419579",2020-04-17 08:58:00,0,435,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,18,-1.11132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419580",2020-04-17 08:59:00,0,439,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,17.7,-1.26189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419581",2020-04-17 09:00:00,0,445,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,17.4,-1.46916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419582",2020-04-17 09:01:00,0,447,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,18.3,-1.50003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419583",2020-04-17 09:02:00,0,452,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,17,-1.50066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419584",2020-04-17 09:03:00,0,457,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,16.5,-1.50633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419585",2020-04-17 09:04:00,0,461,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,16,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419586",2020-04-17 09:05:00,0,465,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,16.5,-1.54476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419587",2020-04-17 09:06:00,0,468,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,17.1,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419588",2020-04-17 09:07:00,0,474,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,18.1,-1.53594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419589",2020-04-17 09:08:00,0,475,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,18.5,-1.51137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419590",2020-04-17 09:09:00,0,482,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,19.1,-1.50129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419591",2020-04-17 09:10:00,0,488,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,18.5,-1.51452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419592",2020-04-17 09:11:00,0,491,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,19.3,-1.5309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419593",2020-04-17 09:12:00,0,495,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,19.9,-1.54161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419594",2020-04-17 09:13:00,0,499,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,19.4,-1.56366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419595",2020-04-17 09:14:00,0,504,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,19,-1.57878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419596",2020-04-17 09:15:00,0,509,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,19.3,-1.44459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419597",2020-04-17 09:16:00,0,514,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,19.1,-1.27323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419598",2020-04-17 09:17:00,0,516,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27.5,28,18.4,-1.2663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419599",2020-04-17 09:18:00,0,520,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27.5,28,19.1,-1.32048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419600",2020-04-17 09:19:00,0,525,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27.5,28,17.2,-1.41813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419601",2020-04-17 09:20:00,0,530,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27.5,28,16.3,-1.79109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419602",2020-04-17 09:21:00,0,531,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27.5,28,15.6,-1.81629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419603",2020-04-17 09:22:00,0,537,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27.5,28,16.7,-1.83393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419604",2020-04-17 09:23:00,0,542,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,17.8,-1.84779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419605",2020-04-17 09:24:00,0,548,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,18.9,-1.87551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419606",2020-04-17 09:25:00,0,551,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,19.4,-1.85409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419607",2020-04-17 09:26:00,0,556,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,19.7,-1.8774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419608",2020-04-17 09:27:00,0,559,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,19.3,-1.89126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419609",2020-04-17 09:28:00,0,563,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,19.4,-1.91709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419610",2020-04-17 09:29:00,0,566,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,17.9,-1.93284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419611",2020-04-17 09:30:00,0,572,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,17.4,-1.94733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419612",2020-04-17 09:31:00,0,574,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,16.3,-1.96056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419613",2020-04-17 09:32:00,0,578,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,16.3,-1.97505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419614",2020-04-17 09:33:00,0,583,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,15.8,-2.01096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419615",2020-04-17 09:34:00,0,587,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,15.9,-2.02986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419616",2020-04-17 09:35:00,0,592,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,16.1,-1.85976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419617",2020-04-17 09:36:00,0,596,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,17.3,-1.74573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419618",2020-04-17 09:37:00,0,599,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,16.9,-1.80369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419619",2020-04-17 09:38:00,0,606,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,17.2,-1.94103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419620",2020-04-17 09:39:00,0,609,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,16.7,-2.02986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419621",2020-04-17 09:40:00,0,610,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,18.1,-2.19933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419622",2020-04-17 09:41:00,0,616,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,18.7,-2.22453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419623",2020-04-17 09:42:00,0,621,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,16.8,-2.23776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419624",2020-04-17 09:43:00,0,623,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,17,-2.25666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419625",2020-04-17 09:44:00,0,627,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,17.1,-2.27556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419626",2020-04-17 09:45:00,0,631,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,18.7,-2.29383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419627",2020-04-17 09:46:00,0,634,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,17.9,-2.30076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419628",2020-04-17 09:47:00,0,638,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28,18.5,-2.32533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419629",2020-04-17 09:48:00,0,642,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,18,-2.33919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419630",2020-04-17 09:49:00,0,647,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,18.8,-2.35179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419631",2020-04-17 09:50:00,0,653,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,19.2,-2.37132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419632",2020-04-17 09:51:00,0,657,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,20.6,-2.38959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419633",2020-04-17 09:52:00,0,661,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,20.7,-2.41416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419634",2020-04-17 09:53:00,0,665,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,19.2,-2.42298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419635",2020-04-17 09:54:00,0,669,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,18.8,-2.08593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419636",2020-04-17 09:55:00,0,673,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,18.5,-2.10861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419637",2020-04-17 09:56:00,0,676,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,19.9,-2.1357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419638",2020-04-17 09:57:00,0,682,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,18.8,-2.26422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419639",2020-04-17 09:58:00,0,685,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,18.4,-2.46519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419640",2020-04-17 09:59:00,0,689,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,19.8,-2.47716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419641",2020-04-17 10:00:00,0,694,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,20.5,-2.60316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419642",2020-04-17 10:01:00,0,699,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,20.9,-2.60316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419643",2020-04-17 10:02:00,0,703,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,20.8,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419644",2020-04-17 10:03:00,0,706,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,21.6,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419645",2020-04-17 10:04:00,0,711,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,22.3,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419646",2020-04-17 10:05:00,0,714,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,22.9,-2.66049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419647",2020-04-17 10:06:00,0,720,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,22.4,-2.67561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419648",2020-04-17 10:07:00,0,723,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,22.9,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419649",2020-04-17 10:08:00,0,726,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,23.3,-2.69136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419650",2020-04-17 10:09:00,0,729,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,23.3,-2.69136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419651",2020-04-17 10:10:00,0,734,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,23.4,-2.64663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419652",2020-04-17 10:11:00,0,739,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,22.3,-2.38329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419653",2020-04-17 10:12:00,0,741,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,21.1,-2.39148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419654",2020-04-17 10:13:00,0,746,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,21.3,-2.42613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419655",2020-04-17 10:14:00,0,749,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,21.8,-2.54646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419656",2020-04-17 10:15:00,0,755,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,21.1,-2.74113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419657",2020-04-17 10:16:00,0,759,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,21.4,-2.74113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419658",2020-04-17 10:17:00,0,761,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,19.6,-2.74113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419659",2020-04-17 10:18:00,0,769,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,21.1,-2.76003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419660",2020-04-17 10:19:00,0,771,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,21.9,-2.79405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419661",2020-04-17 10:20:00,0,774,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,21,-2.81673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419662",2020-04-17 10:21:00,0,777,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,22.6,-2.84823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419663",2020-04-17 10:22:00,0,783,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,22.6,-2.85012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419664",2020-04-17 10:23:00,0,787,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,22.1,-2.86146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419665",2020-04-17 10:24:00,0,791,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,21.2,-2.87973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419666",2020-04-17 10:25:00,0,795,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,22.4,-2.87973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419667",2020-04-17 10:26:00,0,801,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,23.5,-2.89359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419668",2020-04-17 10:27:00,0,803,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,23.6,-2.5263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419669",2020-04-17 10:28:00,0,809,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,20.9,-2.55969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419670",2020-04-17 10:29:00,0,814,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,21,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419671",2020-04-17 10:30:00,0,815,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,21.5,-2.72286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419672",2020-04-17 10:31:00,0,820,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,21.7,-2.9106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419673",2020-04-17 10:32:00,0,823,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,22.2,-3.05424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419674",2020-04-17 10:33:00,0,826,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,22.9,-3.04416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419675",2020-04-17 10:34:00,0,832,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,24.2,-3.05109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419676",2020-04-17 10:35:00,0,836,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,24,-3.06243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419677",2020-04-17 10:36:00,0,838,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,21.4,-3.08259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419678",2020-04-17 10:37:00,0,841,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,20.6,-3.09582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419679",2020-04-17 10:38:00,0,846,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28,20.6,-3.11346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419680",2020-04-17 10:39:00,0,850,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28.5,20.5,-3.13236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419681",2020-04-17 10:40:00,0,852,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28.5,21.9,-3.14307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419682",2020-04-17 10:41:00,0,855,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28.5,20.3,-3.15189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419683",2020-04-17 10:42:00,0,854,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28.5,20.1,-3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419684",2020-04-17 10:43:00,0,852,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28.5,20.7,-2.77956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419685",2020-04-17 10:44:00,0,863,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28.5,21.8,-2.83563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419686",2020-04-17 10:45:00,0,874,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28.5,22.6,-2.88666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419687",2020-04-17 10:46:00,0,872,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28.5,21,-2.99943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419688",2020-04-17 10:47:00,0,871,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28.5,21,-3.24009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419689",2020-04-17 10:48:00,0,879,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28.5,21.7,-3.25143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419690",2020-04-17 10:49:00,0,887,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28.5,21.5,-3.25899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419691",2020-04-17 10:50:00,0,893,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28.5,23.1,-3.28986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419692",2020-04-17 10:51:00,0,894,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28.5,23.7,-3.30687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419693",2020-04-17 10:52:00,0,898,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,28,28.5,22.9,-3.30876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419694",2020-04-17 10:53:00,0,903,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,28.5,22.6,-3.30876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419695",2020-04-17 10:54:00,0,906,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,28.5,23.4,-3.32136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419696",2020-04-17 10:55:00,0,908,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,28.5,24.1,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419697",2020-04-17 10:56:00,0,913,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,28.5,22.1,-3.35349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419698",2020-04-17 10:57:00,0,915,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,28.5,22.3,-3.23946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419699",2020-04-17 10:58:00,0,923,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,28.5,22.2,-2.48661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419700",2020-04-17 10:59:00,0,923,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28,28.5,22.4,-2.45763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419701",2020-04-17 11:00:00,0.683249,929,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28.5,28.5,22.4,-2.47716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419702",2020-04-17 11:01:00,0.880837,933,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28.5,28.5,22.2,-2.5263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419703",2020-04-17 11:02:00,0,936,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28.5,28.5,22.9,-2.80539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419704",2020-04-17 11:03:00,0.683267,941,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28.5,28.5,22.5,-2.83563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419705",2020-04-17 11:04:00,0.835872,942,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28.5,28.5,22.6,-2.84193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419706",2020-04-17 11:05:00,1.83319,944,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28.5,28.5,23,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419707",2020-04-17 11:06:00,5.83207,947,0,22,23,22,22,22,22,22,0,0,28,26,28,29,25,28.5,28.5,22.7,-2.92383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"419708",2020-04-17 11:07:00,5.36243,954,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,29,25,28.5,28.5,23.6,-2.82996,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419709",2020-04-17 11:08:00,2.97994,954,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,29,25,28.5,28.5,23.6,-2.82681,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419710",2020-04-17 11:09:00,1.7812,956,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,29,25,28.5,28.5,24.6,-2.82303,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419711",2020-04-17 11:10:00,1.28929,963,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,29,25,28.5,28.5,23.6,-2.84823,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419712",2020-04-17 11:11:00,0.870909,965,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,29,25,28.5,28.5,22.8,-2.71341,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419713",2020-04-17 11:12:00,1.0523,971,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,29,25,28.5,28.5,22.8,-2.47401,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419714",2020-04-17 11:13:00,0.834269,971,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,29,25,28.5,28.5,23.2,-2.46393,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419715",2020-04-17 11:14:00,0,978,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,22.6,-2.52441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419716",2020-04-17 11:15:00,0,981,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,22.9,-2.57418,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419717",2020-04-17 11:16:00,0,981,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,22.8,-2.83563,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419718",2020-04-17 11:17:00,0,986,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,22.6,-2.84823,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419719",2020-04-17 11:18:00,-2.64424,985,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,22.4,-2.82366,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419720",2020-04-17 11:19:00,-3.60733,991,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,22.6,-2.83626,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419721",2020-04-17 11:20:00,-4.01704,993,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,22.6,-2.86713,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419722",2020-04-17 11:21:00,-4.05384,1001,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,22.9,-2.8791,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419723",2020-04-17 11:22:00,-4.04119,1001,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,22.3,-2.86902,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419724",2020-04-17 11:23:00,-3.90346,1010,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,22.1,-2.90619,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419725",2020-04-17 11:24:00,-3.86551,1012,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,22.3,-2.89989,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419726",2020-04-17 11:25:00,-3.71824,1013,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,23,-2.82303,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419727",2020-04-17 11:26:00,-3.91018,1022,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,22.1,-2.50236,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419728",2020-04-17 11:27:00,-3.59887,1033,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,22.9,-2.61072,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419729",2020-04-17 11:28:00,-3.43004,947,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,23.8,-2.62836,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419730",2020-04-17 11:29:00,-3.47393,1027,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,22.7,-3.27096,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419731",2020-04-17 11:30:00,-3.39568,1028,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,21.9,-3.50343,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419732",2020-04-17 11:31:00,-3.16547,1034,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,21.7,-3.52926,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419733",2020-04-17 11:32:00,-3.40081,1037,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,22,-3.50469,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419734",2020-04-17 11:33:00,-3.42416,1040,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,21.5,-3.51603,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419735",2020-04-17 11:34:00,-3.39511,1042,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,22.7,-3.47949,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419736",2020-04-17 11:35:00,-3.34722,1041,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,23.8,-3.62313,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419737",2020-04-17 11:36:00,-3.27584,1043,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,25,28.5,28.5,23.7,-3.63006,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419738",2020-04-17 11:37:00,-3.27289,1049,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,23.2,-3.64959,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419739",2020-04-17 11:38:00,-3.09518,1051,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,22.6,-3.6729,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419740",2020-04-17 11:39:00,-3.17538,1052,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,23.5,-3.28104,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419741",2020-04-17 11:40:00,-3.17225,1061,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,24.4,-2.92509,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419742",2020-04-17 11:41:00,-3.1154,1067,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,24.8,-3.34908,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419743",2020-04-17 11:42:00,-3.07905,1060,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,23.5,-3.43476,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419744",2020-04-17 11:43:00,-3.13666,1065,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,22.5,-3.72456,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419745",2020-04-17 11:44:00,-3.20397,1067,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,21.6,-3.72393,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419746",2020-04-17 11:45:00,-3.05832,1067,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,23.3,-3.7422,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419747",2020-04-17 11:46:00,-3.37399,1072,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,24.6,-3.81213,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419748",2020-04-17 11:47:00,-3.20513,1076,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,25.4,-3.83796,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419749",2020-04-17 11:48:00,-3.21247,1076,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,23.9,-3.81969,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419750",2020-04-17 11:49:00,-3.22106,1069,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,24.3,-3.80583,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419751",2020-04-17 11:50:00,-3.25914,1075,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,25.1,-3.83166,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419752",2020-04-17 11:51:00,-3.44236,1087,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,25.8,-3.78189,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419753",2020-04-17 11:52:00,-3.25439,1090,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,25.5,-3.50406,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419754",2020-04-17 11:53:00,-3.25107,1093,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,24.7,-3.5595,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419755",2020-04-17 11:54:00,-2.69439,1098,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,24.7,-3.59856,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419756",2020-04-17 11:55:00,-3.1664,1086,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,25.2,-3.61872,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419757",2020-04-17 11:56:00,-3.17666,1064,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,25.3,-3.85623,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419758",2020-04-17 11:57:00,-3.10854,1108,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,25,-3.98349,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419759",2020-04-17 11:58:00,-2.99181,1112,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,24,-4.01436,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419760",2020-04-17 11:59:00,-3.07333,1113,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,22.8,-4.02633,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419761",2020-04-17 12:00:00,-3.077,1120,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,23.1,-4.04523,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419762",2020-04-17 12:01:00,-3.04335,1121,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,23.1,-4.06539,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419763",2020-04-17 12:02:00,-3.53813,1119,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,23.2,-4.09311,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419764",2020-04-17 12:03:00,-2.9769,1129,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,23.8,-4.02633,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419765",2020-04-17 12:04:00,-3.00963,1132,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,24.3,-3.98853,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419766",2020-04-17 12:05:00,-3.07391,1133,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,25.6,-3.71385,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419767",2020-04-17 12:06:00,-2.92648,1136,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,24.7,-3.55509,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419768",2020-04-17 12:07:00,-2.32585,1136,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,24.4,-3.71763,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419769",2020-04-17 12:08:00,-2.8973,1144,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,24,-3.79827,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419770",2020-04-17 12:09:00,-2.87524,1150,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,23.9,-4.07106,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419771",2020-04-17 12:10:00,-2.84148,1152,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,23.3,-4.16745,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419772",2020-04-17 12:11:00,-2.46635,1152,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25,28.5,28.5,22.2,-4.17123,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419773",2020-04-17 12:12:00,-2.85973,1155,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,25.5,28.5,28.5,22.2,-4.17186,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419774",2020-04-17 12:13:00,-2.80884,1156,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,28.5,23.5,-4.13343,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419775",2020-04-17 12:14:00,-2.82697,1156,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,28.5,24.5,-4.15296,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419776",2020-04-17 12:15:00,-2.81375,1122,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,28.5,25.4,-4.05909,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419777",2020-04-17 12:16:00,-2.78901,1122,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,28.5,25.6,-3.78693,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419778",2020-04-17 12:17:00,-2.68089,1143,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,28.5,26.1,-3.78504,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419779",2020-04-17 12:18:00,-2.70519,1160,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,28.5,26.2,-3.8745,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419780",2020-04-17 12:19:00,-2.64456,1156,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,28.5,24.6,-3.91923,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419781",2020-04-17 12:20:00,-2.71823,1158,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,28.5,25.8,-4.06224,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419782",2020-04-17 12:21:00,-2.70472,1159,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,28.5,24.6,-4.25376,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419783",2020-04-17 12:22:00,-2.27725,1158,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,28.5,25,-4.26699,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419784",2020-04-17 12:23:00,-2.73831,1157,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,28.5,26.4,-4.27833,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419785",2020-04-17 12:24:00,-3.15828,1158,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,28.5,24.2,-4.28463,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419786",2020-04-17 12:25:00,-2.72488,1160,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,28.5,25.2,-4.29156,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419787",2020-04-17 12:26:00,-2.66901,1163,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,28.5,23.8,-4.3092,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419788",2020-04-17 12:27:00,-2.65328,1168,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,28.5,22.8,-4.19013,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419789",2020-04-17 12:28:00,-2.62746,1170,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,28.5,23.2,-3.91293,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419790",2020-04-17 12:29:00,-2.58018,1174,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,28.5,24.8,-3.95073,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419791",2020-04-17 12:30:00,-2.64479,1175,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,28.5,25.4,-4.0383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419792",2020-04-17 12:31:00,-2.22097,1180,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,28.5,24.3,-4.12146,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419793",2020-04-17 12:32:00,-2.50728,1185,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,28.5,24.6,-4.3911,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419794",2020-04-17 12:33:00,-2.16878,1190,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,28.5,23.5,-4.41693,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419795",2020-04-17 12:34:00,-1.86408,1195,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,28.5,24.8,-4.43079,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419796",2020-04-17 12:35:00,-1.61511,1205,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,28.5,24.8,-4.42386,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419797",2020-04-17 12:36:00,-2.14239,1216,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,24.1,-4.43835,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419798",2020-04-17 12:37:00,-3.22452,1200,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,24.4,-3.85119,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419799",2020-04-17 12:38:00,-4.24276,801,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,24.8,-2.80476,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419800",2020-04-17 12:39:00,-5.15926,958,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,25.7,-2.84949,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419801",2020-04-17 12:40:00,-5.33396,1075,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,25.2,-3.55383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419802",2020-04-17 12:41:00,-4.92506,960,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,23.9,-2.57796,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419803",2020-04-17 12:42:00,-3.94053,894,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,23.9,-2.5704,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419804",2020-04-17 12:43:00,-3.4145,804,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,23.9,-3.5091,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419805",2020-04-17 12:44:00,-3.46754,598,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,24.7,-1.97316,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419806",2020-04-17 12:45:00,-2.42688,1002,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,24.4,-3.41586,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419807",2020-04-17 12:46:00,-2.36317,1229,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,23.8,-4.34889,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419808",2020-04-17 12:47:00,-2.461,1228,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,24.3,-4.347,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419809",2020-04-17 12:48:00,-2.35944,894,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,24.1,-3.18465,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419810",2020-04-17 12:49:00,-2.36164,667,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,24.6,-2.65671,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419811",2020-04-17 12:50:00,-2.3197,983,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,25,-2.9862,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419812",2020-04-17 12:51:00,-2.42823,1050,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,25.5,-3.33333,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419813",2020-04-17 12:52:00,-2.48078,1149,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,25,-3.82851,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419814",2020-04-17 12:53:00,-2.6014,1177,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,25.6,-3.9879,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419815",2020-04-17 12:54:00,-2.77392,1138,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,26.4,-3.99483,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419816",2020-04-17 12:55:00,-2.85596,1139,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,26.2,-4.2336,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419817",2020-04-17 12:56:00,-2.77381,1165,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,24.9,-4.25943,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419818",2020-04-17 12:57:00,-2.78214,1163,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,29,29,25.5,28.5,29,24.2,-4.31109,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419819",2020-04-17 12:58:00,-3.00912,1186,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,23.2,-4.37283,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419820",2020-04-17 12:59:00,-2.50398,1197,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,23.8,-4.42449,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419821",2020-04-17 13:00:00,-2.50383,1201,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.1,-4.42323,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419822",2020-04-17 13:01:00,-2.53456,1206,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,23.1,-4.40496,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419823",2020-04-17 13:02:00,-2.54014,1231,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,23.9,-4.04082,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419824",2020-04-17 13:03:00,-2.54349,1240,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,23.8,-4.16493,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419825",2020-04-17 13:04:00,-1.95568,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.1,-4.23423,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419826",2020-04-17 13:05:00,-2.54265,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,23.9,-4.31613,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419827",2020-04-17 13:06:00,-2.596,1146,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,23.7,-4.16493,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419828",2020-04-17 13:07:00,-1.96364,1084,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.2,-4.16556,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419829",2020-04-17 13:08:00,-2.57299,1153,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.6,-4.29471,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419830",2020-04-17 13:09:00,-2.68858,1188,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.1,-3.95766,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419831",2020-04-17 13:10:00,-2.61382,1156,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.9,-4.3533,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419832",2020-04-17 13:11:00,-2.83687,1168,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.8,-4.37976,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419833",2020-04-17 13:12:00,-2.51151,1214,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.6,-4.49316,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419834",2020-04-17 13:13:00,-2.78801,1244,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.8,-4.52403,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419835",2020-04-17 13:14:00,-2.34145,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.9,-4.26636,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419836",2020-04-17 13:15:00,-2.38559,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,27.3,-4.32306,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419837",2020-04-17 13:16:00,-2.3632,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,27.4,-4.32999,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419838",2020-04-17 13:17:00,-2.40043,1240,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,27.2,-4.34826,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419839",2020-04-17 13:18:00,-2.23115,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,27.9,-4.76973,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419840",2020-04-17 13:19:00,-2.35083,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,27.3,-4.4793,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419841",2020-04-17 13:20:00,-2.35443,1206,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.6,-4.47489,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419842",2020-04-17 13:21:00,-2.40165,1204,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24,-4.25313,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419843",2020-04-17 13:22:00,-2.39699,953,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.5,-4.23549,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419844",2020-04-17 13:23:00,-2.3639,1146,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24,-4.25754,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419845",2020-04-17 13:24:00,-2.29057,1142,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24,-4.2021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419846",2020-04-17 13:25:00,-2.28958,1111,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,22.8,-4.10193,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419847",2020-04-17 13:26:00,-2.38416,1223,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,23.4,-4.26636,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419848",2020-04-17 13:27:00,-2.41591,1244,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.4,-4.28652,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419849",2020-04-17 13:28:00,-2.43123,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24,-4.51899,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419850",2020-04-17 13:29:00,-2.61958,1151,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,23.7,-4.48056,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419851",2020-04-17 13:30:00,-2.50552,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,22.5,-4.83273,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419852",2020-04-17 13:31:00,-2.81716,601,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,23.1,-2.06451,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419853",2020-04-17 13:32:00,-2.45667,979,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24,-2.94399,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419854",2020-04-17 13:33:00,-2.45433,671,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24,-2.4696,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419855",2020-04-17 13:34:00,-2.59678,757,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24,-3.2634,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419856",2020-04-17 13:35:00,-2.54295,974,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,23.5,-3.59856,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419857",2020-04-17 13:36:00,-2.50892,1177,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.2,-4.13784,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419858",2020-04-17 13:37:00,-2.4999,712,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.2,-1.8963,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419859",2020-04-17 13:38:00,-2.36737,584,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.3,-3.5154,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419860",2020-04-17 13:39:00,-2.48916,964,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.7,-3.89025,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419861",2020-04-17 13:40:00,-2.48974,1136,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.6,-4.36716,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419862",2020-04-17 13:41:00,-2.4817,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25,-4.32999,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419863",2020-04-17 13:42:00,-2.46446,734,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.9,-2.5641,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419864",2020-04-17 13:43:00,-2.48542,744,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.2,-2.82681,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419865",2020-04-17 13:44:00,-2.4949,905,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.3,-3.0366,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419866",2020-04-17 13:45:00,-2.32324,1001,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.3,-2.61639,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419867",2020-04-17 13:46:00,-2.58907,988,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.8,-2.50299,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419868",2020-04-17 13:47:00,-2.47167,987,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.4,-4.45599,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419869",2020-04-17 13:48:00,-2.46763,1220,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.8,-4.81383,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
