"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"419870",2020-04-17 13:49:00,-2.59999,1212,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.5,-4.04649,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419871",2020-04-17 13:50:00,-2.41761,835,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.3,-4.02129,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419872",2020-04-17 13:51:00,-2.08108,1232,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.9,-4.68972,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419873",2020-04-17 13:52:00,-2.44607,1018,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.9,-4.4037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419874",2020-04-17 13:53:00,-2.51606,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,27.3,-4.58577,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419875",2020-04-17 13:54:00,-2.98777,930,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.9,-2.87028,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419876",2020-04-17 13:55:00,-2.44452,1028,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.2,-4.37913,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419877",2020-04-17 13:56:00,-2.42642,897,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26,-2.96226,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419878",2020-04-17 13:57:00,-2.44167,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.2,-5.01669,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419879",2020-04-17 13:58:00,-2.27659,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.3,-5.11686,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419880",2020-04-17 13:59:00,-2.42082,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.8,-4.9329,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419881",2020-04-17 14:00:00,-2.46242,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.7,-4.41756,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419882",2020-04-17 14:01:00,-2.43659,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.6,-4.52025,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419883",2020-04-17 14:02:00,-2.43615,1231,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.6,-4.5675,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419884",2020-04-17 14:03:00,-2.42218,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.2,-4.25754,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419885",2020-04-17 14:04:00,-2.33101,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,23.8,-4.55049,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419886",2020-04-17 14:05:00,-2.56452,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.3,-4.98393,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419887",2020-04-17 14:06:00,-2.51545,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.4,-4.76469,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419888",2020-04-17 14:07:00,-2.39592,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.3,-4.85163,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419889",2020-04-17 14:08:00,-2.407,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26,-4.84218,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419890",2020-04-17 14:09:00,-2.46102,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.8,-4.75776,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419891",2020-04-17 14:10:00,-2.39852,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26,-4.71429,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419892",2020-04-17 14:11:00,-2.35719,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.9,-4.22226,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419893",2020-04-17 14:12:00,-2.42943,NA,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.6,-4.18824,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419894",2020-04-17 14:13:00,-2.46373,1249,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25,-4.21785,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419895",2020-04-17 14:14:00,-2.25927,1244,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.7,-4.24683,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419896",2020-04-17 14:15:00,-2.53869,1237,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.4,-4.57569,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419897",2020-04-17 14:16:00,-2.51179,1229,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.6,-4.50576,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419898",2020-04-17 14:17:00,-2.52256,1225,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.4,-4.54986,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419899",2020-04-17 14:18:00,-2.59426,1234,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,23.9,-4.57443,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419900",2020-04-17 14:19:00,-2.47486,1219,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.3,-4.48623,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419901",2020-04-17 14:20:00,-2.39968,1237,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.4,-4.56309,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419902",2020-04-17 14:21:00,-2.36039,1200,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.1,-4.32999,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419903",2020-04-17 14:22:00,-2.3511,1233,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.5,-4.1265,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419904",2020-04-17 14:23:00,-2.28828,1201,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.5,-4.18446,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419905",2020-04-17 14:24:00,-1.92375,1181,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.8,-4.09122,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419906",2020-04-17 14:25:00,-2.06361,1191,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.9,-4.15863,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419907",2020-04-17 14:26:00,-2.2685,1176,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,27.5,-4.26321,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419908",2020-04-17 14:27:00,-2.27697,1098,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,27.2,-3.969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419909",2020-04-17 14:28:00,-2.27557,1116,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.9,-4.15422,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419910",2020-04-17 14:29:00,-2.28681,1128,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.5,-4.24683,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419911",2020-04-17 14:30:00,-2.24151,1128,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.9,-4.10382,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419912",2020-04-17 14:31:00,-2.24801,1125,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.4,-4.29156,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419913",2020-04-17 14:32:00,-2.08625,1157,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.4,-4.26636,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419914",2020-04-17 14:33:00,-2.31116,1160,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.6,-3.83103,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419915",2020-04-17 14:34:00,-2.27309,1096,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.3,-3.64833,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419916",2020-04-17 14:35:00,-2.32371,1119,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.4,-3.66786,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419917",2020-04-17 14:36:00,-2.25062,1157,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26,-3.72456,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419918",2020-04-17 14:37:00,-2.29606,1087,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.7,-4.08996,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419919",2020-04-17 14:38:00,-2.27954,1071,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,27.2,-4.01436,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419920",2020-04-17 14:39:00,-2.29629,1073,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.8,-3.94758,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419921",2020-04-17 14:40:00,-2.29277,983,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.5,-3.47508,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419922",2020-04-17 14:41:00,-2.64798,982,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.9,-3.7296,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419923",2020-04-17 14:42:00,-2.31463,1047,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.7,-3.75984,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419924",2020-04-17 14:43:00,-2.33733,962,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24,-3.43476,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419925",2020-04-17 14:44:00,-2.31468,943,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.6,-3.1878,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419926",2020-04-17 14:45:00,-2.25622,1062,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25,-3.6036,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419927",2020-04-17 14:46:00,-2.3039,1113,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.3,-3.56013,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419928",2020-04-17 14:47:00,-2.3244,1012,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26,-3.68739,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419929",2020-04-17 14:48:00,-2.31093,1101,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.4,-3.93498,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419930",2020-04-17 14:49:00,-2.30247,1108,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.6,-4.17186,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419931",2020-04-17 14:50:00,-2.33782,1134,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.4,-4.31676,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419932",2020-04-17 14:51:00,-2.50103,1140,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.4,-4.21596,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419933",2020-04-17 14:52:00,-2.04162,1102,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,25.2,-3.84993,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419934",2020-04-17 14:53:00,-2.21597,1125,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,24.7,-4.1454,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419935",2020-04-17 14:54:00,-2.60578,1149,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,26.4,-4.31046,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419936",2020-04-17 14:55:00,-2.3842,1202,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,27.3,-3.94569,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419937",2020-04-17 14:56:00,-2.23386,1184,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,28.1,-3.91986,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419938",2020-04-17 14:57:00,-2.44599,1191,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,28.5,-4.06161,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419939",2020-04-17 14:58:00,-2.46644,1069,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29,28.6,-3.93309,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"419940",2020-04-17 14:59:00,-2.51457,1140,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,28,-3.90411,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419941",2020-04-17 15:00:00,-2.15657,1148,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,27.4,-4.16619,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419942",2020-04-17 15:01:00,-1.81254,1146,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26.8,-4.2399,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419943",2020-04-17 15:02:00,-2.48432,1177,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,27.5,-4.31109,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419944",2020-04-17 15:03:00,-2.49731,1111,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,27.6,-3.91986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419945",2020-04-17 15:04:00,-2.46446,1084,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26.9,-3.85056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419946",2020-04-17 15:05:00,-2.26941,1093,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,25.4,-3.98916,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419947",2020-04-17 15:06:00,-2.57481,1064,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26,-3.41523,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419948",2020-04-17 15:07:00,-2.52869,1050,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26.6,-3.36609,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419949",2020-04-17 15:08:00,-2.54182,925,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,25.7,-2.88666,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419950",2020-04-17 15:09:00,-2.51851,894,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26,-2.709,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419951",2020-04-17 15:10:00,-2.56096,871,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,25,-2.70459,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419952",2020-04-17 15:11:00,-3.00709,768,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,25.5,-2.94336,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419953",2020-04-17 15:12:00,-2.93064,867,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,23.9,-3.0555,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419954",2020-04-17 15:13:00,-2.98758,931,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,23.6,-3.4776,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419955",2020-04-17 15:14:00,-2.94678,950,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,23.9,-3.38625,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419956",2020-04-17 15:15:00,-2.96814,893,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,24.5,-3.45366,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419957",2020-04-17 15:16:00,-2.63492,965,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,24.3,-3.58029,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419958",2020-04-17 15:17:00,-2.95026,853,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,23.7,-2.72853,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419959",2020-04-17 15:18:00,-2.65589,852,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,24.5,-2.70396,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419960",2020-04-17 15:19:00,-2.9055,948,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,23.9,-3.13173,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419961",2020-04-17 15:20:00,-3.10701,980,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,23.8,-3.07503,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419962",2020-04-17 15:21:00,-2.88849,1025,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,23.9,-3.9816,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419963",2020-04-17 15:22:00,-2.76966,1051,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,23.8,-3.8871,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419964",2020-04-17 15:23:00,-2.68576,1007,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,23.9,-3.9438,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419965",2020-04-17 15:24:00,-2.66889,996,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,24.2,-3.6288,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419966",2020-04-17 15:25:00,-2.41,958,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,24.3,-3.53619,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419967",2020-04-17 15:26:00,-2.57827,995,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,24.8,-3.57462,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419968",2020-04-17 15:27:00,-2.5636,1005,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,25.4,-3.81843,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419969",2020-04-17 15:28:00,-2.547,1108,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26,-4.1139,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"419970",2020-04-17 15:29:00,-2.55559,1143,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,25.7,-3.78378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419971",2020-04-17 15:30:00,-2.56554,1113,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26.5,-3.66156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419972",2020-04-17 15:31:00,-2.46901,1110,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26.7,-3.71826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419973",2020-04-17 15:32:00,-2.63641,1092,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26,-3.73653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419974",2020-04-17 15:33:00,-2.52337,1037,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26.6,-3.8997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419975",2020-04-17 15:34:00,-2.57325,1018,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26.1,-3.6477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419976",2020-04-17 15:35:00,-2.62429,947,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,25.4,-3.61053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419977",2020-04-17 15:36:00,-2.66402,1008,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,25.5,-3.80079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419978",2020-04-17 15:37:00,-2.64743,1025,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,25.4,-3.7485,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419979",2020-04-17 15:38:00,-2.9565,988,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,25.8,-3.62943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419980",2020-04-17 15:39:00,-2.72269,1009,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,25.4,-3.66156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419981",2020-04-17 15:40:00,-2.79247,1010,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,25.1,-3.30876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419982",2020-04-17 15:41:00,-3.24302,1044,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,24.7,-3.40389,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419983",2020-04-17 15:42:00,-2.99408,1042,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,24.2,-3.42783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419984",2020-04-17 15:43:00,-3.03621,1039,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,25.4,-3.49083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419985",2020-04-17 15:44:00,-3.01547,1036,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26.5,-3.79323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419986",2020-04-17 15:45:00,-3.01159,1032,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,27,-3.78756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419987",2020-04-17 15:46:00,-2.96624,1031,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,27.1,-3.75984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419988",2020-04-17 15:47:00,-2.94266,1009,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,27.2,-3.66093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419989",2020-04-17 15:48:00,-2.92891,1010,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,27.5,-3.67542,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419990",2020-04-17 15:49:00,-2.93321,1008,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26.8,-3.6729,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419991",2020-04-17 15:50:00,-2.88596,1005,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,24.6,-3.6288,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419992",2020-04-17 15:51:00,-2.91224,1001,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,25.1,-3.47319,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419993",2020-04-17 15:52:00,-2.68603,989,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,24.8,-3.14433,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419994",2020-04-17 15:53:00,-2.96997,944,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26.2,-2.91816,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419995",2020-04-17 15:54:00,-2.96971,922,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26.2,-2.91816,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419996",2020-04-17 15:55:00,-2.91365,939,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26.5,-3.06873,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419997",2020-04-17 15:56:00,-2.88466,936,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26.9,-3.35223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419998",2020-04-17 15:57:00,-2.91714,906,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26.6,-3.12039,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419999",2020-04-17 15:58:00,-2.99321,833,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26.8,-3.06369,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420000",2020-04-17 15:59:00,-2.87778,893,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,27.3,-3.19347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420001",2020-04-17 16:00:00,-3.05407,877,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,27.6,-2.80224,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420002",2020-04-17 16:01:00,-2.74571,866,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,27.6,-2.90997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420003",2020-04-17 16:02:00,-2.88153,929,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,27.4,-3.22749,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420004",2020-04-17 16:03:00,-2.87581,954,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26,-3.06369,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420005",2020-04-17 16:04:00,-2.876,950,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,25.6,-2.84319,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420006",2020-04-17 16:05:00,-2.53768,952,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,24.9,-2.8476,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420007",2020-04-17 16:06:00,-2.90511,947,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,25.6,-2.94903,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420008",2020-04-17 16:07:00,-2.86138,945,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,26,-2.98116,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420009",2020-04-17 16:08:00,-2.91255,937,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,25.5,28.5,29.5,24.2,-3.23316,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420010",2020-04-17 16:09:00,-2.88696,932,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,29.5,24.9,-3.21489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420011",2020-04-17 16:10:00,-2.90924,929,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,29.5,25,-3.20733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420012",2020-04-17 16:11:00,-2.51701,923,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,25.5,-3.19788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420013",2020-04-17 16:12:00,-2.86723,918,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,25.1,-3.15189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420014",2020-04-17 16:13:00,-2.80985,899,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,26.1,-3.09645,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420015",2020-04-17 16:14:00,-2.84781,898,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,26.7,-3.09771,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420016",2020-04-17 16:15:00,-2.89249,906,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,27.1,-3.01959,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420017",2020-04-17 16:16:00,-2.8254,899,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,26.9,-2.65356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420018",2020-04-17 16:17:00,-2.90045,894,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,26,-2.66238,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420019",2020-04-17 16:18:00,-2.48647,892,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,26.1,-2.71089,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420020",2020-04-17 16:19:00,-2.91383,903,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,25.9,-2.81169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420021",2020-04-17 16:20:00,-2.90333,900,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,25.2,-3.0492,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420022",2020-04-17 16:21:00,-2.98419,896,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,25.3,-3.06369,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420023",2020-04-17 16:22:00,-2.90221,887,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,25.2,-3.03849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420024",2020-04-17 16:23:00,-2.99904,879,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,25.2,-2.98998,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420025",2020-04-17 16:24:00,-2.99945,867,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,24.8,-2.96163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420026",2020-04-17 16:25:00,-2.76861,868,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,26.1,-2.961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420027",2020-04-17 16:26:00,-3.0726,856,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,26.6,-2.90745,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420028",2020-04-17 16:27:00,-2.98342,849,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,27.5,-2.83752,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420029",2020-04-17 16:28:00,-2.83887,835,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,27.9,-2.23146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420030",2020-04-17 16:29:00,-2.8442,848,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,28,-2.45826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420031",2020-04-17 16:30:00,-2.70245,852,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,28.3,-2.48913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420032",2020-04-17 16:31:00,-3.29858,849,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,27.6,-2.53638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420033",2020-04-17 16:32:00,-2.22469,824,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26.5,28.5,29,26,28.5,30,28,-2.76633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420034",2020-04-17 16:33:00,-2.67054,825,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26,28.5,30,28.4,-2.73861,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420035",2020-04-17 16:34:00,-2.63458,796,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26,28.5,30,28.6,-2.79279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420036",2020-04-17 16:35:00,-2.63298,828,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26,28.5,30,29.1,-2.75121,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420037",2020-04-17 16:36:00,-2.77327,829,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26,28.5,30,29.9,-2.77956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420038",2020-04-17 16:37:00,-2.6105,800,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30,28.6,-2.67309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420039",2020-04-17 16:38:00,-2.92869,826,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30,26.5,-2.772,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420040",2020-04-17 16:39:00,-2.73444,824,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30,26.9,-2.76066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420041",2020-04-17 16:40:00,-2.33207,816,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30,28.1,-2.65356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420042",2020-04-17 16:41:00,-2.72061,820,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30,27.6,-2.32533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420043",2020-04-17 16:42:00,-2.86551,819,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30,27.2,-2.34801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420044",2020-04-17 16:43:00,-2.82103,816,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30,27.4,-2.35179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420045",2020-04-17 16:44:00,-2.97547,806,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30,27.3,-2.40093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420046",2020-04-17 16:45:00,-2.39412,759,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30,27.6,-2.6712,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420047",2020-04-17 16:46:00,-3.02068,809,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30,27.9,-2.67939,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420048",2020-04-17 16:47:00,-3.08478,805,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30,27,-2.67309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420049",2020-04-17 16:48:00,-3.06596,804,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30,25.3,-2.66679,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420050",2020-04-17 16:49:00,-3.03717,804,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30,25.8,-2.64915,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420051",2020-04-17 16:50:00,-3.08164,765,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30,26.3,-2.58048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420052",2020-04-17 16:51:00,-2.76244,784,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,26.2,-2.63529,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420053",2020-04-17 16:52:00,-2.79918,803,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,27.5,-2.29635,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420054",2020-04-17 16:53:00,-3.1329,677,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,26.5,-1.70919,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420055",2020-04-17 16:54:00,-3.1419,543,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,26.1,-1.35135,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420056",2020-04-17 16:55:00,-3.1248,735,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,26,-1.71171,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420057",2020-04-17 16:56:00,-3.05544,482,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,26.8,-1.16361,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420058",2020-04-17 16:57:00,-3.17926,562,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,27.4,-1.43199,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420059",2020-04-17 16:58:00,-3.19584,560,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,26,-1.81566,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420060",2020-04-17 16:59:00,-3.15488,605,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,25.5,-1.84464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420061",2020-04-17 17:00:00,-3.06031,564,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,25,-1.6128,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420062",2020-04-17 17:01:00,-3.13824,463,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,25.5,-1.31229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420063",2020-04-17 17:02:00,-3.18719,421,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,25.2,-1.18692,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420064",2020-04-17 17:03:00,-3.09505,437,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,24.8,-1.21968,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420065",2020-04-17 17:04:00,-3.13296,456,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,25.8,-1.38348,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420066",2020-04-17 17:05:00,-2.86784,535,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,26,-1.30158,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420067",2020-04-17 17:06:00,-3.14416,530,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,25.7,-1.01556,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420068",2020-04-17 17:07:00,-3.16401,538,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,25.6,-1.40427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420069",2020-04-17 17:08:00,-3.51212,609,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,26,-1.59075,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420070",2020-04-17 17:09:00,-3.27841,467,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,26.6,-1.2348,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420071",2020-04-17 17:10:00,-3.37298,451,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,26.8,-1.28709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420072",2020-04-17 17:11:00,-3.44174,488,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,26.3,-1.53279,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420073",2020-04-17 17:12:00,-3.45039,443,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,25.3,-1.22346,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420074",2020-04-17 17:13:00,-3.33738,394,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,25,-0.99666,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420075",2020-04-17 17:14:00,-3.17231,377,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,25.8,-0.9765,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420076",2020-04-17 17:15:00,-3.06526,365,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,25.7,-1.00485,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420077",2020-04-17 17:16:00,-2.73942,438,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,25.7,-1.31418,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420078",2020-04-17 17:17:00,-2.98798,494,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,25.9,-1.44396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420079",2020-04-17 17:18:00,-3.05184,523,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,25.7,-1.49373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420080",2020-04-17 17:19:00,-2.99313,431,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,25.1,-0.75033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420081",2020-04-17 17:20:00,-2.74893,431,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,23.8,-0.66276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420082",2020-04-17 17:21:00,-3.39018,396,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,23.6,-0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420083",2020-04-17 17:22:00,-2.9465,423,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,23.9,-1.134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420084",2020-04-17 17:23:00,-2.94116,535,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,24.4,-1.45719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420085",2020-04-17 17:24:00,-2.89328,396,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,28.5,30.5,25.2,-1.12203,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420086",2020-04-17 17:25:00,-2.88064,398,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.9,-1.15794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420087",2020-04-17 17:26:00,-2.8756,337,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.2,-0.945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420088",2020-04-17 17:27:00,-2.89246,499,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.8,-1.51326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420089",2020-04-17 17:28:00,-2.85373,549,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.9,-1.6884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420090",2020-04-17 17:29:00,-2.85554,534,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.4,-1.4616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420091",2020-04-17 17:30:00,-3.00895,379,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.4,-1.00296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420092",2020-04-17 17:31:00,-3.09558,331,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.8,-0.8442,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420093",2020-04-17 17:32:00,-3.23082,327,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.6,-0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420094",2020-04-17 17:33:00,-3.09739,311,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.4,-0.46053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420095",2020-04-17 17:34:00,-3.07241,328,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.4,-0.40446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420096",2020-04-17 17:35:00,-3.09415,334,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.3,-0.49329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420097",2020-04-17 17:36:00,-3.61753,347,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.2,-0.94626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420098",2020-04-17 17:37:00,-3.10789,312,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.3,-0.79569,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420099",2020-04-17 17:38:00,-3.4528,321,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.6,-0.84357,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420100",2020-04-17 17:39:00,-3.34765,323,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.6,-0.86247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420101",2020-04-17 17:40:00,-3.04077,339,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.7,-1.02816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420102",2020-04-17 17:41:00,-3.20317,414,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.8,-1.17873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420103",2020-04-17 17:42:00,-3.0907,489,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,25.2,-1.638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420104",2020-04-17 17:43:00,-3.04207,594,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.7,-1.76589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420105",2020-04-17 17:44:00,-3.05708,610,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.5,-1.77849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420106",2020-04-17 17:45:00,-3.47109,498,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.5,-1.31292,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420107",2020-04-17 17:46:00,-3.11369,502,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,25,-0.94563,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420108",2020-04-17 17:47:00,-3.1118,385,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,25,-0.70434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420109",2020-04-17 17:48:00,-3.08089,506,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,25,-1.00296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420110",2020-04-17 17:49:00,-3.1066,404,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.4,-0.64449,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420111",2020-04-17 17:50:00,-3.12804,302,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.4,-0.67473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420112",2020-04-17 17:51:00,-3.1682,279,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26,29,30.5,24.4,-0.6426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420113",2020-04-17 17:52:00,-3.27395,316,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,24.1,-0.77553,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420114",2020-04-17 17:53:00,-3.17506,300,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,24,-0.79443,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420115",2020-04-17 17:54:00,-3.21435,455,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,24,-1.33686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420116",2020-04-17 17:55:00,-3.33534,401,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,24.3,-1.22661,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420117",2020-04-17 17:56:00,-3.43757,438,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,24,-0.93933,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420118",2020-04-17 17:57:00,-3.43001,357,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,23.9,-1.0143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420119",2020-04-17 17:58:00,-3.25663,415,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,24.3,-0.95319,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420120",2020-04-17 17:59:00,-3.42109,302,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,24.5,-0.34713,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420121",2020-04-17 18:00:00,-3.28141,319,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,23.7,-0.46179,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420122",2020-04-17 18:01:00,-3.59979,239,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,23.6,-0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420123",2020-04-17 18:02:00,-3.19874,216,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,23.8,-0.33075,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420124",2020-04-17 18:03:00,-3.14147,217,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,24.2,-0.82593,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420125",2020-04-17 18:04:00,-2.73518,222,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,24,-0.90783,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420126",2020-04-17 18:05:00,-2.77847,225,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,24.2,-0.87066,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420127",2020-04-17 18:06:00,-2.99838,226,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,24.2,-0.78309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420128",2020-04-17 18:07:00,-3.06559,222,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,24.5,-0.58275,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420129",2020-04-17 18:08:00,-2.9737,218,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,25,-0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420130",2020-04-17 18:09:00,-3.15304,221,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,25.3,-0.9135,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420131",2020-04-17 18:10:00,-2.92827,222,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,24.6,-1.02816,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420132",2020-04-17 18:11:00,-2.63466,222,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,24.4,-1.05525,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420133",2020-04-17 18:12:00,-3.12964,220,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,24,-0.89649,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420134",2020-04-17 18:13:00,-2.60478,214,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,24,-0.49329,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420135",2020-04-17 18:14:00,-2.85333,209,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,23.9,-0.50085,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420136",2020-04-17 18:15:00,-2.9374,206,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,29,30.5,24,-0.58653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420137",2020-04-17 18:16:00,-2.99453,203,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,30.5,24.4,-0.6678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420138",2020-04-17 18:17:00,-3.04497,199,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,30.5,24.1,-0.92106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420139",2020-04-17 18:18:00,-3.1527,194,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,30.5,24.1,-0.92043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420140",2020-04-17 18:19:00,-3.16628,192,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,30.5,24.1,-0.91476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420141",2020-04-17 18:20:00,-3.17967,200,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,30.5,24.3,-0.85239,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420142",2020-04-17 18:21:00,-3.17942,263,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,31,24.5,-0.85743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420143",2020-04-17 18:22:00,-3.18114,329,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,31,24.6,-0.78939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420144",2020-04-17 18:23:00,-3.14493,350,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,31,24.6,-0.7686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420145",2020-04-17 18:24:00,-3.44268,347,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,31,24.6,-0.72576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420146",2020-04-17 18:25:00,-3.46833,331,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,31,24.6,-0.6867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420147",2020-04-17 18:26:00,-3.24512,315,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,31,24.6,-0.50526,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420148",2020-04-17 18:27:00,-3.13786,265,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,31,24.4,0.03717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420149",2020-04-17 18:28:00,-3.15616,210,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,31,24.4,0.12411,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420150",2020-04-17 18:29:00,-2.75132,267,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,31,24.4,-0.10206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420151",2020-04-17 18:30:00,-3.13934,278,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,31,24.5,-0.09261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420152",2020-04-17 18:31:00,-3.4617,280,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,31,24.5,-0.46809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420153",2020-04-17 18:32:00,-3.1416,300,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,31,24.5,-0.52353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420154",2020-04-17 18:33:00,-3.1816,288,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,31,24.5,-0.47439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420155",2020-04-17 18:34:00,-3.11627,282,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,31,24.5,-0.44289,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420156",2020-04-17 18:35:00,-3.1991,288,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,31,24.5,-0.49896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420157",2020-04-17 18:36:00,-3.24314,281,0,25.5,23,23,16,24.5,23,29,0,0,28,27,28.5,29.5,26.5,29,31,24.5,-0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420158",2020-04-17 18:37:00,-3.14293,284,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,24.5,-0.47376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420159",2020-04-17 18:38:00,-2.94989,291,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,24.4,-0.46998,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420160",2020-04-17 18:39:00,-3.13855,269,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,24.1,-0.4347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420161",2020-04-17 18:40:00,-3.1637,258,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,24,-0.24129,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420162",2020-04-17 18:41:00,-3.26031,219,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,23.9,0.17577,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420163",2020-04-17 18:42:00,-3.31935,184,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,23.9,0.2898,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420164",2020-04-17 18:43:00,-3.36386,159,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,23.9,0.32571,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420165",2020-04-17 18:44:00,-4.02114,139,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,23.8,0.30177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420166",2020-04-17 18:45:00,-3.70335,125,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,23.8,0.02961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420167",2020-04-17 18:46:00,-3.40621,124,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,23.7,0.02961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420168",2020-04-17 18:47:00,-3.41179,122,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,23.5,0.04851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
