"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"420169",2020-04-17 18:48:00,-3.26299,123,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,23.5,0.03717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420170",2020-04-17 18:49:00,-2.9579,120,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,23.4,0.05481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420171",2020-04-17 18:50:00,-3.15286,119,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,23.3,0.05544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420172",2020-04-17 18:51:00,-2.98099,120,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,23.2,0.04662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420173",2020-04-17 18:52:00,-3.05259,118,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,23.3,0.05607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420174",2020-04-17 18:53:00,-2.98327,117,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,23.3,0.05607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420175",2020-04-17 18:54:00,-3.13716,118,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,23.4,0.18207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420176",2020-04-17 18:55:00,-3.00956,118,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,23.5,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420177",2020-04-17 18:56:00,-2.98359,118,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,31,23.6,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420178",2020-04-17 18:57:00,-2.98822,118,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.6,0.43344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420179",2020-04-17 18:58:00,-2.85046,119,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.6,0.36981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420180",2020-04-17 18:59:00,-2.99704,120,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.6,0.0378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420181",2020-04-17 19:00:00,-3.09374,122,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.5,0.03087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420182",2020-04-17 19:01:00,-3.08161,124,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.5,0.02394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420183",2020-04-17 19:02:00,-3.17699,127,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.4,0.01134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420184",2020-04-17 19:03:00,-3.17387,128,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.4,0.00504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420185",2020-04-17 19:04:00,-3.15141,129,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.4,0.00756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420186",2020-04-17 19:05:00,-3.07434,130,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.4,0.01008,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420187",2020-04-17 19:06:00,-3.17825,132,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.3,-0.01071,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420188",2020-04-17 19:07:00,-3.16411,135,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.3,-0.01953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420189",2020-04-17 19:08:00,-3.17985,137,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.2,-0.01953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420190",2020-04-17 19:09:00,-3.23693,134,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.1,0.00693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420191",2020-04-17 19:10:00,-3.17997,129,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23,0.42021,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420192",2020-04-17 19:11:00,-2.93769,130,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23,0.42777,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420193",2020-04-17 19:12:00,-3.16239,133,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23,0.3843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420194",2020-04-17 19:13:00,-3.01588,135,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420195",2020-04-17 19:14:00,-3.02342,136,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.1,0.03843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420196",2020-04-17 19:15:00,-3.16548,138,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.2,0.04284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420197",2020-04-17 19:16:00,-3.1482,135,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.2,0.04977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420198",2020-04-17 19:17:00,-3.17887,128,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.2,0.06804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420199",2020-04-17 19:18:00,-3.1956,131,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.3,0.07434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420200",2020-04-17 19:19:00,-3.12934,127,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.3,0.08064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420201",2020-04-17 19:20:00,-3.1774,121,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.3,0.09891,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420202",2020-04-17 19:21:00,-3.2243,113,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.4,0.11214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420203",2020-04-17 19:22:00,-3.19891,109,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.5,0.1197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420204",2020-04-17 19:23:00,-3.17397,107,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.5,0.13167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420205",2020-04-17 19:24:00,-2.96282,102,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.4,0.28791,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420206",2020-04-17 19:25:00,-2.46946,97,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.3,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420207",2020-04-17 19:26:00,-3.05269,96,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.2,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420208",2020-04-17 19:27:00,-3.0485,92,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,23.1,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420209",2020-04-17 19:28:00,-3.03632,90,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.9,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420210",2020-04-17 19:29:00,-3.05641,87,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.8,0.2142,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420211",2020-04-17 19:30:00,-3.10542,84,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.8,0.22113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420212",2020-04-17 19:31:00,-3.70455,82,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.8,0.25011,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420213",2020-04-17 19:32:00,-3.08643,79,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.8,0.25641,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420214",2020-04-17 19:33:00,-3.20676,76,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.8,0.2709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420215",2020-04-17 19:34:00,-2.71128,72,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.8,0.28224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420216",2020-04-17 19:35:00,-3.00475,70,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.8,0.29484,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420217",2020-04-17 19:36:00,-2.98508,66,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.7,0.30807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420218",2020-04-17 19:37:00,-2.93402,64,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.7,0.32571,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420219",2020-04-17 19:38:00,-3.4498,63,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.6,0.32949,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420220",2020-04-17 19:39:00,-2.89911,60,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.6,0.33957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420221",2020-04-17 19:40:00,-2.85674,58,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.6,0.74277,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420222",2020-04-17 19:41:00,-2.83881,55,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.6,0.76797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420223",2020-04-17 19:42:00,-2.84794,55,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.6,0.73647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420224",2020-04-17 19:43:00,-2.85073,51,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.6,0.68733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420225",2020-04-17 19:44:00,-2.65705,50,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.6,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420226",2020-04-17 19:45:00,-2.88172,49,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.6,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420227",2020-04-17 19:46:00,-2.75801,48,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.5,0.40068,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420228",2020-04-17 19:47:00,-2.78239,45,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.3,0.40383,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420229",2020-04-17 19:48:00,-2.75449,43,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.2,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420230",2020-04-17 19:49:00,-2.72765,41,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.1,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420231",2020-04-17 19:50:00,-2.94952,39,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22.1,0.43344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420232",2020-04-17 19:51:00,-2.65117,38,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22,0.43974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420233",2020-04-17 19:52:00,-3.10292,37,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,22,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420234",2020-04-17 19:53:00,-2.82472,35,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,21.9,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420235",2020-04-17 19:54:00,-2.89188,32,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30.5,21.9,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420236",2020-04-17 19:55:00,-3.08533,32,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30,21.8,0.83097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420237",2020-04-17 19:56:00,-3.01953,30,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30,21.8,0.88137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420238",2020-04-17 19:57:00,-3.06585,28,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30,21.8,0.84357,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420239",2020-04-17 19:58:00,-2.81938,27,0,25.5,23,23,16,24.5,23,29,0,0,28.5,27,28.5,29.5,26.5,29,30,21.7,0.79317,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420240",2020-04-17 19:59:00,-3.06161,25,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,29,30,21.7,0.75411,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420241",2020-04-17 20:00:00,-3.05702,23,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,29,30,21.7,0.504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420242",2020-04-17 20:01:00,-3.04857,23,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,29,30,21.6,0.51471,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420243",2020-04-17 20:02:00,-3.05099,23,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,29,30,21.5,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420244",2020-04-17 20:03:00,-3.03836,23,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,29,30,21.5,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420245",2020-04-17 20:04:00,-3.25531,19,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,29,30,21.4,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420246",2020-04-17 20:05:00,-2.99811,18,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,29,30,21.4,0.53739,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420247",2020-04-17 20:06:00,-3.02331,18,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,29,30,21.3,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420248",2020-04-17 20:07:00,-3.00725,16,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,29,30,21.3,0.55881,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420249",2020-04-17 20:08:00,-3.00996,15,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,29,30,21.3,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420250",2020-04-17 20:09:00,-3.16622,15,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,29,30,21.3,0.54621,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420251",2020-04-17 20:10:00,-2.89367,14,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,29,30,21.3,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420252",2020-04-17 20:11:00,-3.49924,13,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,21.3,0.82845,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420253",2020-04-17 20:12:00,-2.90694,12,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,21.3,0.94374,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420254",2020-04-17 20:13:00,-2.86581,11,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,21.3,0.91287,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420255",2020-04-17 20:14:00,-2.68455,11,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,21.3,0.85617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420256",2020-04-17 20:15:00,-2.78463,10,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,21.3,0.75978,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420257",2020-04-17 20:16:00,-2.78221,10,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,21.3,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420258",2020-04-17 20:17:00,-2.77539,11,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,21.2,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420259",2020-04-17 20:18:00,-2.76327,10,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,21.2,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420260",2020-04-17 20:19:00,-2.86815,11,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,21.1,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420261",2020-04-17 20:20:00,-2.97452,10,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,21.1,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420262",2020-04-17 20:21:00,-2.8926,9,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,21.1,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420263",2020-04-17 20:22:00,-2.91388,9,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,21.1,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420264",2020-04-17 20:23:00,-2.9377,8,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,21.1,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420265",2020-04-17 20:24:00,-3.52497,9,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,21.1,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420266",2020-04-17 20:25:00,-2.50089,7,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,20.9,0.56133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420267",2020-04-17 20:26:00,-2.74783,7,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,20.9,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420268",2020-04-17 20:27:00,-2.75599,7,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,20.8,0.65835,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420269",2020-04-17 20:28:00,-2.69604,6,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,20.7,0.96264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420270",2020-04-17 20:29:00,-2.71104,5,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,20.7,0.93807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420271",2020-04-17 20:30:00,-2.68063,6,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28.5,29.5,26.5,28.5,30,20.7,0.9009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420272",2020-04-17 20:31:00,-2.84108,8,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,28.5,30,20.7,0.84987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420273",2020-04-17 20:32:00,-2.6706,8,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,28.5,30,20.6,0.58842,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420274",2020-04-17 20:33:00,-2.66579,9,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29.5,26.5,28.5,30,20.6,0.61803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420275",2020-04-17 20:34:00,-2.60478,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,30,20.5,0.59031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420276",2020-04-17 20:35:00,-2.58953,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,30,20.3,0.58716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420277",2020-04-17 20:36:00,-3.14378,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,30,20.4,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420278",2020-04-17 20:37:00,-2.55996,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,30,20.3,0.61362,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420279",2020-04-17 20:38:00,-2.52324,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,30,20.4,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420280",2020-04-17 20:39:00,-2.58387,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,30,20.3,0.60732,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420281",2020-04-17 20:40:00,-2.65235,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,30,20.3,0.6048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420282",2020-04-17 20:41:00,-2.68252,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,30,20.2,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420283",2020-04-17 20:42:00,-2.78171,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,30,20.1,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420284",2020-04-17 20:43:00,-2.75042,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,30,20,0.71694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420285",2020-04-17 20:44:00,-2.75636,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,30,20,0.95004,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420286",2020-04-17 20:45:00,-2.56607,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,30,20,0.9387,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420287",2020-04-17 20:46:00,-2.74929,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,30,19.9,0.92484,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420288",2020-04-17 20:47:00,-2.76706,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,30,19.8,0.80451,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420289",2020-04-17 20:48:00,-2.77041,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,30,19.8,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420290",2020-04-17 20:49:00,-2.74025,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,29.5,19.9,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420291",2020-04-17 20:50:00,-2.76891,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,29.5,19.8,0.5859,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420292",2020-04-17 20:51:00,-2.45929,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,29.5,19.8,0.59472,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420293",2020-04-17 20:52:00,-2.90504,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,29.5,19.8,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420294",2020-04-17 20:53:00,-2.7559,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,29.5,19.8,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420295",2020-04-17 20:54:00,-2.74281,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,29.5,19.7,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420296",2020-04-17 20:55:00,-2.76105,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,29.5,19.7,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420297",2020-04-17 20:56:00,-2.50948,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,29.5,19.5,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420298",2020-04-17 20:57:00,-2.73821,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,29.5,19.5,0.59409,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420299",2020-04-17 20:58:00,-2.62396,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,29.5,19.5,0.58716,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420300",2020-04-17 20:59:00,-2.75234,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,29.5,19.5,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420301",2020-04-17 21:00:00,-2.72972,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,29.5,19.4,0.70497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420302",2020-04-17 21:01:00,-2.91982,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,29.5,19.4,0.95634,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420303",2020-04-17 21:02:00,-2.75371,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,29.5,19.3,0.93177,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420304",2020-04-17 21:03:00,-2.38518,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,29.5,19.4,0.882,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420305",2020-04-17 21:04:00,-2.73782,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,29.5,19.3,0.78624,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420306",2020-04-17 21:05:00,-3.00314,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28.5,29,26.5,28.5,29.5,19.3,0.58653,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420307",2020-04-17 21:06:00,-2.70766,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,19.3,0.58401,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420308",2020-04-17 21:07:00,-2.74998,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,19.3,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420309",2020-04-17 21:08:00,-2.79314,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,19.3,0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420310",2020-04-17 21:09:00,-2.82183,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,19.2,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420311",2020-04-17 21:10:00,-2.81372,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,19.1,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420312",2020-04-17 21:11:00,-2.84565,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,19.1,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420313",2020-04-17 21:12:00,-2.68503,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,19,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420314",2020-04-17 21:13:00,-2.61582,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.9,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420315",2020-04-17 21:14:00,-2.60996,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.9,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420316",2020-04-17 21:15:00,-2.62573,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.7,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420317",2020-04-17 21:16:00,-2.54092,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.8,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420318",2020-04-17 21:17:00,-2.5113,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.8,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420319",2020-04-17 21:18:00,-2.38115,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.8,0.71127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420320",2020-04-17 21:19:00,-2.54311,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,19,0.96327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420321",2020-04-17 21:20:00,-2.54164,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.8,0.95697,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420322",2020-04-17 21:21:00,-2.22722,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.9,0.88137,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420323",2020-04-17 21:22:00,-2.4898,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.9,0.75537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420324",2020-04-17 21:23:00,-2.44161,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.8,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420325",2020-04-17 21:24:00,-2.43277,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.8,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420326",2020-04-17 21:25:00,-2.73301,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.8,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420327",2020-04-17 21:26:00,-2.39756,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.8,0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420328",2020-04-17 21:27:00,-1.93191,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,19,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420329",2020-04-17 21:28:00,-2.46233,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.9,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420330",2020-04-17 21:29:00,-2.4584,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.9,0.54621,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420331",2020-04-17 21:30:00,-2.54913,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,19,0.54117,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420332",2020-04-17 21:31:00,-2.57527,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,19,0.54369,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420333",2020-04-17 21:32:00,-2.6853,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,19,0.54621,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420334",2020-04-17 21:33:00,-2.63308,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.9,0.54684,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420335",2020-04-17 21:34:00,-2.65445,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.9,0.54621,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420336",2020-04-17 21:35:00,-2.63361,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.7,0.54243,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420337",2020-04-17 21:36:00,-2.58714,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.8,0.54243,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420338",2020-04-17 21:37:00,-2.62666,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.7,0.65394,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420339",2020-04-17 21:38:00,-2.63146,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.7,0.92925,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420340",2020-04-17 21:39:00,-2.51577,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.7,0.92547,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420341",2020-04-17 21:40:00,-2.48073,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.7,0.89334,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420342",2020-04-17 21:41:00,-2.71402,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.7,0.76482,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420343",2020-04-17 21:42:00,-2.59668,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.7,0.54936,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420344",2020-04-17 21:43:00,-2.26512,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.7,0.53487,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420345",2020-04-17 21:44:00,-2.54715,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.7,0.54684,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420346",2020-04-17 21:45:00,-2.59076,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.7,0.54054,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420347",2020-04-17 21:46:00,-2.35831,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.8,0.53487,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420348",2020-04-17 21:47:00,-1.99182,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.7,0.54117,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420349",2020-04-17 21:48:00,-2.18908,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.8,0.53739,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420350",2020-04-17 21:49:00,-2.36432,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.8,0.55251,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420351",2020-04-17 21:50:00,-2.33358,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.8,0.55251,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420352",2020-04-17 21:51:00,-2.29705,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.7,0.54432,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420353",2020-04-17 21:52:00,-2.30446,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.7,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420354",2020-04-17 21:53:00,-2.33073,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.6,0.55188,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420355",2020-04-17 21:54:00,-2.34563,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.7,0.55251,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420356",2020-04-17 21:55:00,-2.36778,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.7,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420357",2020-04-17 21:56:00,-2.33656,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.5,0.567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420358",2020-04-17 21:57:00,-2.38535,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28.5,29.5,18.5,0.84294,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420359",2020-04-17 21:58:00,-2.23591,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29.5,18.3,0.95193,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420360",2020-04-17 21:59:00,-2.77918,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29.5,18.3,0.93114,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420361",2020-04-17 22:00:00,-2.83817,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29.5,18.2,0.6489,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420362",2020-04-17 22:01:00,-2.65921,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,18.1,0.59031,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420363",2020-04-17 22:02:00,-2.72525,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,18.1,0.41076,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420364",2020-04-17 22:03:00,-2.60344,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,18.1,0.40824,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420365",2020-04-17 22:04:00,-2.80665,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,18.1,0.40257,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420366",2020-04-17 22:05:00,-2.55928,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,18.1,0.40257,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420367",2020-04-17 22:06:00,-2.78277,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,18.2,0.40257,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420368",2020-04-17 22:07:00,-2.59387,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,18,0.40824,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420369",2020-04-17 22:08:00,-2.47798,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,18,0.39942,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420370",2020-04-17 22:09:00,-2.43431,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,18,0.40824,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420371",2020-04-17 22:10:00,-2.33667,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,18,0.41454,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420372",2020-04-17 22:11:00,-2.04356,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,17.9,0.40887,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420373",2020-04-17 22:12:00,-1.90768,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,17.8,0.40887,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420374",2020-04-17 22:13:00,-2.15951,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,17.7,0.41202,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420375",2020-04-17 22:14:00,-2.0282,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,17.6,0.41769,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420376",2020-04-17 22:15:00,-1.95363,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,17.4,0.42714,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420377",2020-04-17 22:16:00,-1.7501,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,17.7,0.42084,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420378",2020-04-17 22:17:00,-1.65108,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,17.8,0.51471,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420379",2020-04-17 22:18:00,-1.2791,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,17.8,0.79947,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"420380",2020-04-17 22:19:00,-1.29127,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,17.7,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420381",2020-04-17 22:20:00,-2.02859,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,17.5,0.73584,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420382",2020-04-17 22:21:00,-1.52169,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,17.5,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420383",2020-04-17 22:22:00,-1.68843,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,17.4,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420384",2020-04-17 22:23:00,-1.73195,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,17.5,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420385",2020-04-17 22:24:00,-1.91509,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,17.6,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420386",2020-04-17 22:25:00,-1.80649,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,29,26.5,28,29,17.5,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420387",2020-04-17 22:26:00,-2.1254,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,17.6,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420388",2020-04-17 22:27:00,-2.24838,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,17.6,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420389",2020-04-17 22:28:00,-2.33579,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,17.6,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420390",2020-04-17 22:29:00,-2.47387,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,17.5,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420391",2020-04-17 22:30:00,-2.56412,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,17.2,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420392",2020-04-17 22:31:00,-3.29308,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,17,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420393",2020-04-17 22:32:00,-2.41085,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.9,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420394",2020-04-17 22:33:00,-2.46136,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.9,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420395",2020-04-17 22:34:00,-2.75885,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.7,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420396",2020-04-17 22:35:00,-2.72625,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.6,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420397",2020-04-17 22:36:00,-3.13991,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.6,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420398",2020-04-17 22:37:00,-2.58532,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.7,0.40383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420399",2020-04-17 22:38:00,-2.73989,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.7,0.70371,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420400",2020-04-17 22:39:00,-2.35668,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.7,0.77994,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420401",2020-04-17 22:40:00,-2.03189,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.7,0.74403,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420402",2020-04-17 22:41:00,-2.54255,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.7,0.64827,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420403",2020-04-17 22:42:00,-2.1588,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.6,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420404",2020-04-17 22:43:00,-2.1776,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.7,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420405",2020-04-17 22:44:00,-2.21238,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.7,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420406",2020-04-17 22:45:00,-2.15446,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.6,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420407",2020-04-17 22:46:00,-2.3141,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.6,0.40383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420408",2020-04-17 22:47:00,-2.37061,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.5,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420409",2020-04-17 22:48:00,-2.37358,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.6,0.39123,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420410",2020-04-17 22:49:00,-2.30437,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.6,0.39879,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420411",2020-04-17 22:50:00,-2.44941,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.5,0.39375,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420412",2020-04-17 22:51:00,-2.0604,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.7,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420413",2020-04-17 22:52:00,-2.36541,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420414",2020-04-17 22:53:00,-2.40274,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420415",2020-04-17 22:54:00,-2.27503,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420416",2020-04-17 22:55:00,-2.21524,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.8,0.37233,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420417",2020-04-17 22:56:00,-2.06957,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.7,0.38052,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420418",2020-04-17 22:57:00,-1.93536,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.7,0.37737,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420419",2020-04-17 22:58:00,-1.52205,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.7,0.378,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420420",2020-04-17 22:59:00,-1.81566,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.5,0.73458,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420421",2020-04-17 23:00:00,-1.8285,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.7,0.7434,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420422",2020-04-17 23:01:00,-1.8189,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.7,0.73584,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420423",2020-04-17 23:02:00,-1.71526,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.7,0.60984,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420424",2020-04-17 23:03:00,-1.68221,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.6,0.4032,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420425",2020-04-17 23:04:00,-1.73112,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.5,0.378,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420426",2020-04-17 23:05:00,-1.4536,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.5,0.3717,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420427",2020-04-17 23:06:00,-1.56059,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.4,0.37737,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420428",2020-04-17 23:07:00,-1.63234,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28,29,16.1,0.37233,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420429",2020-04-17 23:08:00,-1.70184,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28.5,26.5,28,29,15.9,0.3717,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420430",2020-04-17 23:09:00,-1.28392,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28.5,26.5,28,29,15.9,0.37737,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420431",2020-04-17 23:10:00,-1.9085,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28.5,26.5,28,29,16.1,0.37737,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420432",2020-04-17 23:11:00,-1.98936,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28.5,26.5,28,29,16.3,0.37737,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420433",2020-04-17 23:12:00,-2.06036,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28.5,26.5,28,29,16.4,0.37737,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420434",2020-04-17 23:13:00,-2.11641,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28.5,26.5,28,29,16.3,0.38241,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420435",2020-04-17 23:14:00,-2.0693,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28.5,26.5,28,29,16.2,0.38304,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420436",2020-04-17 23:15:00,-2.15822,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28.5,26.5,28,29,15.7,0.38871,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420437",2020-04-17 23:16:00,-2.18045,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28.5,26.5,28,29,15.8,0.37737,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420438",2020-04-17 23:17:00,-2.1734,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28.5,26.5,28,29,15.9,0.3717,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420439",2020-04-17 23:18:00,-2.3909,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28.5,26.5,28,29,16.3,0.37737,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420440",2020-04-17 23:19:00,-2.14186,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28.5,26.5,28,29,16.1,0.38367,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420441",2020-04-17 23:20:00,-2.13334,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28.5,26.5,28,29,16,0.3969,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420442",2020-04-17 23:21:00,-2.11255,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28.5,26.5,28,29,15.8,0.67914,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420443",2020-04-17 23:22:00,-2.0987,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28.5,26,28,29,15.9,0.7623,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420444",2020-04-17 23:23:00,-2.07208,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28.5,26,28,29,16.1,0.7371,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420445",2020-04-17 23:24:00,-1.47166,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,29,16.2,0.6237,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420446",2020-04-17 23:25:00,-2.0313,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,29,16.3,0.57456,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420447",2020-04-17 23:26:00,-1.98784,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,29,16.2,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420448",2020-04-17 23:27:00,-1.96555,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,29,16.1,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420449",2020-04-17 23:28:00,-2.001,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,29,16.1,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420450",2020-04-17 23:29:00,-1.79262,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,29,16.1,0.40698,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420451",2020-04-17 23:30:00,-1.98414,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,16.2,0.41202,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420452",2020-04-17 23:31:00,-2.35466,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,16.3,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420453",2020-04-17 23:32:00,-1.89883,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,16.3,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420454",2020-04-17 23:33:00,-2.08713,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,16.3,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420455",2020-04-17 23:34:00,-1.81439,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,16.3,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420456",2020-04-17 23:35:00,-2.14007,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,16.2,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420457",2020-04-17 23:36:00,-2.08636,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,16.3,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420458",2020-04-17 23:37:00,-2.1244,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,16.3,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420459",2020-04-17 23:38:00,-2.47545,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,16.4,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420460",2020-04-17 23:39:00,-2.04845,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,16.5,0.42588,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420461",2020-04-17 23:40:00,-1.75013,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,16.5,0.42588,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420462",2020-04-17 23:41:00,-2.07037,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,16.4,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420463",2020-04-17 23:42:00,-2.04009,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,16.4,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420464",2020-04-17 23:43:00,-2.01163,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,16.3,0.76671,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420465",2020-04-17 23:44:00,-1.99857,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,16.3,0.7938,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420466",2020-04-17 23:45:00,-2.15557,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,16.1,0.76734,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420467",2020-04-17 23:46:00,-2.01179,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.9,0.63441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420468",2020-04-17 23:47:00,-1.96699,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.8,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420469",2020-04-17 23:48:00,-1.96394,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.7,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420470",2020-04-17 23:49:00,-1.96186,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.8,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420471",2020-04-17 23:50:00,-1.91687,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.8,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420472",2020-04-17 23:51:00,-1.76173,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.9,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420473",2020-04-17 23:52:00,-1.58421,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.9,0.41139,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420474",2020-04-17 23:53:00,-1.6067,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.9,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420475",2020-04-17 23:54:00,-1.65889,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.9,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420476",2020-04-17 23:55:00,-1.68036,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.7,0.40698,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
