"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"420477",2020-04-17 23:56:00,-1.73362,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.9,0.40383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420478",2020-04-17 23:57:00,-1.78179,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.8,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420479",2020-04-17 23:58:00,-1.64233,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.9,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420480",2020-04-17 23:59:00,-1.85153,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.9,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420481",2020-04-18 00:00:00,-1.93712,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.9,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420482",2020-04-18 00:01:00,-1.80544,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.9,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420483",2020-04-18 00:02:00,-1.80014,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,16,0.39942,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420484",2020-04-18 00:03:00,-1.77285,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.7,0.40005,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420485",2020-04-18 00:04:00,-1.76601,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.7,0.39879,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420486",2020-04-18 00:05:00,-1.81755,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.5,0.46242,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420487",2020-04-18 00:06:00,-1.8947,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.5,0.7434,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420488",2020-04-18 00:07:00,-1.9774,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,15.4,0.74844,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420489",2020-04-18 00:08:00,-2.08129,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,28,28.5,15.3,0.69867,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420490",2020-04-18 00:09:00,-2.24656,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,28,28.5,15.1,0.57897,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420491",2020-04-18 00:10:00,-2.28934,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,28,28.5,15.1,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420492",2020-04-18 00:11:00,-2.3653,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,28,28.5,15.1,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420493",2020-04-18 00:12:00,-2.32296,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,28,28.5,15,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420494",2020-04-18 00:13:00,-2.37894,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,28,28.5,15,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420495",2020-04-18 00:14:00,-2.35987,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,28,28.5,15,0.38871,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420496",2020-04-18 00:15:00,-2.24577,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,28,28.5,15.1,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420497",2020-04-18 00:16:00,-2.14585,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,28,28.5,15.1,0.37863,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420498",2020-04-18 00:17:00,-2.09658,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,28,28.5,15.1,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420499",2020-04-18 00:18:00,-1.81761,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,28,28.5,15.1,0.37485,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420500",2020-04-18 00:19:00,-2.00522,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,28,28.5,15.1,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420501",2020-04-18 00:20:00,-1.82875,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,28,28.5,15,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420502",2020-04-18 00:21:00,-1.91074,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,28,28.5,15,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420503",2020-04-18 00:22:00,-1.87292,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.9,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420504",2020-04-18 00:23:00,-1.89596,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.9,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420505",2020-04-18 00:24:00,-1.79491,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,15,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420506",2020-04-18 00:25:00,-1.91643,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.9,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420507",2020-04-18 00:26:00,-1.79181,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.9,0.37989,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420508",2020-04-18 00:27:00,-1.76746,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.9,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420509",2020-04-18 00:28:00,-1.78576,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.8,0.7119,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420510",2020-04-18 00:29:00,-1.69119,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.8,0.73584,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420511",2020-04-18 00:30:00,-1.63586,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.7056,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420512",2020-04-18 00:31:00,-1.65454,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420513",2020-04-18 00:32:00,-1.84942,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420514",2020-04-18 00:33:00,-1.62109,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420515",2020-04-18 00:34:00,-1.5988,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420516",2020-04-18 00:35:00,-1.53948,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420517",2020-04-18 00:36:00,-1.57695,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420518",2020-04-18 00:37:00,-1.61108,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.38115,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420519",2020-04-18 00:38:00,-1.59584,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420520",2020-04-18 00:39:00,-1.08161,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.38178,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420521",2020-04-18 00:40:00,-1.68847,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420522",2020-04-18 00:41:00,-1.75095,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420523",2020-04-18 00:42:00,-1.88724,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.6,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420524",2020-04-18 00:43:00,-2.15427,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.40005,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420525",2020-04-18 00:44:00,-2.33947,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420526",2020-04-18 00:45:00,-2.43621,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420527",2020-04-18 00:46:00,-1.51416,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420528",2020-04-18 00:47:00,-2.20165,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.8,0.40383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420529",2020-04-18 00:48:00,-2.54376,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.6,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420530",2020-04-18 00:49:00,-1.84577,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420531",2020-04-18 00:50:00,-1.64641,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420532",2020-04-18 00:51:00,-1.9455,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420533",2020-04-18 00:52:00,-1.74947,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.6,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420534",2020-04-18 00:53:00,-1.75677,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.6,0.74718,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420535",2020-04-18 00:54:00,-1.78294,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.7,0.7245,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420536",2020-04-18 00:55:00,-2.21758,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.8,0.65457,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420537",2020-04-18 00:56:00,-1.8957,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.9,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420538",2020-04-18 00:57:00,-2.01373,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.9,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420539",2020-04-18 00:58:00,-2.14009,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.9,0.40509,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420540",2020-04-18 00:59:00,-2.22928,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.8,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420541",2020-04-18 01:00:00,-2.05956,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.8,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420542",2020-04-18 01:01:00,-2.01174,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.6,0.41832,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420543",2020-04-18 01:02:00,-1.92063,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.4,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420544",2020-04-18 01:03:00,-1.83821,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.3,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420545",2020-04-18 01:04:00,-1.84766,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.3,0.41265,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420546",2020-04-18 01:05:00,-1.80386,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.2,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420547",2020-04-18 01:06:00,-2.04068,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.1,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420548",2020-04-18 01:07:00,-1.73613,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.3,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420549",2020-04-18 01:08:00,-1.67206,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.1,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420550",2020-04-18 01:09:00,-1.62605,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.1,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420551",2020-04-18 01:10:00,-1.69658,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.1,0.41958,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420552",2020-04-18 01:11:00,-1.3405,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.1,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420553",2020-04-18 01:12:00,-1.64871,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.1,0.41895,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420554",2020-04-18 01:13:00,-1.68942,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.1,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420555",2020-04-18 01:14:00,-1.82254,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.2,0.41139,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420556",2020-04-18 01:15:00,-1.993,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.2,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420557",2020-04-18 01:16:00,-2.09484,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.3,0.68922,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420558",2020-04-18 01:17:00,-2.17109,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.3,0.75474,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420559",2020-04-18 01:18:00,-2.08688,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.4,0.73458,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420560",2020-04-18 01:19:00,-2.03225,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.3,0.62307,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420561",2020-04-18 01:20:00,-1.9497,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.3,0.56133,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420562",2020-04-18 01:21:00,-1.86915,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28.5,14.2,0.40572,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420563",2020-04-18 01:22:00,-1.77872,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28,14.2,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420564",2020-04-18 01:23:00,-1.78058,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28,14.1,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420565",2020-04-18 01:24:00,-1.72441,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28,14,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420566",2020-04-18 01:25:00,-1.61284,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28,14.1,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420567",2020-04-18 01:26:00,-1.85176,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28,14.2,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420568",2020-04-18 01:27:00,-1.79169,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28,14.3,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420569",2020-04-18 01:28:00,-1.60815,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28,14.4,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420570",2020-04-18 01:29:00,-1.61472,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,27.5,28,14.5,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420571",2020-04-18 01:30:00,-1.70112,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.5,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420572",2020-04-18 01:31:00,-1.26188,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.5,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420573",2020-04-18 01:32:00,-1.6307,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.3,0.39879,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420574",2020-04-18 01:33:00,-1.62296,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.3,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420575",2020-04-18 01:34:00,-1.66821,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.2,0.39879,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420576",2020-04-18 01:35:00,-1.26822,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.2,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420577",2020-04-18 01:36:00,-1.65788,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.2,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420578",2020-04-18 01:37:00,-1.61532,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.3,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420579",2020-04-18 01:38:00,-1.69282,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.2,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420580",2020-04-18 01:39:00,-1.36796,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.3,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420581",2020-04-18 01:40:00,-1.66406,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.3,0.7056,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420582",2020-04-18 01:41:00,-1.73992,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.3,0.72072,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420583",2020-04-18 01:42:00,-1.76807,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.3,0.67032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420584",2020-04-18 01:43:00,-1.79348,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.3,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420585",2020-04-18 01:44:00,-1.80817,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.4,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420586",2020-04-18 01:45:00,-1.79879,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.2,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420587",2020-04-18 01:46:00,-1.88934,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.1,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420588",2020-04-18 01:47:00,-1.06609,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.1,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420589",2020-04-18 01:48:00,-1.78733,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.2,0.38619,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420590",2020-04-18 01:49:00,-1.83407,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.3,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420591",2020-04-18 01:50:00,-1.89879,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.3,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420592",2020-04-18 01:51:00,-1.73944,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.3,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420593",2020-04-18 01:52:00,-1.76248,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.2,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420594",2020-04-18 01:53:00,-1.80527,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.1,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420595",2020-04-18 01:54:00,-1.64652,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420596",2020-04-18 01:55:00,-1.79257,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14,0.37863,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420597",2020-04-18 01:56:00,-1.78295,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420598",2020-04-18 01:57:00,-1.74512,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.2,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420599",2020-04-18 01:58:00,-1.75829,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.1,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420600",2020-04-18 01:59:00,-1.7578,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.1,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420601",2020-04-18 02:00:00,-1.74378,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.2,0.38178,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420602",2020-04-18 02:01:00,-1.77537,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.1,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420603",2020-04-18 02:02:00,-1.75804,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,14.1,0.37233,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420604",2020-04-18 02:03:00,-1.74986,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26,27.5,28,14,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420605",2020-04-18 02:04:00,-1.77146,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26,27.5,28,14.1,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420606",2020-04-18 02:05:00,-1.7063,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,14.1,0.68607,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420607",2020-04-18 02:06:00,-1.95752,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,14.1,0.74214,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420608",2020-04-18 02:07:00,-1.68187,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,14.1,0.71001,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420609",2020-04-18 02:08:00,-1.63518,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,14.2,0.58716,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420610",2020-04-18 02:09:00,-1.64468,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,14.1,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420611",2020-04-18 02:10:00,-1.68494,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,14.1,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420612",2020-04-18 02:11:00,-1.64449,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,14,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420613",2020-04-18 02:12:00,-1.64021,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.6,0.39753,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420614",2020-04-18 02:13:00,-1.98189,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.6,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420615",2020-04-18 02:14:00,-1.42874,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.5,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420616",2020-04-18 02:15:00,-1.66297,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.5,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420617",2020-04-18 02:16:00,-1.668,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.6,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420618",2020-04-18 02:17:00,-1.70162,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.6,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420619",2020-04-18 02:18:00,-1.79936,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.4,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420620",2020-04-18 02:19:00,-1.44965,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.5,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420621",2020-04-18 02:20:00,-1.71887,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.4,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420622",2020-04-18 02:21:00,-1.7231,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.5,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420623",2020-04-18 02:22:00,-1.94165,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.7,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420624",2020-04-18 02:23:00,-1.69724,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.6,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420625",2020-04-18 02:24:00,-1.7182,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.4,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420626",2020-04-18 02:25:00,-1.64937,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.4,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420627",2020-04-18 02:26:00,-1.74568,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.4,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420628",2020-04-18 02:27:00,-1.69457,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.3,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420629",2020-04-18 02:28:00,-1.70286,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420630",2020-04-18 02:29:00,-1.72973,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,12.8,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420631",2020-04-18 02:30:00,-1.71585,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,12.9,0.65394,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420632",2020-04-18 02:31:00,-1.65849,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.1,0.7371,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420633",2020-04-18 02:32:00,-1.6091,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.2,0.73458,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420634",2020-04-18 02:33:00,-1.71695,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.2,0.62937,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420635",2020-04-18 02:34:00,-1.67026,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.2,0.56448,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420636",2020-04-18 02:35:00,-1.66671,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.1,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420637",2020-04-18 02:36:00,-1.68012,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.3,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420638",2020-04-18 02:37:00,-1.51326,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.3,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420639",2020-04-18 02:38:00,-1.97622,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.3,0.41328,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420640",2020-04-18 02:39:00,-1.70166,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.5,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420641",2020-04-18 02:40:00,-1.66887,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,13.4,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420642",2020-04-18 02:41:00,-1.62796,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28,13.3,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420643",2020-04-18 02:42:00,-1.73513,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28,13.2,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420644",2020-04-18 02:43:00,-1.6403,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28,13.2,0.40509,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420645",2020-04-18 02:44:00,-1.66891,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28,13.2,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420646",2020-04-18 02:45:00,-1.63743,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28,13.1,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420647",2020-04-18 02:46:00,-1.64247,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28,13.1,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420648",2020-04-18 02:47:00,-1.6441,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28,13,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420649",2020-04-18 02:48:00,-1.66639,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28,12.9,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420650",2020-04-18 02:49:00,-1.6016,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28,12.8,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420651",2020-04-18 02:50:00,-1.65419,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28,12.8,0.39753,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420652",2020-04-18 02:51:00,-1.65572,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28,12.8,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420653",2020-04-18 02:52:00,-1.66057,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28,12.6,0.39312,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420654",2020-04-18 02:53:00,-1.5569,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28,12.7,0.39375,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420655",2020-04-18 02:54:00,-1.64927,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28,12.6,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420656",2020-04-18 02:55:00,-1.86751,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28,12.5,0.4977,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420657",2020-04-18 02:56:00,-1.65934,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.5,0.71505,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420658",2020-04-18 02:57:00,-1.66828,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.5,0.70497,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420659",2020-04-18 02:58:00,-1.67965,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.5,0.64386,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420660",2020-04-18 02:59:00,-1.64437,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.6,0.54243,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420661",2020-04-18 03:00:00,-1.73063,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.6,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420662",2020-04-18 03:01:00,-1.72471,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.7,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420663",2020-04-18 03:02:00,-1.72919,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.7,0.40068,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420664",2020-04-18 03:03:00,-1.73915,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420665",2020-04-18 03:04:00,-1.70556,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.7,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420666",2020-04-18 03:05:00,-1.73652,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.8,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420667",2020-04-18 03:06:00,-1.73734,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420668",2020-04-18 03:07:00,-1.76944,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.7,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420669",2020-04-18 03:08:00,-1.77762,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.8,0.37863,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420670",2020-04-18 03:09:00,-1.72942,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.8,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420671",2020-04-18 03:10:00,-1.34833,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.8,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420672",2020-04-18 03:11:00,-1.76562,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.8,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420673",2020-04-18 03:12:00,-1.65147,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.9,0.38241,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420674",2020-04-18 03:13:00,-1.51684,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.6,0.37359,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420675",2020-04-18 03:14:00,-1.28121,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.7,0.37296,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420676",2020-04-18 03:15:00,-1.30353,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.8,0.37233,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420677",2020-04-18 03:16:00,-1.53648,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420678",2020-04-18 03:17:00,-1.52925,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420679",2020-04-18 03:18:00,-1.6283,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.9,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420680",2020-04-18 03:19:00,-1.50341,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.9,0.37611,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420681",2020-04-18 03:20:00,-1.53608,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.9,0.37611,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420682",2020-04-18 03:21:00,-1.51155,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.9,0.59472,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420683",2020-04-18 03:22:00,-1.50517,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.9,0.69237,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420684",2020-04-18 03:23:00,-1.51303,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.9,0.67662,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420685",2020-04-18 03:24:00,-1.49837,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.9,0.5796,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420686",2020-04-18 03:25:00,-1.51977,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.9,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420687",2020-04-18 03:26:00,-1.81621,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.8,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420688",2020-04-18 03:27:00,-1.96177,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.6,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420689",2020-04-18 03:28:00,-1.47511,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.5,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420690",2020-04-18 03:29:00,-1.46344,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.4,0.37611,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420691",2020-04-18 03:30:00,-1.44109,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.4,0.37044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420692",2020-04-18 03:31:00,-1.3182,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.3,0.40509,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420693",2020-04-18 03:32:00,-1.53174,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.4,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420694",2020-04-18 03:33:00,-1.57967,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.5,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420695",2020-04-18 03:34:00,-1.527,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.5,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420696",2020-04-18 03:35:00,-1.61162,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.5,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420697",2020-04-18 03:36:00,-1.54219,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.6,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420698",2020-04-18 03:37:00,-1.55686,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.6,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420699",2020-04-18 03:38:00,-1.53156,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,25.5,27,28,12.6,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420700",2020-04-18 03:39:00,-1.44066,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28,12.6,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420701",2020-04-18 03:40:00,-1.5716,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28,12.8,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420702",2020-04-18 03:41:00,-1.58099,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28,12.7,0.39375,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420703",2020-04-18 03:42:00,-1.59344,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28,12.7,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420704",2020-04-18 03:43:00,-1.63305,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28,12.8,0.39501,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420705",2020-04-18 03:44:00,-1.63102,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28,12.9,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420706",2020-04-18 03:45:00,-1.64825,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28,12.7,0.40635,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420707",2020-04-18 03:46:00,-1.23841,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28,12.6,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420708",2020-04-18 03:47:00,-1.66545,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,12.6,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420709",2020-04-18 03:48:00,-1.43281,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,12.6,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420710",2020-04-18 03:49:00,-1.66176,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,12.5,0.6993,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420711",2020-04-18 03:50:00,-1.63244,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12.4,0.72954,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420712",2020-04-18 03:51:00,-2.03893,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12.4,0.71127,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420713",2020-04-18 03:52:00,-1.63766,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12.4,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420714",2020-04-18 03:53:00,-1.62984,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12.5,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420715",2020-04-18 03:54:00,-1.66765,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12.3,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420716",2020-04-18 03:55:00,-1.65155,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12.3,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420717",2020-04-18 03:56:00,-1.67425,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12.3,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420718",2020-04-18 03:57:00,-1.71047,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12.3,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420719",2020-04-18 03:58:00,-1.67245,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12.3,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420720",2020-04-18 03:59:00,-1.6354,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12.3,0.41139,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420721",2020-04-18 04:00:00,-1.56624,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12.2,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420722",2020-04-18 04:01:00,-1.57133,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12.1,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420723",2020-04-18 04:02:00,-1.59789,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12.1,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420724",2020-04-18 04:03:00,-1.47328,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420725",2020-04-18 04:04:00,-1.46927,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420726",2020-04-18 04:05:00,-1.49859,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12.1,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420727",2020-04-18 04:06:00,-1.60456,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420728",2020-04-18 04:07:00,-1.47791,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420729",2020-04-18 04:08:00,-1.30182,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12,0.39942,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420730",2020-04-18 04:09:00,-1.43641,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420731",2020-04-18 04:10:00,-0.754144,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12,0.39753,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420732",2020-04-18 04:11:00,-1.21362,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420733",2020-04-18 04:12:00,-1.47369,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420734",2020-04-18 04:13:00,-1.41233,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420735",2020-04-18 04:14:00,-1.42502,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420736",2020-04-18 04:15:00,-1.463,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420737",2020-04-18 04:16:00,-1.43806,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420738",2020-04-18 04:17:00,-1.43288,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12,0.69237,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420739",2020-04-18 04:18:00,-1.42987,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12,0.72828,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420740",2020-04-18 04:19:00,-1.42077,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,12,0.69867,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420741",2020-04-18 04:20:00,-1.50036,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.9,0.58464,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420742",2020-04-18 04:21:00,-1.53825,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.9,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420743",2020-04-18 04:22:00,-1.59894,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.9,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420744",2020-04-18 04:23:00,-1.58024,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.9,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420745",2020-04-18 04:24:00,-1.57592,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.7,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420746",2020-04-18 04:25:00,-1.57983,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.8,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420747",2020-04-18 04:26:00,-1.53874,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.8,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420748",2020-04-18 04:27:00,-1.61758,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.8,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420749",2020-04-18 04:28:00,-1.63626,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.8,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420750",2020-04-18 04:29:00,-1.57377,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.8,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420751",2020-04-18 04:30:00,-1.47887,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.8,0.36477,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420752",2020-04-18 04:31:00,-1.60281,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.7,0.37044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420753",2020-04-18 04:32:00,-1.53491,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.7,0.37044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420754",2020-04-18 04:33:00,-1.57232,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.7,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420755",2020-04-18 04:34:00,-1.59506,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.6,0.37296,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420756",2020-04-18 04:35:00,-1.57895,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.7,0.3654,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420757",2020-04-18 04:36:00,-1.56537,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.6,0.37296,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420758",2020-04-18 04:37:00,-1.52115,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.7,0.3654,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420759",2020-04-18 04:38:00,-1.52846,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.7,0.37611,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420760",2020-04-18 04:39:00,-1.54669,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.6,0.37044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420761",2020-04-18 04:40:00,-1.50568,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.6,0.3654,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420762",2020-04-18 04:41:00,-1.57324,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.6,0.37044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420763",2020-04-18 04:42:00,-1.5772,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.7,0.37611,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420764",2020-04-18 04:43:00,-1.52377,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.7,0.37422,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420765",2020-04-18 04:44:00,-1.53675,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.8,0.50211,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420766",2020-04-18 04:45:00,-1.42951,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.8,0.67851,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420767",2020-04-18 04:46:00,-1.47135,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.8,0.66591,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420768",2020-04-18 04:47:00,-1.47543,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.8,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420769",2020-04-18 04:48:00,-1.47856,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.8,0.51849,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420770",2020-04-18 04:49:00,-1.17135,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.8,0.37611,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420771",2020-04-18 04:50:00,-0.982249,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.7,0.37359,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420772",2020-04-18 04:51:00,-1.42844,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.7,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420773",2020-04-18 04:52:00,-1.44837,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,11.6,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420774",2020-04-18 04:53:00,-1.31753,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,11.4,0.37044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420775",2020-04-18 04:54:00,-1.43821,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,11.3,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420776",2020-04-18 04:55:00,-1.13776,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,11.3,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420777",2020-04-18 04:56:00,-1.40796,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,11.4,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420778",2020-04-18 04:57:00,-1.38965,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,11.3,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420779",2020-04-18 04:58:00,-1.70149,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,11.2,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420780",2020-04-18 04:59:00,-1.44491,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,11.1,0.39879,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420781",2020-04-18 05:00:00,-1.43281,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,11,0.74781,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420782",2020-04-18 05:01:00,-1.40401,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,10.9,0.66717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420783",2020-04-18 05:02:00,-1.4275,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,10.8,0.63441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420784",2020-04-18 05:03:00,-1.4334,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,10.9,0.61047,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420785",2020-04-18 05:04:00,-1.41466,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,10.8,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420786",2020-04-18 05:05:00,-1.41195,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,10.9,0.58464,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420787",2020-04-18 05:06:00,-1.46737,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,10.9,0.57897,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
