"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"420788",2020-04-18 05:07:00,-1.45846,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,11,0.57771,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420789",2020-04-18 05:08:00,-2.07475,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,11.1,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420790",2020-04-18 05:09:00,-1.51854,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,11,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420791",2020-04-18 05:10:00,-1.52251,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,11,0.567,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420792",2020-04-18 05:11:00,-1.52102,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,27.5,11,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420793",2020-04-18 05:12:00,-1.56722,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,27.5,11,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420794",2020-04-18 05:13:00,-1.43327,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,27.5,10.9,0.5607,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420795",2020-04-18 05:14:00,-1.51961,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,27.5,10.8,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420796",2020-04-18 05:15:00,-1.4712,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,27.5,10.6,0.85302,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420797",2020-04-18 05:16:00,-1.45098,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,27.5,10.4,0.86877,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420798",2020-04-18 05:17:00,-1.21233,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,27.5,10.5,0.85869,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420799",2020-04-18 05:18:00,-1.51046,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,27.5,10.6,0.75789,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420800",2020-04-18 05:19:00,-1.42678,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,27.5,10.8,0.70497,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420801",2020-04-18 05:20:00,-1.43425,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,27.5,10.8,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420802",2020-04-18 05:21:00,-1.43192,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,27.5,10.8,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420803",2020-04-18 05:22:00,-1.3761,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,27.5,10.8,0.57834,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420804",2020-04-18 05:23:00,-1.4215,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,27.5,10.8,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420805",2020-04-18 05:24:00,-1.38143,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,27.5,10.7,0.56763,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420806",2020-04-18 05:25:00,-1.37378,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,27.5,10.7,0.567,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420807",2020-04-18 05:26:00,-1.36461,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,27.5,10.7,0.5607,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420808",2020-04-18 05:27:00,-1.35019,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,27.5,10.7,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420809",2020-04-18 05:28:00,-1.45941,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,27.5,10.7,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420810",2020-04-18 05:29:00,-1.32879,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,27.5,10.6,0.55566,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420811",2020-04-18 05:30:00,-1.43052,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,27.5,10.8,0.56448,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420812",2020-04-18 05:31:00,-1.34243,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,27.5,10.8,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420813",2020-04-18 05:32:00,-1.34259,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,27.5,10.8,0.5607,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420814",2020-04-18 05:33:00,-1.31093,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,27.5,10.9,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420815",2020-04-18 05:34:00,-1.34249,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,27.5,10.8,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420816",2020-04-18 05:35:00,-1.73444,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,10.9,0.55377,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420817",2020-04-18 05:36:00,-1.36136,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,11,0.55377,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420818",2020-04-18 05:37:00,-1.3777,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,11,0.5481,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420819",2020-04-18 05:38:00,-1.19211,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,11,0.54747,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420820",2020-04-18 05:39:00,-1.4617,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,11,0.54747,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420821",2020-04-18 05:40:00,-1.44625,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,11,0.55188,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420822",2020-04-18 05:41:00,-1.4434,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,11,0.54684,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420823",2020-04-18 05:42:00,-1.70315,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,11,0.54747,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420824",2020-04-18 05:43:00,-1.44524,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,10.9,0.54684,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420825",2020-04-18 05:44:00,-1.43885,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,10.8,0.84924,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420826",2020-04-18 05:45:00,-1.44444,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,10.8,0.84987,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420827",2020-04-18 05:46:00,-1.41376,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,10.7,0.8316,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420828",2020-04-18 05:47:00,-1.45333,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,10.8,0.75411,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420829",2020-04-18 05:48:00,-1.22572,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,10.7,0.69804,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420830",2020-04-18 05:49:00,-1.46518,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,10.7,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420831",2020-04-18 05:50:00,-1.53087,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,10.7,0.5355,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420832",2020-04-18 05:51:00,-1.45525,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,10.7,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420833",2020-04-18 05:52:00,-1.49118,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,26.5,27.5,10.7,0.53991,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420834",2020-04-18 05:53:00,-1.25962,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.53739,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420835",2020-04-18 05:54:00,-1.48821,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420836",2020-04-18 05:55:00,-1.61293,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.5,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420837",2020-04-18 05:56:00,-1.49924,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420838",2020-04-18 05:57:00,-1.48489,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.51471,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420839",2020-04-18 05:58:00,-1.67182,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420840",2020-04-18 05:59:00,-1.54011,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.51912,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420841",2020-04-18 06:00:00,-1.58114,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.51534,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420842",2020-04-18 06:01:00,-1.56803,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.51471,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420843",2020-04-18 06:02:00,-1.51726,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.51534,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420844",2020-04-18 06:03:00,-1.60374,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.51093,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420845",2020-04-18 06:04:00,-1.52561,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.51471,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420846",2020-04-18 06:05:00,-1.45025,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.5103,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420847",2020-04-18 06:06:00,-0.937324,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420848",2020-04-18 06:07:00,-1.30454,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.51534,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420849",2020-04-18 06:08:00,-1.08046,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27.5,10.6,0.50967,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420850",2020-04-18 06:09:00,-1.32386,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.6,0.51534,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420851",2020-04-18 06:10:00,-0.905764,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.7,0.51534,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420852",2020-04-18 06:11:00,-1.65244,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.7,0.51093,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420853",2020-04-18 06:12:00,-1.31212,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.7,0.5103,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420854",2020-04-18 06:13:00,-1.27588,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.6,0.51219,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420855",2020-04-18 06:14:00,-1.25151,11,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.6,0.50967,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420856",2020-04-18 06:15:00,-1.26989,10,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.6,0.79569,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420857",2020-04-18 06:16:00,-1.32785,10,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.6,0.80451,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420858",2020-04-18 06:17:00,-1.28905,8,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.6,0.79254,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420859",2020-04-18 06:18:00,-1.29247,8,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.6,0.69363,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420860",2020-04-18 06:19:00,-1.26724,7,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.5,0.50337,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420861",2020-04-18 06:20:00,-1.27657,6,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.4,0.51471,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420862",2020-04-18 06:21:00,-1.28806,7,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.6,0.50904,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420863",2020-04-18 06:22:00,-1.70449,8,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.6,0.54054,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420864",2020-04-18 06:23:00,-1.27523,9,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.6,0.53298,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420865",2020-04-18 06:24:00,-1.2367,8,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.6,0.54621,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420866",2020-04-18 06:25:00,-1.20961,8,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.5,0.53424,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420867",2020-04-18 06:26:00,-1.28152,10,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.6,0.53361,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420868",2020-04-18 06:27:00,-1.2894,11,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.5,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420869",2020-04-18 06:28:00,-1.39263,11,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.6,0.5229,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420870",2020-04-18 06:29:00,-1.21791,11,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.6,0.53361,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420871",2020-04-18 06:30:00,-1.45126,11,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.4,0.52731,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420872",2020-04-18 06:31:00,-1.92941,11,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.4,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420873",2020-04-18 06:32:00,-1.41796,11,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.3,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420874",2020-04-18 06:33:00,NA,12,NA,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.3,NA,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420875",2020-04-18 06:34:00,-1.4385,13,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.3,0.53235,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420876",2020-04-18 06:35:00,-1.35765,13,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.4,0.54117,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420877",2020-04-18 06:36:00,-1.43048,14,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.3,0.52857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420878",2020-04-18 06:37:00,-1.47048,14,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.4,0.52794,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420879",2020-04-18 06:38:00,-1.75382,15,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.4,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420880",2020-04-18 06:39:00,-1.43799,16,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.3,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420881",2020-04-18 06:40:00,-1.43874,16,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.3,0.5166,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420882",2020-04-18 06:41:00,-1.37481,15,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.3,0.51534,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420883",2020-04-18 06:42:00,-1.55556,16,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.3,0.50337,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420884",2020-04-18 06:43:00,-1.45368,16,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.3,0.50904,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420885",2020-04-18 06:44:00,-1.4362,16,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.3,0.50904,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420886",2020-04-18 06:45:00,NA,17,NA,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.2,NA,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420887",2020-04-18 06:46:00,-1.40162,18,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.3,0.50085,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420888",2020-04-18 06:47:00,-1.4397,19,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.3,0.54243,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420889",2020-04-18 06:48:00,-1.46039,19,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.3,0.77427,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420890",2020-04-18 06:49:00,0,20,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,10.3,0.7749,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"420891",2020-04-18 06:50:00,-1.20141,21,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.3,0.75537,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420892",2020-04-18 06:51:00,-1.39485,23,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.2,0.64449,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420893",2020-04-18 06:52:00,-1.40193,24,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.1,0.48951,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420894",2020-04-18 06:53:00,-1.4063,22,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10,0.47754,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420895",2020-04-18 06:54:00,-1.70594,24,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10,0.46494,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420896",2020-04-18 06:55:00,-1.3756,26,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,9.9,0.4536,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420897",2020-04-18 06:56:00,-1.31641,29,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,9.9,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420898",2020-04-18 06:57:00,-1.04145,30,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10,0.43407,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420899",2020-04-18 06:58:00,-1.39761,32,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.1,0.43344,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420900",2020-04-18 06:59:00,-1.33393,34,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.1,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420901",2020-04-18 07:00:00,-1.40315,34,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.2,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420902",2020-04-18 07:01:00,-1.3541,35,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.2,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420903",2020-04-18 07:02:00,-1.38237,38,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.3,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420904",2020-04-18 07:03:00,-1.44292,41,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.3,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420905",2020-04-18 07:04:00,-1.38338,47,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.4,0.34587,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420906",2020-04-18 07:05:00,-1.41305,51,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.4,0.3087,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420907",2020-04-18 07:06:00,-1.29218,58,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.5,0.30114,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420908",2020-04-18 07:07:00,-1.30869,62,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.7,0.28287,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420909",2020-04-18 07:08:00,-1.29876,62,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,10.9,0.27594,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420910",2020-04-18 07:09:00,-1.56977,64,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,11.1,0.29547,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420911",2020-04-18 07:10:00,-1.08427,68,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,11.3,0.29169,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420912",2020-04-18 07:11:00,-1.27986,71,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,11.5,0.2772,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420913",2020-04-18 07:12:00,-1.28039,74,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,11.7,0.27657,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420914",2020-04-18 07:13:00,-1.27022,69,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,11.8,0.27657,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420915",2020-04-18 07:14:00,-1.24846,76,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,11.8,0.27657,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420916",2020-04-18 07:15:00,-1.28739,82,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,11.9,0.26712,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420917",2020-04-18 07:16:00,-0.699402,85,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,11.9,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420918",2020-04-18 07:17:00,-1.39751,88,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,11.9,0.54747,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420919",2020-04-18 07:18:00,-1.28336,89,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,11.9,0.51912,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420920",2020-04-18 07:19:00,-1.26064,92,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,11.9,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420921",2020-04-18 07:20:00,-1.29439,95,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,12,0.19404,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420922",2020-04-18 07:21:00,-1.53598,97,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,11.9,0.20097,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420923",2020-04-18 07:22:00,-1.27478,100,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,12,0.19404,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420924",2020-04-18 07:23:00,-1.29474,101,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,12,0.19467,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420925",2020-04-18 07:24:00,-1.63692,103,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,12,0.19341,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420926",2020-04-18 07:25:00,-1.28112,108,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,12.1,0.18207,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420927",2020-04-18 07:26:00,-1.30444,111,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,12.3,0.16884,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420928",2020-04-18 07:27:00,-1.27182,112,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,12.4,0.15624,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420929",2020-04-18 07:28:00,-1.21895,115,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,12.5,0.13797,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420930",2020-04-18 07:29:00,-1.31444,116,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,12.7,0.12474,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420931",2020-04-18 07:30:00,-1.2795,120,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,12.9,0.10017,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420932",2020-04-18 07:31:00,-1.44704,123,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,13,0.08253,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420933",2020-04-18 07:32:00,-1.45901,125,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,13.1,0.06804,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420934",2020-04-18 07:33:00,-1.26156,128,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,13.4,0.06804,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420935",2020-04-18 07:34:00,-1.38593,129,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,13.6,0.07056,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420936",2020-04-18 07:35:00,-1.38507,131,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,14,0.04914,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420937",2020-04-18 07:36:00,-1.35097,134,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,14.3,0.03591,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420938",2020-04-18 07:37:00,-1.38349,138,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,14.4,0.01134,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420939",2020-04-18 07:38:00,-1.37396,116,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,14.5,0.01134,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420940",2020-04-18 07:39:00,-1.36013,124,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,14.6,0.09009,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420941",2020-04-18 07:40:00,-1.39374,150,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,14.5,0.0189,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420942",2020-04-18 07:41:00,-1.37406,153,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,14.4,-0.02646,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420943",2020-04-18 07:42:00,-1.4024,156,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,14.3,0.27594,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420944",2020-04-18 07:43:00,-1.33471,159,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,14.2,0.27027,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420945",2020-04-18 07:44:00,-1.12115,164,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,14,0.23562,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420946",2020-04-18 07:45:00,-1.3901,167,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,13.8,0.11214,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420947",2020-04-18 07:46:00,-1.38707,172,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,13.8,-0.08883,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420948",2020-04-18 07:47:00,-1.37737,175,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,13.9,-0.10143,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420949",2020-04-18 07:48:00,-1.25816,176,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27,13.9,-0.10773,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420950",2020-04-18 07:49:00,-1.36723,181,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27,14.2,-0.12726,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420951",2020-04-18 07:50:00,-1.02185,183,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27,14.4,-0.14553,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420952",2020-04-18 07:51:00,-1.2355,186,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27,14.5,-0.1701,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420953",2020-04-18 07:52:00,-1.31271,189,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27,14.7,-0.1386,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420954",2020-04-18 07:53:00,-1.38248,192,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27,14.9,-0.11277,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420955",2020-04-18 07:54:00,-1.38788,195,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27,15,-0.10773,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420956",2020-04-18 07:55:00,-1.33872,200,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27,15.2,-0.12663,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420957",2020-04-18 07:56:00,-1.38039,202,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27,15.3,-0.12663,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420958",2020-04-18 07:57:00,-0.956204,207,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,15.4,-0.19593,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420959",2020-04-18 07:58:00,-1.33252,209,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,15.6,-0.22113,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420960",2020-04-18 07:59:00,-1.31581,213,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,15.8,-0.23751,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420961",2020-04-18 08:00:00,-1.27316,217,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,15.9,-0.2331,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420962",2020-04-18 08:01:00,-1.32901,222,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,15.9,-0.18333,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420963",2020-04-18 08:02:00,-1.19674,225,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,16,-0.14616,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420964",2020-04-18 08:03:00,-1.17915,230,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,16,-0.15813,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420965",2020-04-18 08:04:00,-1.10755,233,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,16.1,-0.15813,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420966",2020-04-18 08:05:00,-0.94053,239,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,16.1,-0.35532,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420967",2020-04-18 08:06:00,-1.03782,243,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,16.1,-0.36729,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420968",2020-04-18 08:07:00,-1.08859,245,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,16,-0.0882,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420969",2020-04-18 08:08:00,-1.1216,250,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,16,-0.0756,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420970",2020-04-18 08:09:00,-1.09903,254,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,16,-0.11466,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420971",2020-04-18 08:10:00,-1.08237,258,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.9,-0.24696,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420972",2020-04-18 08:11:00,-1.15898,262,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.9,-0.4662,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420973",2020-04-18 08:12:00,-1.21963,267,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.8,-0.47439,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420974",2020-04-18 08:13:00,-1.33056,NA,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,NA,-0.49203,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420975",2020-04-18 08:14:00,-1.45787,273,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.8,-0.50526,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420976",2020-04-18 08:15:00,-1.74583,277,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.9,-0.52353,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420977",2020-04-18 08:16:00,-1.69006,280,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.8,-0.51849,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420978",2020-04-18 08:17:00,-2.00455,283,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.8,-0.56259,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420979",2020-04-18 08:18:00,-2.00228,287,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.8,-0.5922,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420980",2020-04-18 08:19:00,-1.85453,291,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.8,-0.60165,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420981",2020-04-18 08:20:00,-1.66904,296,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.8,-0.61299,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420982",2020-04-18 08:21:00,-1.57368,298,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.7,-0.62622,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420983",2020-04-18 08:22:00,-1.57897,302,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.6,-0.63693,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420984",2020-04-18 08:23:00,-1.8382,305,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.7,-0.64386,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420985",2020-04-18 08:24:00,-0.696483,306,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.7,-0.65079,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420986",2020-04-18 08:25:00,-1.46971,301,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.8,-0.59976,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"420987",2020-04-18 08:26:00,-1.46257,259,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.8,-0.26649,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420988",2020-04-18 08:27:00,-1.50535,119,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.9,0.26649,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420989",2020-04-18 08:28:00,-0.824098,141,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.9,-0.03528,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420990",2020-04-18 08:29:00,-1.38356,301,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.9,-0.6174,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420991",2020-04-18 08:30:00,-0.787323,324,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.8,-0.64512,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420992",2020-04-18 08:31:00,-1.07198,330,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.9,-0.34713,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420993",2020-04-18 08:32:00,-1.10025,335,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,16,-0.30303,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420994",2020-04-18 08:33:00,-1.62076,338,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.9,-0.27153,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420995",2020-04-18 08:34:00,-1.24949,343,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,16,-0.33453,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420996",2020-04-18 08:35:00,-1.25325,348,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.9,-0.74403,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420997",2020-04-18 08:36:00,-1.27865,352,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.9,-0.89649,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420998",2020-04-18 08:37:00,-1.23994,355,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.9,-0.92673,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"420999",2020-04-18 08:38:00,-1.21678,360,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,15.9,-0.94815,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421000",2020-04-18 08:39:00,-1.27836,362,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,16.1,-0.96453,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421001",2020-04-18 08:40:00,-1.27802,367,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,16.6,-0.97209,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421002",2020-04-18 08:41:00,-1.26736,369,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,17.2,-1.00233,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421003",2020-04-18 08:42:00,-1.29204,371,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,17.6,-1.00233,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421004",2020-04-18 08:43:00,-0.945304,376,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,17.6,-1.00926,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421005",2020-04-18 08:44:00,-1.45389,377,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,17.7,-0.99666,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421006",2020-04-18 08:45:00,-1.32985,382,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,17.6,-1.01556,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421007",2020-04-18 08:46:00,-1.39266,386,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,17.5,-1.03383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421008",2020-04-18 08:47:00,-1.43058,390,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,17.4,-1.05903,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421009",2020-04-18 08:48:00,-1.47135,371,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,17.2,-0.91224,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421010",2020-04-18 08:49:00,-1.41714,381,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,17,-0.97776,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421011",2020-04-18 08:50:00,-1.45143,398,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,16.9,-1.10943,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421012",2020-04-18 08:51:00,-1.41945,403,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,16.8,-1.16046,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421013",2020-04-18 08:52:00,-0.895418,410,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,17,-1.21716,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421014",2020-04-18 08:53:00,-1.44062,416,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,17.1,-1.02816,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421015",2020-04-18 08:54:00,-1.46121,419,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,17,-0.93429,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421016",2020-04-18 08:55:00,-1.51234,420,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,16.9,-0.94689,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421017",2020-04-18 08:56:00,-1.49041,426,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,16.6,-1.07226,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421018",2020-04-18 08:57:00,-1.4664,432,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,16.7,-1.17999,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421019",2020-04-18 08:58:00,-1.44569,435,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,17,-1.35639,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421020",2020-04-18 08:59:00,-1.45552,439,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,17.7,-1.37403,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421021",2020-04-18 09:00:00,-1.44722,444,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,20.6,-1.40112,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421022",2020-04-18 09:01:00,-1.33607,449,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,20.3,-1.38789,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421023",2020-04-18 09:02:00,-1.34522,452,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,20.5,-1.39356,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421024",2020-04-18 09:03:00,-1.06246,455,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,20.9,-1.4238,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421025",2020-04-18 09:04:00,-1.31778,459,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,20.6,-1.42821,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421026",2020-04-18 09:05:00,-1.59483,465,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,21.3,-1.45026,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421027",2020-04-18 09:06:00,-1.77213,468,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,20.6,-1.45026,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421028",2020-04-18 09:07:00,-1.84673,469,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,20.8,-1.46223,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421029",2020-04-18 09:08:00,-1.8925,477,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,20,-1.46286,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421030",2020-04-18 09:09:00,-1.92415,484,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,20.3,-1.46853,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421031",2020-04-18 09:10:00,-1.68293,490,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,21.2,-1.46223,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421032",2020-04-18 09:11:00,-1.73584,495,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,22.1,-1.46853,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421033",2020-04-18 09:12:00,-1.95368,498,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,22,-1.47483,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421034",2020-04-18 09:13:00,-1.45485,503,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,21,-1.4805,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421035",2020-04-18 09:14:00,-1.36708,507,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,19.6,-1.29906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421036",2020-04-18 09:15:00,-1.35452,513,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,20.6,-1.18503,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421037",2020-04-18 09:16:00,-1.38032,518,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,19.6,-1.19763,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421038",2020-04-18 09:17:00,-1.24528,487,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,20.4,-1.14093,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421039",2020-04-18 09:18:00,-1.34691,499,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,21.4,-1.24299,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421040",2020-04-18 09:19:00,-1.30807,508,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,20.9,-1.46412,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421041",2020-04-18 09:20:00,-1.33461,523,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,21.8,-1.6758,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421042",2020-04-18 09:21:00,-1.24806,534,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,20.7,-1.69659,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421043",2020-04-18 09:22:00,-1.26424,537,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,19.2,-1.70163,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421044",2020-04-18 09:23:00,-1.27455,546,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,20.2,-1.74006,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421045",2020-04-18 09:24:00,-1.33281,549,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,21.5,-1.75329,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421046",2020-04-18 09:25:00,-1.29045,555,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,22,-1.75833,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421047",2020-04-18 09:26:00,-1.27907,561,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,22.7,-1.7829,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421048",2020-04-18 09:27:00,-1.25338,564,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,22.4,-1.80621,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421049",2020-04-18 09:28:00,-1.23392,565,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,22.9,-1.80873,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421050",2020-04-18 09:29:00,-1.24033,571,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,23.1,-1.83456,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421051",2020-04-18 09:30:00,-1.5214,576,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,23.4,-1.84842,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421052",2020-04-18 09:31:00,-1.21806,578,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,23,-1.85976,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421053",2020-04-18 09:32:00,-1.17631,584,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,22.1,-1.88748,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421054",2020-04-18 09:33:00,-1.35733,586,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,22.5,-1.91016,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421055",2020-04-18 09:34:00,-1.39503,592,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,21.9,-1.84653,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421056",2020-04-18 09:35:00,-1.36366,595,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,22.4,-1.60776,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421057",2020-04-18 09:36:00,-1.44403,591,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,22.3,-1.6317,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421058",2020-04-18 09:37:00,-1.39497,605,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,21.1,-1.69533,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421059",2020-04-18 09:38:00,-1.49614,601,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,20.4,-1.79613,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421060",2020-04-18 09:39:00,-1.47856,610,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,21.5,-2.05191,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421061",2020-04-18 09:40:00,-1.4111,618,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,22.7,-2.11113,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421062",2020-04-18 09:41:00,-1.42366,625,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,21.4,-2.14074,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421063",2020-04-18 09:42:00,-1.53978,631,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,22.3,-2.1546,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421064",2020-04-18 09:43:00,-1.69653,634,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,20.8,-2.16909,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421065",2020-04-18 09:44:00,-1.66912,638,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,21.2,-2.19366,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421066",2020-04-18 09:45:00,-1.52215,642,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,20,-2.205,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421067",2020-04-18 09:46:00,-1.51658,647,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,21.1,-2.21256,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421068",2020-04-18 09:47:00,-1.5167,651,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,21.7,-2.2365,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421069",2020-04-18 09:48:00,-1.25091,658,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,21.6,-2.2617,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421070",2020-04-18 09:49:00,-1.49854,663,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,22.7,-2.26926,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421071",2020-04-18 09:50:00,-1.98221,666,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,22.9,-2.29383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421072",2020-04-18 09:51:00,-1.49661,668,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,22.9,-2.30013,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421073",2020-04-18 09:52:00,-1.43883,672,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,23,-1.94796,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421074",2020-04-18 09:53:00,-1.43515,674,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,27.5,23.4,-1.96686,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421075",2020-04-18 09:54:00,-1.50514,682,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,22.1,-2.02356,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421076",2020-04-18 09:55:00,-1.50742,687,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,21.6,-2.09286,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421077",2020-04-18 09:56:00,-1.26511,691,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,20.4,-2.37573,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421078",2020-04-18 09:57:00,-1.25162,696,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,20.8,-2.37636,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421079",2020-04-18 09:58:00,-1.5677,695,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,21.4,-2.36817,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421080",2020-04-18 09:59:00,-1.59813,691,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,21.2,-2.32281,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421081",2020-04-18 10:00:00,-1.6072,695,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,21.2,-2.38833,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421082",2020-04-18 10:01:00,-1.52492,717,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,21.2,-2.54583,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421083",2020-04-18 10:02:00,-1.52002,718,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,21.6,-2.54898,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421084",2020-04-18 10:03:00,-1.0032,710,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,22.2,-2.52126,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421085",2020-04-18 10:04:00,-1.17243,728,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,22.3,-2.53323,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421086",2020-04-18 10:05:00,-1.48436,721,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,22.3,-2.60316,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421087",2020-04-18 10:06:00,-1.50883,723,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,22.2,-2.6145,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421088",2020-04-18 10:07:00,-1.52933,646,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,21.4,-2.34297,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421089",2020-04-18 10:08:00,-1.16688,703,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,21.2,-2.5011,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421090",2020-04-18 10:09:00,-1.46247,722,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,20.7,-2.51118,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421091",2020-04-18 10:10:00,-1.5099,728,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,20.6,-2.26233,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421092",2020-04-18 10:11:00,-1.58712,720,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,28,20.2,-2.26233,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421093",2020-04-18 10:12:00,-1.54911,704,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,20.4,-2.2239,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
